Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,45,751.0,57.5,2.55,10.0,285.0,262.18,194.21
2016,2,1,16,0,716.0,53.0,2.4,10.0,242.0,211.21,147.34
2016,2,1,16,15,658.5,48.0,2.4,9.5,196.5,158.46,101.37
2016,2,1,16,30,601.0,43.0,2.4,9.0,151.0,110.95,62.73
2016,2,1,16,45,506.5,35.0,2.4,8.5,108.0,63.76,30.84
2016,2,1,17,0,412.0,27.0,2.4,8.0,65.0,26.54,16.23
2016,2,1,17,15,206.0,13.5,2.45,7.5,32.5,10.07,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,8.85,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,17.69,0.0
2016,2,2,7,45,176.5,30.5,1.95,8.5,52.5,108.42,70.59
2016,2,2,8,0,353.0,43.0,1.9,9.0,87.0,195.55,151.51
2016,2,2,8,15,439.0,52.0,1.85,9.0,130.0,257.17,207.21
2016,2,2,8,30,525.0,61.0,1.8,9.0,173.0,325.0,266.99
2016,2,2,8,45,595.5,64.5,1.75,9.0,218.5,384.63,318.94
2016,2,2,9,0,666.0,68.0,1.7,9.0,264.0,447.77,372.25
2016,2,2,9,15,703.0,72.0,1.6,9.0,306.0,495.53,411.5
2016,2,2,9,30,740.0,76.0,1.5,9.0,348.0,540.88,447.67
2016,2,2,9,45,779.0,75.5,1.4,9.5,388.0,585.1,481.02
2016,2,2,10,0,818.0,75.0,1.3,10.0,428.0,628.68,512.69
2016,2,2,10,15,835.5,77.0,1.3,10.0,460.0,659.67,535.61
2016,2,2,10,30,853.0,79.0,1.3,10.0,492.0,688.43,555.8
2016,2,2,10,45,541.5,157.0,1.3,10.5,424.0,566.95,458.83
2016,2,2,11,0,230.0,235.0,1.3,11.0,356.0,419.87,339.59
2016,2,2,11,15,567.0,157.5,1.35,11.0,469.0,593.51,480.65
2016,2,2,11,30,904.0,80.0,1.4,11.0,582.0,750.64,598.0
2016,2,2,11,45,540.0,173.0,1.45,11.0,474.5,590.56,474.46
2016,2,2,12,0,176.0,266.0,1.5,11.0,367.0,410.81,330.43
2016,2,2,12,15,256.0,256.5,1.55,11.0,403.5,461.78,372.86
2016,2,2,12,30,336.0,247.0,1.6,11.0,440.0,503.26,405.99
2016,2,2,12,45,628.5,162.0,1.65,11.5,520.0,617.2,496.96
2016,2,2,13,0,921.0,77.0,1.7,12.0,600.0,705.72,564.97
2016,2,2,13,15,633.5,152.5,1.7,12.0,508.5,582.37,467.74
2016,2,2,13,30,346.0,228.0,1.7,12.0,417.0,456.12,367.35
2016,2,2,13,45,277.0,229.0,1.75,12.0,376.5,404.56,327.08
2016,2,2,14,0,208.0,230.0,1.8,12.0,336.0,352.18,285.23
2016,2,2,14,15,287.0,205.5,1.8,11.5,344.0,364.2,296.07
2016,2,2,14,30,366.0,181.0,1.8,11.0,352.0,366.18,297.87
2016,2,2,14,45,366.5,167.0,1.8,11.0,327.5,336.29,272.81
2016,2,2,15,0,367.0,153.0,1.8,11.0,303.0,305.61,246.68
2016,2,2,15,15,353.5,140.5,1.75,10.5,273.5,270.51,216.83
2016,2,2,15,30,340.0,128.0,1.7,10.0,244.0,236.0,186.88
2016,2,2,15,45,515.0,91.5,1.7,10.0,242.0,232.7,176.64
2016,2,2,16,0,690.0,55.0,1.7,10.0,240.0,209.59,147.01
2016,2,2,16,15,632.0,50.0,1.7,9.5,195.5,157.87,102.04
2016,2,2,16,30,574.0,45.0,1.7,9.0,151.0,110.2,63.19
2016,2,2,16,45,472.5,37.5,1.75,8.5,108.0,63.95,31.84
2016,2,2,17,0,371.0,30.0,1.8,8.0,65.0,28.36,14.02
2016,2,2,17,15,185.5,15.0,1.85,7.5,32.5,11.3,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,10.32,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,20.64,0.0
2016,2,3,7,45,203.5,30.5,1.95,5.5,57.0,118.23,80.24
2016,2,3,8,0,407.0,40.0,2.0,6.0,93.0,213.74,167.96
2016,2,3,8,15,486.0,48.0,2.0,6.0,136.0,273.66,223.25
2016,2,3,8,30,565.0,56.0,2.0,6.0,179.0,339.25,282.15
2016,2,3,8,45,609.5,63.0,2.05,6.5,222.0,391.54,328.36
2016,2,3,9,0,654.0,70.0,2.1,7.0,265.0,445.57,374.48
2016,2,3,9,15,442.0,110.5,2.1,7.5,251.0,390.14,328.44
2016,2,3,9,30,230.0,151.0,2.1,8.0,237.0,314.78,264.24
2016,2,3,9,45,494.5,120.5,2.1,8.5,328.5,458.93,385.19
2016,2,3,10,0,759.0,90.0,2.1,9.0,420.0,612.37,507.43
2016,2,3,10,15,544.0,144.5,2.05,9.0,389.5,540.73,446.81
2016,2,3,10,30,329.0,199.0,2.0,9.0,359.0,453.57,374.29
2016,2,3,10,45,304.5,214.5,2.0,9.5,368.5,457.1,375.9
2016,2,3,11,0,280.0,230.0,2.0,10.0,378.0,458.76,375.37
2016,2,3,11,15,322.0,230.0,2.0,10.0,406.0,489.66,399.97
2016,2,3,11,30,364.0,230.0,2.0,10.0,434.0,519.9,423.63
2016,2,3,11,45,264.5,249.5,2.0,10.5,399.0,467.32,379.37
2016,2,3,12,0,165.0,269.0,2.0,11.0,364.0,406.57,329.02
2016,2,3,12,15,126.5,266.5,1.95,11.0,339.5,373.4,302.16
2016,2,3,12,30,88.0,264.0,1.9,11.0,315.0,334.04,270.18
2016,2,3,12,45,79.5,259.0,1.9,11.0,305.0,320.43,259.36
2016,2,3,13,0,71.0,254.0,1.9,11.0,295.0,306.94,248.52
2016,2,3,13,15,67.5,247.0,1.85,11.0,285.5,294.81,238.83
2016,2,3,13,30,64.0,240.0,1.8,11.0,276.0,282.73,229.19
2016,2,3,13,45,68.5,233.0,1.75,11.0,270.0,275.54,223.62
2016,2,3,14,0,73.0,226.0,1.7,11.0,264.0,267.94,217.66
2016,2,3,14,15,57.0,209.0,1.6,10.5,238.0,238.69,194.24
2016,2,3,14,30,41.0,192.0,1.5,10.0,212.0,210.65,171.72
2016,2,3,14,45,106.0,185.0,1.45,10.0,230.5,233.49,190.75
2016,2,3,15,0,171.0,178.0,1.4,10.0,249.0,247.9,201.77
2016,2,3,15,15,159.5,163.0,1.35,10.0,224.5,219.93,178.08
2016,2,3,15,30,148.0,148.0,1.3,10.0,200.0,192.79,155.01
2016,2,3,15,45,138.0,129.5,1.3,10.0,173.0,163.66,130.05
2016,2,3,16,0,128.0,111.0,1.3,10.0,146.0,135.47,105.68
2016,2,3,16,15,112.5,92.0,1.35,9.5,118.5,106.88,81.33
2016,2,3,16,30,97.0,73.0,1.4,9.0,91.0,80.0,58.64
2016,2,3,16,45,72.0,54.0,1.45,9.0,65.5,54.3,37.76
2016,2,3,17,0,47.0,35.0,1.5,9.0,40.0,31.71,19.41
2016,2,3,17,15,23.5,17.5,1.45,9.0,20.0,15.82,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,6.0,11.5,11.3,0.0
2016,2,4,7,30,0.0,23.0,2.5,6.0,23.0,25.61,0.0
2016,2,4,7,45,216.5,31.0,2.55,6.5,60.0,123.5,85.55
2016,2,4,8,0,433.0,39.0,2.6,7.0,97.0,223.52,175.83
2016,2,4,8,15,510.5,46.5,2.55,7.0,140.5,283.53,231.29
2016,2,4,8,30,588.0,54.0,2.5,7.0,184.0,349.11,290.22
2016,2,4,8,45,635.5,60.0,2.5,7.5,228.0,402.77,337.53
2016,2,4,9,0,683.0,66.0,2.5,8.0,272.0,458.37,384.81
2016,2,4,9,15,716.5,70.0,2.5,8.0,313.5,502.4,422.11
2016,2,4,9,30,750.0,74.0,2.5,8.0,355.0,549.25,460.56
2016,2,4,9,45,774.5,77.0,2.55,8.5,392.5,588.84,491.6
2016,2,4,10,0,799.0,80.0,2.6,9.0,430.0,627.13,520.89
2016,2,4,10,15,815.5,82.0,2.55,9.5,462.0,657.25,542.76
2016,2,4,10,30,832.0,84.0,2.5,10.0,494.0,685.16,561.69
2016,2,4,10,45,845.0,85.5,2.5,10.5,519.5,707.56,576.45
2016,2,4,11,0,858.0,87.0,2.5,11.0,545.0,727.22,589.12
2016,2,4,11,15,692.5,137.5,2.4,11.0,515.5,670.8,544.22
2016,2,4,11,30,527.0,188.0,2.3,11.0,486.0,602.46,488.61
2016,2,4,11,45,524.0,194.5,2.25,11.5,494.5,605.94,490.06
2016,2,4,12,0,521.0,201.0,2.2,12.0,503.0,607.33,489.39
2016,2,4,12,15,701.5,146.0,2.05,12.0,555.0,676.6,543.83
2016,2,4,12,30,882.0,91.0,1.9,12.0,607.0,734.42,586.28
2016,2,4,12,45,879.5,91.0,1.8,12.5,601.5,718.91,572.63
2016,2,4,13,0,877.0,91.0,1.7,13.0,596.0,700.37,557.62
2016,2,4,13,15,696.0,140.0,1.6,13.0,535.5,614.91,490.6
2016,2,4,13,30,515.0,189.0,1.5,13.0,475.0,529.82,423.58
2016,2,4,13,45,523.0,179.0,1.45,13.0,460.5,507.99,407.13
2016,2,4,14,0,531.0,169.0,1.4,13.0,446.0,484.13,388.29
2016,2,4,14,15,504.5,165.5,1.3,13.0,417.5,446.28,357.81
2016,2,4,14,30,478.0,162.0,1.2,13.0,389.0,408.87,327.4
2016,2,4,14,45,463.0,152.0,1.2,13.0,359.0,371.04,296.65
2016,2,4,15,0,448.0,142.0,1.2,13.0,329.0,333.36,265.36
2016,2,4,15,15,426.0,133.0,1.1,12.5,297.5,294.4,232.66
2016,2,4,15,30,404.0,124.0,1.0,12.0,266.0,256.6,200.32
2016,2,4,15,45,533.5,93.0,0.95,12.0,255.0,242.56,182.48
2016,2,4,16,0,663.0,62.0,0.9,12.0,244.0,213.59,150.1
2016,2,4,16,15,606.5,56.0,0.95,11.5,199.5,161.88,105.76
2016,2,4,16,30,550.0,50.0,1.0,11.0,155.0,115.36,67.96
2016,2,4,16,45,461.0,41.0,1.05,10.5,112.5,69.17,35.76
2016,2,4,17,0,372.0,32.0,1.1,10.0,70.0,32.34,16.05
2016,2,4,17,15,186.0,16.0,1.15,10.0,35.0,11.95,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,8.5,2.35,5.5,12.5,29.63,0.0
2016,2,5,7,30,178.0,17.0,2.4,6.0,25.0,78.26,0.0
2016,2,5,7,45,306.0,29.5,2.45,6.5,63.0,152.23,107.65
2016,2,5,8,0,434.0,42.0,2.5,7.0,101.0,228.22,180.1
2016,2,5,8,15,512.0,50.0,2.5,7.5,146.0,289.49,236.1
2016,2,5,8,30,590.0,58.0,2.5,8.0,191.0,356.28,295.31
2016,2,5,8,45,642.0,63.5,2.5,8.5,236.0,411.98,343.96
2016,2,5,9,0,694.0,69.0,2.5,9.0,281.0,469.89,392.78
2016,2,5,9,15,531.0,103.0,2.5,9.5,278.5,435.13,364.16
2016,2,5,9,30,368.0,137.0,2.5,10.0,276.0,391.02,326.7
2016,2,5,9,45,536.0,114.0,2.5,10.5,339.0,484.29,403.74
2016,2,5,10,0,704.0,91.0,2.5,11.0,402.0,582.12,481.59
2016,2,5,10,15,774.5,89.5,2.4,11.0,454.5,640.48,526.08
2016,2,5,10,30,845.0,88.0,2.3,11.0,507.0,701.6,570.9
2016,2,5,10,45,703.5,127.0,2.25,11.5,487.5,658.61,534.6
2016,2,5,11,0,562.0,166.0,2.2,12.0,468.0,602.05,487.94
2016,2,5,11,15,595.5,161.0,2.05,12.0,490.5,627.35,506.85
2016,2,5,11,30,629.0,156.0,1.9,12.0,513.0,647.9,521.34
2016,2,5,11,45,748.5,130.0,1.75,12.5,562.5,706.62,564.24
2016,2,5,12,0,868.0,104.0,1.6,13.0,612.0,759.57,599.46
2016,2,5,12,15,868.5,104.0,1.45,13.0,614.0,752.63,592.24
2016,2,5,12,30,869.0,104.0,1.3,13.0,616.0,742.47,583.44
2016,2,5,12,45,649.5,165.0,1.15,13.0,546.0,641.75,506.13
2016,2,5,13,0,430.0,226.0,1.0,13.0,476.0,539.76,426.48
2016,2,5,13,15,650.5,160.5,1.0,13.0,528.5,608.57,481.91
2016,2,5,13,30,871.0,95.0,1.0,13.0,581.0,661.24,522.22
2016,2,5,13,45,872.0,90.0,1.0,13.5,562.0,630.99,497.71
2016,2,5,14,0,873.0,85.0,1.0,14.0,543.0,597.98,471.68
2016,2,5,14,15,861.0,83.0,1.05,14.0,515.5,558.44,441.36
2016,2,5,14,30,849.0,81.0,1.1,14.0,488.0,517.3,408.95
2016,2,5,14,45,832.0,78.5,1.15,14.0,454.5,471.95,372.31
2016,2,5,15,0,815.0,76.0,1.2,14.0,421.0,425.91,333.97
2016,2,5,15,15,790.0,73.0,1.2,13.5,381.5,375.91,291.78
2016,2,5,15,30,765.0,70.0,1.2,13.0,342.0,326.5,248.83
2016,2,5,15,45,719.5,67.5,1.2,12.5,297.5,272.69,201.85
2016,2,5,16,0,674.0,65.0,1.2,12.0,253.0,221.12,156.39
2016,2,5,16,15,616.5,58.5,1.2,11.5,207.5,167.93,110.69
2016,2,5,16,30,559.0,52.0,1.2,11.0,162.0,120.04,71.54
2016,2,5,16,45,461.5,43.5,1.2,11.0,118.0,72.91,38.55
2016,2,5,17,0,364.0,35.0,1.2,11.0,74.0,36.13,18.66
2016,2,5,17,15,182.0,17.5,1.2,10.5,37.0,13.18,0.16
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,13.5,2.25,7.5,13.5,13.27,0.0
2016,2,6,7,30,0.0,27.0,2.3,8.0,27.0,31.05,0.0
2016,2,6,7,45,232.0,33.0,2.35,8.5,65.5,131.81,94.06
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,237.64,186.7
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,297.42,241.41
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,362.45,299.21
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,415.21,344.98
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,473.17,393.12
2016,2,6,9,15,749.0,64.5,1.9,10.5,324.5,519.47,430.22
2016,2,6,9,30,780.0,68.0,1.8,11.0,366.0,565.49,465.72
2016,2,6,9,45,802.0,70.5,1.75,11.5,403.5,603.95,494.46
2016,2,6,10,0,824.0,73.0,1.7,12.0,441.0,640.92,521.23
2016,2,6,10,15,839.5,75.0,1.6,12.5,472.5,671.08,541.11
2016,2,6,10,30,855.0,77.0,1.5,13.0,504.0,698.91,558.51
2016,2,6,10,45,868.0,77.5,1.4,13.5,529.5,716.38,568.05
2016,2,6,11,0,881.0,78.0,1.3,14.0,555.0,735.37,578.65
2016,2,6,11,15,719.5,129.5,1.35,14.0,527.5,686.75,542.89
2016,2,6,11,30,558.0,181.0,1.4,14.0,500.0,621.39,492.39
2016,2,6,11,45,731.5,130.0,1.45,14.0,556.0,696.7,551.55
2016,2,6,12,0,905.0,79.0,1.5,14.0,612.0,758.39,595.36
2016,2,6,12,15,905.5,79.0,1.5,14.0,614.5,751.55,589.62
2016,2,6,12,30,906.0,79.0,1.5,14.0,617.0,741.4,582.42
2016,2,6,12,45,895.0,82.0,1.55,14.5,609.5,723.18,568.96
2016,2,6,13,0,884.0,85.0,1.6,15.0,602.0,702.1,553.57
2016,2,6,13,15,625.0,158.5,1.6,15.0,520.5,591.89,468.88
2016,2,6,13,30,366.0,232.0,1.6,15.0,439.0,477.6,379.29
2016,2,6,13,45,613.0,156.0,1.6,15.0,487.5,545.16,434.52
2016,2,6,14,0,860.0,80.0,1.6,15.0,536.0,588.18,468.14
2016,2,6,14,15,664.0,124.0,1.55,15.0,465.5,496.62,395.34
2016,2,6,14,30,468.0,168.0,1.5,15.0,395.0,412.99,328.96
2016,2,6,14,45,635.5,119.5,1.45,15.0,404.5,424.19,336.7
2016,2,6,15,0,803.0,71.0,1.4,15.0,414.0,418.36,328.49
2016,2,6,15,15,778.0,68.0,1.25,14.5,375.0,368.82,285.93
2016,2,6,15,30,753.0,65.0,1.1,14.0,336.0,319.89,243.12
2016,2,6,15,45,718.0,61.0,1.0,14.0,293.5,268.02,197.11
2016,2,6,16,0,683.0,57.0,0.9,14.0,251.0,218.4,152.73
2016,2,6,16,15,628.5,52.0,0.95,13.5,206.5,166.77,108.5
2016,2,6,16,30,574.0,47.0,1.0,13.0,162.0,118.82,69.32
2016,2,6,16,45,485.0,39.5,1.05,13.0,118.5,72.18,36.51
2016,2,6,17,0,396.0,32.0,1.1,13.0,75.0,34.88,16.53
2016,2,6,17,15,198.0,16.0,1.1,12.5,37.5,11.7,0.6
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,16.0,2.35,10.0,16.0,15.73,0.0
2016,2,7,7,30,0.0,32.0,2.4,10.0,32.0,38.78,0.0
2016,2,7,7,45,277.0,32.5,2.5,10.5,72.5,147.05,105.73
2016,2,7,8,0,554.0,33.0,2.6,11.0,113.0,263.53,205.88
2016,2,7,8,15,623.0,38.5,2.65,11.5,158.5,323.89,260.91
2016,2,7,8,30,692.0,44.0,2.7,12.0,204.0,388.8,318.16
2016,2,7,8,45,735.5,48.0,2.8,12.5,250.0,442.87,365.12
2016,2,7,9,0,779.0,52.0,2.9,13.0,296.0,498.31,411.54
2016,2,7,9,15,808.5,54.5,2.8,13.0,338.5,544.69,449.6
2016,2,7,9,30,838.0,57.0,2.7,13.0,381.0,586.6,483.11
2016,2,7,9,45,852.0,61.5,2.65,13.5,418.5,623.96,511.14
2016,2,7,10,0,866.0,66.0,2.6,14.0,456.0,659.27,536.36
2016,2,7,10,15,880.5,67.5,2.5,14.0,488.0,689.11,556.99
2016,2,7,10,30,895.0,69.0,2.4,14.0,520.0,716.51,575.55
2016,2,7,10,45,905.5,70.5,2.35,14.5,546.0,738.35,589.07
2016,2,7,11,0,916.0,72.0,2.3,15.0,572.0,757.2,600.35
2016,2,7,11,15,922.5,72.5,2.3,15.0,590.0,768.81,607.87
2016,2,7,11,30,929.0,73.0,2.3,15.0,608.0,777.11,613.16
2016,2,7,11,45,933.5,73.5,2.3,15.5,619.0,780.52,613.94
2016,2,7,12,0,938.0,74.0,2.3,16.0,630.0,780.47,612.41
2016,2,7,12,15,938.5,74.0,2.25,16.0,632.5,773.43,606.83
2016,2,7,12,30,939.0,74.0,2.2,16.0,635.0,762.97,598.99
2016,2,7,12,45,938.5,73.0,2.2,16.5,630.0,747.3,586.82
2016,2,7,13,0,938.0,72.0,2.2,17.0,625.0,728.35,572.45
2016,2,7,13,15,933.5,71.5,2.2,17.0,611.5,704.06,555.36
2016,2,7,13,30,929.0,71.0,2.2,17.0,598.0,676.84,535.37
2016,2,7,13,45,921.5,69.5,2.2,17.0,577.0,643.91,510.21
2016,2,7,14,0,914.0,68.0,2.2,17.0,556.0,608.54,482.75
2016,2,7,14,15,902.5,67.0,2.1,17.0,528.5,569.25,451.25
2016,2,7,14,30,891.0,66.0,2.0,17.0,501.0,528.18,417.72
2016,2,7,14,45,875.5,64.0,1.95,17.0,466.5,482.65,380.17
2016,2,7,15,0,860.0,62.0,1.9,17.0,432.0,436.17,340.88
2016,2,7,15,15,837.0,59.5,1.75,16.5,392.5,385.6,297.74
2016,2,7,15,30,814.0,57.0,1.6,16.0,353.0,334.86,253.34
2016,2,7,15,45,782.0,53.5,1.45,16.0,309.5,281.3,205.59
2016,2,7,16,0,750.0,50.0,1.3,16.0,266.0,229.57,159.07
2016,2,7,16,15,700.0,46.0,1.3,15.5,220.5,176.11,112.84
2016,2,7,16,30,650.0,42.0,1.3,15.0,175.0,127.04,72.37
2016,2,7,16,45,568.0,35.5,1.3,14.5,130.0,77.7,37.46
2016,2,7,17,0,486.0,29.0,1.3,14.0,85.0,36.95,16.08
2016,2,7,17,15,333.0,19.5,1.3,13.5,49.0,16.01,4.06
2016,2,7,17,30,180.0,10.0,1.3,13.0,13.0,9.83,0.0
2016,2,7,17,45,90.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,9.5,2.95,9.5,16.0,40.14,0.0
2016,2,8,7,30,251.0,19.0,3.0,10.0,32.0,104.98,11.7
2016,2,8,7,45,375.0,29.0,3.15,10.5,72.5,177.49,129.16
2016,2,8,8,0,499.0,39.0,3.3,11.0,113.0,253.73,199.39
2016,2,8,8,15,573.0,46.0,3.2,11.5,159.0,315.56,255.35
2016,2,8,8,30,647.0,53.0,3.1,12.0,205.0,379.71,311.76
2016,2,8,8,45,690.5,58.0,3.05,12.5,250.5,433.57,358.22
2016,2,8,9,0,734.0,63.0,3.0,13.0,296.0,488.8,404.1
2016,2,8,9,15,765.5,66.5,2.9,13.5,338.5,536.25,442.13
2016,2,8,9,30,797.0,70.0,2.8,14.0,381.0,583.4,478.59
2016,2,8,9,45,826.5,70.5,2.75,14.5,421.0,625.1,510.0
2016,2,8,10,0,856.0,71.0,2.7,15.0,461.0,665.6,539.47
2016,2,8,10,15,871.0,73.0,2.65,15.5,493.5,692.02,556.62
2016,2,8,10,30,886.0,75.0,2.6,16.0,526.0,720.22,574.97
2016,2,8,10,45,896.5,76.5,2.55,16.5,551.5,741.95,588.35
2016,2,8,11,0,907.0,78.0,2.5,17.0,577.0,760.72,599.53
2016,2,8,11,15,913.5,79.0,2.45,17.0,595.5,772.83,607.05
2016,2,8,11,30,920.0,80.0,2.4,17.0,614.0,781.66,612.33
2016,2,8,11,45,924.0,80.5,2.35,17.5,624.5,784.67,612.45
2016,2,8,12,0,928.0,81.0,2.3,18.0,635.0,784.25,610.3
2016,2,8,12,15,928.5,81.0,2.25,18.0,638.0,777.24,604.79
2016,2,8,12,30,929.0,81.0,2.2,18.0,641.0,766.84,597.05
2016,2,8,12,45,932.0,78.5,2.15,18.0,636.5,752.11,586.39
2016,2,8,13,0,935.0,76.0,2.1,18.0,632.0,734.02,573.46
2016,2,8,13,15,930.5,75.5,2.0,18.0,618.5,709.73,555.83
2016,2,8,13,30,926.0,75.0,1.9,18.0,605.0,682.51,535.43
2016,2,8,13,45,918.5,74.0,1.85,18.0,584.0,650.11,510.67
2016,2,8,14,0,911.0,73.0,1.8,18.0,563.0,615.27,483.69
2016,2,8,14,15,899.5,71.5,1.75,18.0,535.0,575.44,452.44
2016,2,8,14,30,888.0,70.0,1.7,18.0,507.0,533.85,419.15
2016,2,8,14,45,871.0,68.5,1.65,18.0,473.0,488.11,381.88
2016,2,8,15,0,854.0,67.0,1.6,18.0,439.0,441.65,343.06
2016,2,8,15,15,831.0,64.5,1.5,17.5,399.0,390.89,300.37
2016,2,8,15,30,808.0,62.0,1.4,17.0,359.0,340.45,256.75
2016,2,8,15,45,773.5,58.5,1.3,17.0,315.0,286.25,209.05
2016,2,8,16,0,739.0,55.0,1.2,17.0,271.0,234.14,162.7
2016,2,8,16,15,688.0,50.5,1.2,16.0,224.5,180.34,116.72
2016,2,8,16,30,637.0,46.0,1.2,15.0,178.0,131.06,76.28
2016,2,8,16,45,552.5,39.0,1.3,14.5,132.5,81.45,40.91
2016,2,8,17,0,468.0,32.0,1.4,14.0,87.0,40.79,18.91
2016,2,8,17,15,313.0,21.5,1.4,14.0,51.0,16.44,5.23
2016,2,8,17,30,158.0,11.0,1.4,14.0,15.0,10.81,0.0
2016,2,8,17,45,79.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,93.5,10.0,2.6,9.0,15.5,33.0,0.0
2016,2,9,7,30,187.0,20.0,2.7,9.0,31.0,88.54,21.15
2016,2,9,7,45,281.5,33.5,2.8,9.5,67.0,151.23,111.62
2016,2,9,8,0,376.0,47.0,2.9,10.0,103.0,215.91,170.99
2016,2,9,8,15,435.5,57.0,2.9,10.5,144.5,269.94,219.93
2016,2,9,8,30,495.0,67.0,2.9,11.0,186.0,328.12,271.16
2016,2,9,8,45,531.5,76.0,2.95,11.5,227.0,376.92,313.43
2016,2,9,9,0,568.0,85.0,3.0,12.0,268.0,427.03,355.43
2016,2,9,9,15,604.0,88.5,2.9,12.5,306.0,471.61,391.61
2016,2,9,9,30,640.0,92.0,2.8,13.0,344.0,516.59,427.0
2016,2,9,9,45,631.0,104.5,2.7,13.5,373.5,542.63,445.99
2016,2,9,10,0,622.0,117.0,2.6,14.0,403.0,565.91,462.31
2016,2,9,10,15,588.0,137.5,2.4,14.5,422.5,577.68,468.45
2016,2,9,10,30,554.0,158.0,2.2,15.0,442.0,582.78,469.34
2016,2,9,10,45,594.0,153.5,2.05,15.5,471.5,617.51,493.95
2016,2,9,11,0,634.0,149.0,1.9,16.0,501.0,648.13,514.78
2016,2,9,11,15,634.5,155.0,1.8,16.0,516.5,658.74,521.08
2016,2,9,11,30,635.0,161.0,1.7,16.0,532.0,666.84,525.63
2016,2,9,11,45,781.0,123.0,1.6,16.5,587.5,734.03,573.54
2016,2,9,12,0,927.0,85.0,1.5,17.0,643.0,791.33,610.91
2016,2,9,12,15,927.5,85.0,1.35,17.0,645.5,784.3,603.54
2016,2,9,12,30,928.0,85.0,1.2,17.0,648.0,773.87,594.58
2016,2,9,12,45,742.5,139.0,1.1,17.5,587.0,690.21,532.93
2016,2,9,13,0,557.0,193.0,1.0,18.0,526.0,599.83,463.85
2016,2,9,13,15,480.5,211.5,0.85,18.0,495.0,553.54,428.42
2016,2,9,13,30,404.0,230.0,0.7,18.0,464.0,503.83,389.99
2016,2,9,13,45,326.5,236.0,0.55,18.0,420.5,448.72,347.57
2016,2,9,14,0,249.0,242.0,0.4,18.0,377.0,397.03,307.5
2016,2,9,14,15,298.5,221.0,0.3,18.0,375.0,392.71,304.52
2016,2,9,14,30,348.0,200.0,0.2,18.0,373.0,384.29,297.52
2016,2,9,14,45,310.5,191.0,0.15,18.0,337.5,341.69,264.43
2016,2,9,15,0,273.0,182.0,0.1,18.0,302.0,301.45,233.14
2016,2,9,15,15,421.5,140.5,0.15,17.5,306.5,306.73,235.72
2016,2,9,15,30,570.0,99.0,0.2,17.0,311.0,297.02,223.97
2016,2,9,15,45,533.5,93.5,0.25,17.0,273.0,251.25,185.37
2016,2,9,16,0,497.0,88.0,0.3,17.0,235.0,208.24,148.86
2016,2,9,16,15,457.5,77.5,0.35,16.5,195.0,161.94,110.23
2016,2,9,16,30,418.0,67.0,0.4,16.0,155.0,120.31,76.38
2016,2,9,16,45,360.5,53.5,0.5,16.0,116.0,78.25,45.22
2016,2,9,17,0,303.0,40.0,0.6,16.0,77.0,42.97,23.25
2016,2,9,17,15,151.5,27.0,0.65,15.5,45.5,21.03,9.12
2016,2,9,17,30,0.0,14.0,0.7,15.0,14.0,13.76,0.0
2016,2,9,17,45,0.0,7.0,0.75,15.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,45.0,11.0,1.15,11.0,13.5,22.08,0.0
2016,2,10,7,30,90.0,22.0,1.1,11.0,27.0,57.6,18.15
2016,2,10,7,45,151.5,38.5,1.1,11.5,57.5,106.09,77.72
2016,2,10,8,0,213.0,55.0,1.1,12.0,88.0,161.84,127.06
2016,2,10,8,15,245.5,72.5,1.15,12.0,122.5,198.34,160.1
2016,2,10,8,30,278.0,90.0,1.2,12.0,157.0,243.5,199.55
2016,2,10,8,45,296.0,107.0,1.25,12.5,191.5,282.43,232.52
2016,2,10,9,0,314.0,124.0,1.3,13.0,226.0,321.91,264.96
2016,2,10,9,15,335.0,136.0,1.2,13.0,258.0,357.54,293.7
2016,2,10,9,30,356.0,148.0,1.1,13.0,290.0,393.61,322.01
2016,2,10,9,45,587.5,115.0,1.0,13.0,375.5,528.1,428.27
2016,2,10,10,0,819.0,82.0,0.9,13.0,461.0,659.22,526.58
2016,2,10,10,15,834.0,84.5,0.85,13.0,493.5,689.85,545.63
2016,2,10,10,30,849.0,87.0,0.8,13.0,526.0,718.13,563.81
2016,2,10,10,45,601.5,159.5,0.8,13.5,478.0,631.53,496.73
2016,2,10,11,0,354.0,232.0,0.8,14.0,430.0,521.83,410.97
2016,2,10,11,15,390.5,231.5,0.85,14.0,456.5,549.79,433.46
2016,2,10,11,30,427.0,231.0,0.9,14.0,483.0,584.52,459.12
2016,2,10,11,45,661.5,161.5,0.95,14.5,559.0,688.56,538.17
2016,2,10,12,0,896.0,92.0,1.0,15.0,635.0,779.17,601.36
2016,2,10,12,15,897.0,92.0,1.0,15.5,638.0,772.68,594.41
2016,2,10,12,30,898.0,92.0,1.0,16.0,641.0,762.9,586.58
2016,2,10,12,45,719.5,146.0,1.05,16.5,583.5,683.83,529.51
2016,2,10,13,0,541.0,200.0,1.1,17.0,526.0,597.94,464.75
2016,2,10,13,15,580.0,182.0,1.1,17.0,525.0,592.05,461.89
2016,2,10,13,30,619.0,164.0,1.1,17.0,524.0,585.06,457.14
2016,2,10,13,45,602.0,163.0,1.15,17.0,503.0,553.97,434.06
2016,2,10,14,0,585.0,162.0,1.2,17.0,482.0,519.89,408.61
2016,2,10,14,15,573.5,156.5,1.15,17.0,457.0,485.93,382.26
2016,2,10,14,30,562.0,151.0,1.1,17.0,432.0,451.19,354.82
2016,2,10,14,45,351.0,172.5,1.1,17.0,344.5,343.7,271.02
2016,2,10,15,0,140.0,194.0,1.1,17.0,257.0,253.55,200.29
2016,2,10,15,15,88.5,171.0,1.05,16.5,209.5,201.53,159.56
2016,2,10,15,30,37.0,148.0,1.0,16.0,162.0,156.23,123.8
2016,2,10,15,45,31.5,131.0,1.0,16.0,142.0,135.56,107.06
2016,2,10,16,0,26.0,114.0,1.0,16.0,122.0,115.53,90.59
2016,2,10,16,15,19.0,96.0,1.05,15.5,101.5,95.22,73.94
2016,2,10,16,30,12.0,78.0,1.1,15.0,81.0,75.71,57.74
2016,2,10,16,45,6.0,59.0,1.15,14.5,60.5,56.29,41.37
2016,2,10,17,0,0.0,40.0,1.2,14.0,40.0,37.81,25.5
2016,2,10,17,15,0.0,24.0,1.2,14.0,24.0,22.9,11.28
2016,2,10,17,30,0.0,8.0,1.2,14.0,8.0,7.86,0.0
2016,2,10,17,45,0.0,4.0,1.2,14.0,4.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,45.0,11.5,1.8,10.5,14.5,22.68,0.0
2016,2,11,7,30,90.0,23.0,1.8,11.0,29.0,59.45,23.97
2016,2,11,7,45,141.0,40.5,1.8,11.5,58.5,105.29,77.85
2016,2,11,8,0,192.0,58.0,1.8,12.0,88.0,151.36,119.21
2016,2,11,8,15,220.5,76.0,1.7,12.0,121.5,192.3,155.8
2016,2,11,8,30,249.0,94.0,1.6,12.0,155.0,235.13,193.2
2016,2,11,8,45,263.0,112.0,1.5,12.0,188.0,272.02,224.75
2016,2,11,9,0,277.0,130.0,1.4,12.0,221.0,309.23,255.61
2016,2,11,9,15,295.0,143.5,1.25,12.0,252.0,343.58,283.32
2016,2,11,9,30,313.0,157.0,1.1,12.0,283.0,378.28,310.48
2016,2,11,9,45,556.5,122.0,1.0,12.5,372.0,517.46,420.65
2016,2,11,10,0,800.0,87.0,0.9,13.0,461.0,654.85,523.23
2016,2,11,10,15,816.0,89.5,0.85,13.5,493.0,685.86,541.64
2016,2,11,10,30,832.0,92.0,0.8,14.0,525.0,714.6,559.12
2016,2,11,10,45,521.0,175.0,0.8,14.5,451.0,588.49,462.38
2016,2,11,11,0,210.0,258.0,0.8,15.0,377.0,436.33,343.03
2016,2,11,11,15,286.0,254.0,0.8,15.0,421.0,497.28,391.11
2016,2,11,11,30,362.0,250.0,0.8,15.0,465.0,549.92,430.44
2016,2,11,11,45,358.0,257.0,0.8,15.5,473.0,552.98,430.76
2016,2,11,12,0,354.0,264.0,0.8,16.0,481.0,554.62,430.61
2016,2,11,12,15,337.5,267.5,0.8,16.0,475.0,541.73,420.63
2016,2,11,12,30,321.0,271.0,0.8,16.0,469.0,527.83,410.06
2016,2,11,12,45,384.5,253.0,0.8,16.5,488.0,547.95,425.37
2016,2,11,13,0,448.0,235.0,0.8,17.0,507.0,570.78,441.84
2016,2,11,13,15,428.5,234.5,0.7,17.0,490.5,545.09,421.63
2016,2,11,13,30,409.0,234.0,0.6,17.0,474.0,513.97,398.02
2016,2,11,13,45,314.0,242.0,0.55,17.5,422.5,449.14,348.13
2016,2,11,14,0,219.0,250.0,0.5,18.0,371.0,384.81,298.57
2016,2,11,14,15,364.5,209.5,0.4,18.0,399.0,420.07,326.35
2016,2,11,14,30,510.0,169.0,0.3,18.0,427.0,443.8,343.12
2016,2,11,14,45,525.0,152.0,0.2,18.0,402.0,411.73,317.11
2016,2,11,15,0,540.0,135.0,0.1,18.0,377.0,377.28,289.25
2016,2,11,15,15,495.0,129.5,0.25,17.5,336.5,327.86,251.34
2016,2,11,15,30,450.0,124.0,0.4,17.0,296.0,281.52,214.86
2016,2,11,15,45,404.0,119.0,0.55,17.0,259.5,238.79,179.96
2016,2,11,16,0,358.0,114.0,0.7,17.0,223.0,199.9,147.76
2016,2,11,16,15,322.0,98.5,0.85,16.5,184.5,157.3,112.56
2016,2,11,16,30,286.0,83.0,1.0,16.0,146.0,118.23,80.75
2016,2,11,16,45,235.0,66.0,1.15,15.5,109.5,81.0,52.47
2016,2,11,17,0,184.0,49.0,1.3,15.0,73.0,48.91,30.31
2016,2,11,17,15,92.0,31.5,1.35,14.5,43.5,26.09,14.27
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
