Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,703.0,92.0,2.1,13.0,411.0,588.7,481.4
2016,2,22,9,45,803.0,83.0,2.15,13.5,476.5,665.44,538.59
2016,2,22,10,0,903.0,74.0,2.2,14.0,542.0,742.71,593.21
2016,2,22,10,15,916.5,76.0,2.2,14.0,576.0,774.29,614.25
2016,2,22,10,30,930.0,78.0,2.2,14.0,610.0,803.18,633.61
2016,2,22,10,45,937.5,79.5,2.2,14.5,636.5,823.91,645.9
2016,2,22,11,0,945.0,81.0,2.2,15.0,663.0,841.39,655.95
2016,2,22,11,15,792.0,132.0,2.15,15.0,629.5,789.75,617.96
2016,2,22,11,30,639.0,183.0,2.1,15.0,596.0,724.26,569.23
2016,2,22,11,45,800.5,134.0,2.1,15.0,659.5,796.6,622.54
2016,2,22,12,0,962.0,85.0,2.1,15.0,723.0,863.76,668.83
2016,2,22,12,15,963.5,85.0,2.1,15.0,725.5,857.02,663.25
2016,2,22,12,30,965.0,85.0,2.1,15.0,728.0,846.67,656.06
2016,2,22,12,45,959.5,86.5,2.15,15.5,722.0,829.02,643.14
2016,2,22,13,0,954.0,88.0,2.2,16.0,716.0,808.06,628.03
2016,2,22,13,15,950.5,87.5,2.2,16.0,702.5,783.26,611.03
2016,2,22,13,30,947.0,87.0,2.2,16.0,689.0,755.36,591.83
2016,2,22,13,45,778.0,130.5,2.2,16.0,614.5,662.56,522.94
2016,2,22,14,0,609.0,174.0,2.2,16.0,540.0,572.68,453.84
2016,2,22,14,15,588.0,171.5,2.1,16.0,511.5,534.05,424.08
2016,2,22,14,30,567.0,169.0,2.0,16.0,483.0,493.57,392.15
2016,2,22,14,45,656.0,132.0,1.95,16.0,473.5,479.87,381.13
2016,2,22,15,0,745.0,95.0,1.9,16.0,464.0,455.68,360.62
2016,2,22,15,15,722.0,90.5,1.75,15.5,424.5,405.21,318.76
2016,2,22,15,30,699.0,86.0,1.6,15.0,385.0,355.81,276.79
2016,2,22,15,45,656.5,86.5,1.45,15.0,343.0,305.64,233.09
2016,2,22,16,0,614.0,87.0,1.3,15.0,301.0,258.56,191.53
2016,2,22,16,15,579.0,78.5,1.3,14.5,257.5,208.02,147.52
2016,2,22,16,30,544.0,70.0,1.3,14.0,214.0,160.59,106.59
2016,2,22,16,45,479.0,61.5,1.3,13.5,169.0,112.89,68.82
2016,2,22,17,0,414.0,53.0,1.3,13.0,124.0,72.21,40.81
2016,2,22,17,15,326.0,39.5,1.35,12.5,84.0,33.7,23.55
2016,2,22,17,30,238.0,26.0,1.4,12.0,44.0,20.61,8.98
2016,2,22,17,45,119.0,13.0,1.45,12.0,22.0,12.78,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,222.5,17.0,1.55,10.0,42.5,95.32,42.03
2016,2,23,7,30,445.0,34.0,1.6,10.0,85.0,206.21,154.1
2016,2,23,7,45,538.0,42.0,1.65,10.5,133.5,273.39,215.72
2016,2,23,8,0,631.0,50.0,1.7,11.0,182.0,348.72,281.92
2016,2,23,8,15,686.5,55.5,1.8,11.0,232.5,407.7,334.28
2016,2,23,8,30,742.0,61.0,1.9,11.0,283.0,472.86,389.88
2016,2,23,8,45,781.5,64.5,2.0,11.5,332.5,529.31,436.15
2016,2,23,9,0,821.0,68.0,2.1,12.0,382.0,586.61,481.55
2016,2,23,9,15,639.0,112.0,2.1,12.0,374.0,550.94,451.89
2016,2,23,9,30,457.0,156.0,2.1,12.0,366.0,494.49,405.49
2016,2,23,9,45,683.0,117.5,2.1,12.5,460.0,626.17,509.77
2016,2,23,10,0,909.0,79.0,2.1,13.0,554.0,756.34,604.86
2016,2,23,10,15,922.0,80.5,1.95,13.5,588.0,787.12,622.29
2016,2,23,10,30,935.0,82.0,1.8,14.0,622.0,815.16,638.25
2016,2,23,10,45,942.5,84.0,1.7,14.5,648.5,836.52,649.7
2016,2,23,11,0,950.0,86.0,1.6,15.0,675.0,854.6,658.77
2016,2,23,11,15,955.5,87.0,1.55,15.0,693.5,866.53,665.42
2016,2,23,11,30,961.0,88.0,1.5,15.0,712.0,874.93,669.78
2016,2,23,11,45,961.5,89.5,1.45,15.5,722.5,876.24,668.21
2016,2,23,12,0,962.0,91.0,1.4,16.0,733.0,873.9,664.38
2016,2,23,12,15,962.0,91.0,1.3,16.0,735.5,865.9,657.45
2016,2,23,12,30,962.0,91.0,1.2,16.0,738.0,854.31,648.27
2016,2,23,12,45,954.5,93.0,1.2,16.0,730.5,835.59,635.82
2016,2,23,13,0,947.0,95.0,1.2,16.0,723.0,813.63,621.3
2016,2,23,13,15,942.5,94.5,1.1,16.0,708.5,788.14,603.11
2016,2,23,13,30,938.0,94.0,1.0,16.0,694.0,759.62,582.91
2016,2,23,13,45,929.0,93.0,0.95,16.5,671.5,724.68,557.85
2016,2,23,14,0,920.0,92.0,0.9,17.0,649.0,687.31,529.4
2016,2,23,14,15,909.0,90.5,0.85,17.0,619.5,645.99,498.67
2016,2,23,14,30,898.0,89.0,0.8,17.0,590.0,603.61,466.49
2016,2,23,14,45,880.0,87.5,0.75,17.0,553.5,554.79,428.85
2016,2,23,15,0,862.0,86.0,0.7,17.0,517.0,505.21,389.69
2016,2,23,15,15,703.0,106.0,0.65,16.5,439.0,414.42,319.84
2016,2,23,15,30,544.0,126.0,0.6,16.0,361.0,335.56,258.51
2016,2,23,15,45,507.5,120.5,0.55,16.0,321.5,288.89,219.76
2016,2,23,16,0,471.0,115.0,0.5,16.0,282.0,245.02,182.54
2016,2,23,16,15,443.0,101.5,0.55,15.5,240.5,198.73,143.51
2016,2,23,16,30,415.0,88.0,0.6,15.0,199.0,155.01,106.66
2016,2,23,16,45,359.0,75.0,0.7,15.0,157.0,111.02,71.91
2016,2,23,17,0,303.0,62.0,0.8,15.0,115.0,73.05,44.8
2016,2,23,17,15,229.5,45.0,0.9,14.5,78.0,37.61,23.62
2016,2,23,17,30,156.0,28.0,1.0,14.0,41.0,21.78,10.42
2016,2,23,17,45,78.0,14.0,1.1,14.0,20.5,13.76,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,0.0,11.0,1.1,10.0,11.0,10.81,0.0
2016,2,24,7,15,178.0,24.0,1.2,10.0,45.0,91.16,47.15
2016,2,24,7,30,356.0,37.0,1.3,10.0,79.0,180.26,135.88
2016,2,24,7,45,451.0,46.0,1.4,10.5,125.5,245.53,194.61
2016,2,24,8,0,546.0,55.0,1.5,11.0,172.0,319.23,258.94
2016,2,24,8,15,603.0,61.5,1.45,11.0,220.5,379.21,311.17
2016,2,24,8,30,660.0,68.0,1.4,11.0,269.0,442.77,364.52
2016,2,24,8,45,703.0,72.0,1.4,11.5,317.0,498.44,409.37
2016,2,24,9,0,746.0,76.0,1.4,12.0,365.0,553.15,451.98
2016,2,24,9,15,772.5,79.5,1.3,12.5,408.5,600.08,486.42
2016,2,24,9,30,799.0,83.0,1.2,13.0,452.0,646.31,519.04
2016,2,24,9,45,820.0,85.0,1.2,13.5,491.0,685.92,545.62
2016,2,24,10,0,841.0,87.0,1.2,14.0,530.0,723.86,570.29
2016,2,24,10,15,854.5,89.0,1.15,14.0,563.0,754.19,589.67
2016,2,24,10,30,868.0,91.0,1.1,14.0,596.0,781.99,607.12
2016,2,24,10,45,877.0,92.5,1.1,14.5,621.5,798.23,615.95
2016,2,24,11,0,886.0,94.0,1.1,15.0,647.0,816.15,626.11
2016,2,24,11,15,892.0,95.0,1.05,15.0,665.5,827.95,632.52
2016,2,24,11,30,898.0,96.0,1.0,15.0,684.0,836.46,636.81
2016,2,24,11,45,901.0,96.5,1.0,15.5,694.5,838.6,636.53
2016,2,24,12,0,904.0,97.0,1.0,16.0,705.0,837.33,634.16
2016,2,24,12,15,904.0,97.5,0.95,16.0,707.0,830.23,628.44
2016,2,24,12,30,904.0,98.0,0.9,16.0,709.0,819.75,620.65
2016,2,24,12,45,899.5,98.5,0.85,16.0,703.0,802.47,608.41
2016,2,24,13,0,895.0,99.0,0.8,16.0,697.0,782.07,594.24
2016,2,24,13,15,890.5,98.5,0.75,16.0,683.0,757.64,577.4
2016,2,24,13,30,886.0,98.0,0.7,16.0,669.0,730.35,558.67
2016,2,24,13,45,878.5,96.5,0.7,16.5,647.5,697.29,535.47
2016,2,24,14,0,871.0,95.0,0.7,17.0,626.0,663.44,510.2
2016,2,24,14,15,859.5,93.0,0.7,17.0,597.5,622.53,480.41
2016,2,24,14,30,848.0,91.0,0.7,17.0,569.0,579.96,448.72
2016,2,24,14,45,832.0,89.0,0.7,17.0,533.5,533.6,413.37
2016,2,24,15,0,816.0,87.0,0.7,17.0,498.0,486.45,376.39
2016,2,24,15,15,794.5,84.0,0.7,16.5,457.5,435.35,335.96
2016,2,24,15,30,773.0,81.0,0.7,16.0,417.0,384.55,294.35
2016,2,24,15,45,743.0,77.0,0.7,16.0,372.0,330.45,248.48
2016,2,24,16,0,713.0,73.0,0.7,16.0,327.0,276.89,202.06
2016,2,24,16,15,669.5,67.5,0.8,15.5,279.5,221.79,154.83
2016,2,24,16,30,626.0,62.0,0.9,15.0,232.0,170.54,111.03
2016,2,24,16,45,561.0,55.0,1.0,15.0,184.0,119.33,70.11
2016,2,24,17,0,496.0,48.0,1.1,15.0,136.0,74.99,39.39
2016,2,24,17,15,389.0,37.5,1.2,14.5,93.0,33.96,18.87
2016,2,24,17,30,282.0,27.0,1.3,14.0,50.0,21.15,10.5
2016,2,24,17,45,141.0,13.5,1.4,13.5,25.0,13.27,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.0,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,58.0,10.0,0.8,11.0,12.0,24.16,0.0
2016,2,25,7,15,188.0,25.5,0.85,11.0,46.0,97.5,55.81
2016,2,25,7,30,318.0,41.0,0.9,11.0,80.0,172.33,130.26
2016,2,25,7,45,400.5,53.0,0.95,11.5,125.0,234.55,185.54
2016,2,25,8,0,483.0,65.0,1.0,12.0,170.0,304.1,245.54
2016,2,25,8,15,541.0,72.5,0.95,12.0,217.5,363.39,296.21
2016,2,25,8,30,599.0,80.0,0.9,12.0,265.0,426.36,348.09
2016,2,25,8,45,641.5,85.5,0.9,12.5,312.0,481.36,391.58
2016,2,25,9,0,684.0,91.0,0.9,13.0,359.0,537.81,434.66
2016,2,25,9,15,670.0,100.0,0.9,13.5,387.0,562.61,452.19
2016,2,25,9,30,656.0,109.0,0.9,14.0,415.0,584.31,467.03
2016,2,25,9,45,725.5,105.0,0.9,14.5,469.5,647.38,512.76
2016,2,25,10,0,795.0,101.0,0.9,15.0,524.0,709.09,554.46
2016,2,25,10,15,598.0,167.5,0.9,15.5,497.0,652.94,509.27
2016,2,25,10,30,401.0,234.0,0.9,16.0,470.0,571.83,445.58
2016,2,25,10,45,626.0,170.0,0.95,16.5,556.0,696.4,539.69
2016,2,25,11,0,851.0,106.0,1.0,17.0,642.0,809.61,616.72
2016,2,25,11,15,857.5,107.5,0.95,17.0,660.5,821.98,622.17
2016,2,25,11,30,864.0,109.0,0.9,17.0,679.0,831.12,626.83
2016,2,25,11,45,868.5,109.0,0.85,17.5,689.5,833.69,626.01
2016,2,25,12,0,873.0,109.0,0.8,18.0,700.0,832.9,623.17
2016,2,25,12,15,874.0,109.0,0.75,18.0,702.5,825.94,617.54
2016,2,25,12,30,875.0,109.0,0.7,18.0,705.0,815.66,609.92
2016,2,25,12,45,878.5,106.5,0.65,18.5,701.0,801.34,598.66
2016,2,25,13,0,882.0,104.0,0.6,19.0,697.0,780.62,583.3
2016,2,25,13,15,878.0,103.5,0.55,19.0,683.5,759.5,568.96
2016,2,25,13,30,874.0,103.0,0.5,19.0,670.0,732.41,550.65
2016,2,25,13,45,862.5,103.5,0.45,19.0,648.5,698.58,527.41
2016,2,25,14,0,851.0,104.0,0.4,19.0,627.0,662.65,501.49
2016,2,25,14,15,840.0,102.0,0.4,18.5,598.5,622.58,473.84
2016,2,25,14,30,829.0,100.0,0.4,18.0,570.0,580.88,444.22
2016,2,25,14,45,809.5,99.0,0.4,18.0,534.5,534.26,409.29
2016,2,25,15,0,790.0,98.0,0.4,18.0,499.0,487.19,373.04
2016,2,25,15,15,768.0,94.5,0.5,17.5,458.5,436.37,334.32
2016,2,25,15,30,746.0,91.0,0.6,17.0,418.0,385.07,293.55
2016,2,25,15,45,690.0,86.0,0.75,17.0,364.0,321.98,242.32
2016,2,25,16,0,634.0,81.0,0.9,17.0,310.0,263.41,193.45
2016,2,25,16,15,575.0,79.5,0.95,16.5,265.0,212.44,150.38
2016,2,25,16,30,516.0,78.0,1.0,16.0,220.0,167.12,112.52
2016,2,25,16,45,503.5,64.0,1.1,15.5,180.0,121.83,74.56
2016,2,25,17,0,491.0,50.0,1.2,15.0,140.0,77.67,41.54
2016,2,25,17,15,386.5,39.0,1.2,14.5,96.5,36.21,20.15
2016,2,25,17,30,282.0,28.0,1.2,14.0,53.0,21.91,11.52
2016,2,25,17,45,141.0,14.0,1.25,13.5,26.5,13.76,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,11.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,11.0,10.0,9.83,0.0
2016,2,26,7,15,47.0,28.5,1.0,11.0,34.5,50.17,29.18
2016,2,26,7,30,94.0,47.0,1.1,11.0,59.0,90.42,68.03
2016,2,26,7,45,122.5,67.5,1.2,11.5,90.5,129.13,102.36
2016,2,26,8,0,151.0,88.0,1.3,12.0,122.0,170.0,138.05
2016,2,26,8,15,168.5,108.5,1.35,12.0,155.0,207.57,170.61
2016,2,26,8,30,186.0,129.0,1.4,12.0,188.0,246.21,203.33
2016,2,26,8,45,204.5,146.5,1.5,12.5,220.0,282.71,233.29
2016,2,26,9,0,223.0,164.0,1.6,13.0,252.0,327.72,269.3
2016,2,26,9,15,328.0,166.0,1.6,13.0,312.0,404.6,331.78
2016,2,26,9,30,433.0,168.0,1.6,13.0,372.0,496.54,404.05
2016,2,26,9,45,439.5,182.5,1.65,13.5,404.5,529.0,427.11
2016,2,26,10,0,446.0,197.0,1.7,14.0,437.0,560.17,449.2
2016,2,26,10,15,642.0,150.5,1.7,14.0,518.5,670.6,534.64
2016,2,26,10,30,838.0,104.0,1.7,14.0,600.0,779.95,612.85
2016,2,26,10,45,680.0,161.5,1.7,14.5,575.0,732.55,575.46
2016,2,26,11,0,522.0,219.0,1.7,15.0,550.0,670.76,525.94
2016,2,26,11,15,477.5,244.5,1.7,15.0,554.0,664.56,520.1
2016,2,26,11,30,433.0,270.0,1.7,15.0,558.0,655.48,511.69
2016,2,26,11,45,657.5,188.5,1.75,15.0,633.5,753.17,587.82
2016,2,26,12,0,882.0,107.0,1.8,15.0,709.0,836.88,646.79
2016,2,26,12,15,882.0,107.0,1.85,15.0,710.5,829.26,640.9
2016,2,26,12,30,882.0,107.0,1.9,15.0,712.0,818.34,633.8
2016,2,26,12,45,636.5,197.0,2.0,15.0,632.0,713.53,558.17
2016,2,26,13,0,391.0,287.0,2.1,15.0,552.0,598.41,469.59
2016,2,26,13,15,628.5,195.0,2.15,15.0,611.0,675.33,532.79
2016,2,26,13,30,866.0,103.0,2.2,15.0,670.0,729.6,575.65
2016,2,26,13,45,859.5,100.5,2.3,15.0,648.0,696.17,551.9
2016,2,26,14,0,853.0,98.0,2.4,15.0,626.0,660.4,525.51
2016,2,26,14,15,841.5,96.5,2.45,14.5,597.5,620.43,495.94
2016,2,26,14,30,830.0,95.0,2.5,14.0,569.0,578.85,464.3
2016,2,26,14,45,585.0,151.5,2.6,14.0,475.5,468.98,376.75
2016,2,26,15,0,340.0,208.0,2.7,14.0,382.0,372.92,299.43
2016,2,26,15,15,308.0,195.0,2.7,13.5,343.0,328.43,263.91
2016,2,26,15,30,276.0,182.0,2.7,13.0,304.0,286.38,229.6
2016,2,26,15,45,138.0,133.5,2.7,13.0,194.5,176.52,140.68
2016,2,26,16,0,0.0,85.0,2.7,13.0,85.0,81.96,64.29
2016,2,26,16,15,0.0,72.5,2.55,12.5,72.5,69.92,54.37
2016,2,26,16,30,0.0,60.0,2.4,12.0,60.0,57.93,44.23
2016,2,26,16,45,0.0,48.0,2.3,12.0,48.0,46.37,34.21
2016,2,26,17,0,0.0,36.0,2.2,12.0,36.0,34.76,24.02
2016,2,26,17,15,0.0,25.0,2.05,11.5,25.0,24.13,14.62
2016,2,26,17,30,0.0,14.0,1.9,11.0,14.0,13.5,5.27
2016,2,26,17,45,0.0,7.0,1.8,11.0,7.0,6.88,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,18.68,0.0
2016,2,27,7,15,224.0,28.0,1.5,10.0,57.5,115.56,75.41
2016,2,27,7,30,448.0,37.0,1.5,10.0,96.0,217.02,166.58
2016,2,27,7,45,529.0,45.0,1.55,10.5,144.0,281.06,224.45
2016,2,27,8,0,610.0,53.0,1.6,11.0,192.0,352.08,286.62
2016,2,27,8,15,661.5,58.0,1.55,11.5,241.0,408.63,335.32
2016,2,27,8,30,713.0,63.0,1.5,12.0,290.0,470.88,386.52
2016,2,27,8,45,747.0,67.5,1.5,12.5,338.0,524.73,429.36
2016,2,27,9,0,781.0,72.0,1.5,13.0,386.0,579.11,471.06
2016,2,27,9,15,584.0,126.0,1.4,13.0,375.0,540.03,437.67
2016,2,27,9,30,387.0,180.0,1.3,13.0,364.0,471.43,381.51
2016,2,27,9,45,413.0,190.5,1.2,13.5,401.5,520.44,417.79
2016,2,27,10,0,439.0,201.0,1.1,14.0,439.0,561.01,445.96
2016,2,27,10,15,664.0,144.0,1.05,14.0,528.0,682.83,538.37
2016,2,27,10,30,889.0,87.0,1.0,14.0,617.0,799.18,618.04
2016,2,27,10,45,722.0,148.0,0.95,14.5,590.0,753.95,582.24
2016,2,27,11,0,555.0,209.0,0.9,15.0,563.0,688.48,531.51
2016,2,27,11,15,738.0,149.5,0.9,15.0,635.0,779.84,598.38
2016,2,27,11,30,921.0,90.0,0.9,15.0,707.0,858.68,650.29
2016,2,27,11,45,923.5,91.0,0.95,15.5,717.5,860.93,649.86
2016,2,27,12,0,926.0,92.0,1.0,16.0,728.0,859.66,648.28
2016,2,27,12,15,643.0,197.5,1.0,16.0,640.0,742.23,566.66
2016,2,27,12,30,360.0,303.0,1.0,16.0,552.0,609.16,467.13
2016,2,27,12,45,391.5,291.5,1.0,16.0,560.0,614.09,472.77
2016,2,27,13,0,423.0,280.0,1.0,16.0,568.0,622.12,479.0
2016,2,27,13,15,420.0,275.5,1.0,16.0,557.0,598.3,461.92
2016,2,27,13,30,417.0,271.0,1.0,16.0,546.0,578.65,447.9
2016,2,27,13,45,374.0,272.5,1.05,16.0,513.0,536.52,417.0
2016,2,27,14,0,331.0,274.0,1.1,16.0,480.0,495.74,386.84
2016,2,27,14,15,333.5,258.5,1.1,15.5,458.5,467.78,367.1
2016,2,27,14,30,336.0,243.0,1.1,15.0,437.0,438.85,346.07
2016,2,27,14,45,392.5,214.5,1.1,15.0,428.0,425.19,336.03
2016,2,27,15,0,449.0,186.0,1.1,15.0,419.0,408.12,322.37
2016,2,27,15,15,623.5,133.0,1.1,14.5,428.0,413.23,325.09
2016,2,27,15,30,798.0,80.0,1.1,14.0,437.0,399.9,310.75
2016,2,27,15,45,775.0,75.0,1.1,14.0,392.0,345.6,263.67
2016,2,27,16,0,752.0,70.0,1.1,14.0,347.0,292.32,216.55
2016,2,27,16,15,711.5,65.0,1.15,13.5,298.5,236.08,167.34
2016,2,27,16,30,671.0,60.0,1.2,13.0,250.0,181.77,119.99
2016,2,27,16,45,612.0,53.5,1.25,13.0,201.0,128.73,76.36
2016,2,27,17,0,553.0,47.0,1.3,13.0,152.0,81.85,42.57
2016,2,27,17,15,449.0,38.0,1.35,12.5,106.5,38.2,19.96
2016,2,27,17,30,345.0,29.0,1.4,12.0,61.0,22.45,12.74
2016,2,27,17,45,172.5,14.5,1.5,11.5,30.5,11.06,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,8.85,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,17.69,0.0
2016,2,28,7,15,128.0,33.5,2.0,10.0,51.0,87.52,58.79
2016,2,28,7,30,256.0,49.0,2.0,10.0,84.0,162.43,126.01
2016,2,28,7,45,311.0,65.0,2.05,10.5,125.0,215.2,173.44
2016,2,28,8,0,366.0,81.0,2.1,11.0,166.0,272.87,224.09
2016,2,28,8,15,402.5,95.0,2.1,11.5,208.5,323.28,267.54
2016,2,28,8,30,439.0,109.0,2.1,12.0,251.0,375.99,311.49
2016,2,28,8,45,479.0,115.0,2.1,12.5,291.5,423.49,350.15
2016,2,28,9,0,519.0,121.0,2.1,13.0,332.0,472.82,389.18
2016,2,28,9,15,435.0,155.0,2.05,13.0,345.0,473.38,387.62
2016,2,28,9,30,351.0,189.0,2.0,13.0,358.0,458.16,373.65
2016,2,28,9,45,425.5,188.5,1.95,13.5,409.5,528.79,428.07
2016,2,28,10,0,500.0,188.0,1.9,14.0,461.0,593.88,476.5
2016,2,28,10,15,420.0,222.0,1.85,14.0,461.0,579.7,462.38
2016,2,28,10,30,340.0,256.0,1.8,14.0,461.0,552.55,439.26
2016,2,28,10,45,316.5,273.5,1.8,14.0,470.5,556.62,441.13
2016,2,28,11,0,293.0,291.0,1.8,14.0,480.0,558.7,441.28
2016,2,28,11,15,188.0,301.5,1.8,14.0,424.5,475.95,376.24
2016,2,28,11,30,83.0,312.0,1.8,14.0,369.0,391.74,309.23
2016,2,28,11,45,105.0,322.5,1.85,14.5,395.0,419.81,331.06
2016,2,28,12,0,127.0,333.0,1.9,15.0,421.0,454.94,357.27
2016,2,28,12,15,71.0,289.0,1.95,15.0,338.5,352.37,277.78
2016,2,28,12,30,15.0,245.0,2.0,15.0,256.0,253.7,199.84
2016,2,28,12,45,64.5,286.5,2.05,15.0,331.0,340.63,269.59
2016,2,28,13,0,114.0,328.0,2.1,15.0,406.0,419.69,331.08
2016,2,28,13,15,248.0,304.5,2.1,15.0,470.5,501.76,396.3
2016,2,28,13,30,382.0,281.0,2.1,15.0,535.0,565.05,446.01
2016,2,28,13,45,338.0,281.0,2.1,15.0,500.5,521.47,412.08
2016,2,28,14,0,294.0,281.0,2.1,15.0,466.0,479.44,379.76
2016,2,28,14,15,400.0,240.5,2.05,15.0,480.0,491.85,391.1
2016,2,28,14,30,506.0,200.0,2.0,15.0,494.0,498.9,397.13
2016,2,28,14,45,450.5,200.5,2.0,15.0,450.0,446.24,355.4
2016,2,28,15,0,395.0,201.0,2.0,15.0,406.0,395.18,314.79
2016,2,28,15,15,231.0,195.5,1.95,14.5,313.0,295.75,236.21
2016,2,28,15,30,67.0,190.0,1.9,14.0,220.0,209.76,168.04
2016,2,28,15,45,79.0,172.5,1.9,14.0,204.5,192.74,154.17
2016,2,28,16,0,91.0,155.0,1.9,14.0,189.0,174.45,138.6
2016,2,28,16,15,80.0,135.5,1.85,13.5,162.5,147.37,116.27
2016,2,28,16,30,69.0,116.0,1.8,13.0,136.0,121.52,94.83
2016,2,28,16,45,60.0,94.5,1.75,13.0,109.5,95.54,72.99
2016,2,28,17,0,51.0,73.0,1.7,13.0,83.0,70.84,52.42
2016,2,28,17,15,31.0,52.5,1.8,12.5,58.5,48.12,34.17
2016,2,28,17,30,11.0,32.0,1.9,12.0,34.0,29.42,18.73
2016,2,28,17,45,5.5,16.0,2.0,11.5,17.0,15.18,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,8.0,1.45,8.5,12.0,27.2,0.0
2016,2,29,7,0,180.0,16.0,1.4,9.0,24.0,73.78,0.0
2016,2,29,7,15,317.5,28.0,1.45,9.5,64.5,147.85,105.07
2016,2,29,7,30,455.0,40.0,1.5,10.0,105.0,227.96,177.52
2016,2,29,7,45,542.0,47.0,1.55,10.5,154.0,294.77,237.17
2016,2,29,8,0,629.0,54.0,1.6,11.0,203.0,369.05,301.55
2016,2,29,8,15,678.0,59.0,1.55,11.5,253.0,426.03,350.06
2016,2,29,8,30,727.0,64.0,1.5,12.0,303.0,488.22,400.68
2016,2,29,8,45,757.0,69.0,1.5,12.5,350.5,541.22,442.38
2016,2,29,9,0,787.0,74.0,1.5,13.0,398.0,594.42,482.73
2016,2,29,9,15,810.0,77.5,1.5,13.5,442.0,641.01,516.81
2016,2,29,9,30,833.0,81.0,1.5,14.0,486.0,686.57,548.05
2016,2,29,9,45,844.0,85.5,1.5,14.5,524.0,723.16,571.79
2016,2,29,10,0,855.0,90.0,1.5,15.0,562.0,757.43,593.57
2016,2,29,10,15,867.5,92.0,1.45,15.0,594.5,787.5,612.7
2016,2,29,10,30,880.0,94.0,1.4,15.0,627.0,810.1,626.48
2016,2,29,10,45,894.0,93.0,1.35,15.5,654.0,832.51,638.94
2016,2,29,11,0,908.0,92.0,1.3,16.0,681.0,851.98,649.27
2016,2,29,11,15,913.5,92.5,1.3,16.0,699.0,862.93,655.74
2016,2,29,11,30,919.0,93.0,1.3,16.0,717.0,870.48,660.13
2016,2,29,11,45,928.0,91.0,1.3,16.5,729.0,874.72,661.21
2016,2,29,12,0,937.0,89.0,1.3,17.0,741.0,875.41,660.1
2016,2,29,12,15,938.0,89.0,1.25,17.0,743.5,868.1,654.32
2016,2,29,12,30,939.0,89.0,1.2,17.0,746.0,857.26,646.4
2016,2,29,12,45,935.0,90.0,1.2,17.5,739.5,840.04,633.86
2016,2,29,13,0,931.0,91.0,1.2,18.0,733.0,819.54,619.29
2016,2,29,13,15,670.5,183.5,1.15,18.0,641.5,703.2,537.24
2016,2,29,13,30,410.0,276.0,1.1,18.0,550.0,582.34,446.6
2016,2,29,13,45,654.0,184.0,1.05,18.0,604.5,650.89,501.13
2016,2,29,14,0,898.0,92.0,1.0,18.0,659.0,692.99,533.44
2016,2,29,14,15,887.0,90.0,0.9,18.0,630.0,651.28,501.3
2016,2,29,14,30,876.0,88.0,0.8,18.0,601.0,607.79,468.26
2016,2,29,14,45,856.5,88.0,0.75,18.5,564.0,560.47,431.31
2016,2,29,15,0,837.0,88.0,0.7,19.0,527.0,511.88,392.7
2016,2,29,15,15,816.5,85.0,0.6,19.0,485.5,459.56,350.8
2016,2,29,15,30,796.0,82.0,0.5,19.0,444.0,407.41,307.95
2016,2,29,15,45,743.0,78.0,0.4,19.0,389.0,343.12,255.35
2016,2,29,16,0,690.0,74.0,0.3,19.0,334.0,281.72,204.26
2016,2,29,16,15,633.0,74.5,0.25,18.5,288.0,229.23,160.35
2016,2,29,16,30,576.0,75.0,0.2,18.0,242.0,182.08,121.09
2016,2,29,16,45,510.5,67.0,0.2,17.5,194.5,131.41,81.12
2016,2,29,17,0,445.0,59.0,0.2,17.0,147.0,87.84,50.14
2016,2,29,17,15,359.0,46.5,0.2,16.5,104.0,46.77,26.6
2016,2,29,17,30,273.0,34.0,0.2,16.0,61.0,26.64,16.59
2016,2,29,17,45,136.5,17.0,0.2,16.0,30.5,13.16,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,11.3,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,24.23,0.0
2016,3,1,7,15,146.0,36.0,1.65,11.5,57.5,96.27,68.68
2016,3,1,7,30,292.0,49.0,1.7,12.0,92.0,177.84,138.62
2016,3,1,7,45,346.5,63.5,1.8,12.5,133.5,231.32,186.16
2016,3,1,8,0,401.0,78.0,1.9,13.0,175.0,289.54,236.72
2016,3,1,8,15,429.5,92.0,1.9,13.0,217.0,338.0,278.43
2016,3,1,8,30,458.0,106.0,1.9,13.0,259.0,387.95,320.09
2016,3,1,8,45,486.5,115.5,1.95,13.5,299.5,433.88,356.96
2016,3,1,9,0,515.0,125.0,2.0,14.0,340.0,480.69,393.49
2016,3,1,9,15,679.0,102.0,2.1,14.0,417.0,586.56,477.49
2016,3,1,9,30,843.0,79.0,2.2,14.0,494.0,694.57,559.24
2016,3,1,9,45,867.5,78.5,2.3,14.5,534.5,731.1,583.43
2016,3,1,10,0,892.0,78.0,2.4,15.0,575.0,770.41,609.98
2016,3,1,10,15,904.0,79.5,2.45,15.0,608.0,800.33,630.29
2016,3,1,10,30,916.0,81.0,2.5,15.0,641.0,827.51,648.66
2016,3,1,10,45,926.5,81.5,2.55,15.5,668.0,849.37,662.05
2016,3,1,11,0,937.0,82.0,2.6,16.0,695.0,868.07,673.25
2016,3,1,11,15,942.5,82.5,2.6,16.0,713.0,879.28,680.17
2016,3,1,11,30,948.0,83.0,2.6,16.0,731.0,886.97,684.83
2016,3,1,11,45,953.0,82.5,2.6,16.0,742.0,889.55,686.1
2016,3,1,12,0,958.0,82.0,2.6,16.0,753.0,888.49,685.03
2016,3,1,12,15,957.5,82.0,2.55,16.0,754.5,879.78,678.41
2016,3,1,12,30,957.0,82.0,2.5,16.0,756.0,867.49,669.51
2016,3,1,12,45,953.0,82.5,2.5,16.0,749.5,849.44,657.12
2016,3,1,13,0,949.0,83.0,2.5,16.0,743.0,828.05,642.51
2016,3,1,13,15,944.0,82.0,2.5,16.0,727.5,801.11,624.02
2016,3,1,13,30,939.0,81.0,2.5,16.0,712.0,771.16,603.4
2016,3,1,13,45,931.0,80.0,2.5,16.0,689.5,736.26,579.14
2016,3,1,14,0,923.0,79.0,2.5,16.0,667.0,698.88,552.94
2016,3,1,14,15,912.0,78.0,2.45,15.5,637.0,657.31,522.29
2016,3,1,14,30,901.0,77.0,2.4,15.0,607.0,613.88,489.31
2016,3,1,14,45,885.5,75.0,2.4,15.0,570.5,565.35,450.9
2016,3,1,15,0,870.0,73.0,2.4,15.0,534.0,515.85,410.71
2016,3,1,15,15,539.0,135.5,2.35,15.0,414.0,383.41,305.03
2016,3,1,15,30,208.0,198.0,2.3,15.0,294.0,276.28,219.89
2016,3,1,15,45,201.0,178.5,2.3,15.0,263.5,243.05,192.65
2016,3,1,16,0,194.0,159.0,2.3,15.0,233.0,210.38,165.16
2016,3,1,16,15,443.0,107.5,2.1,14.5,246.5,212.97,158.39
2016,3,1,16,30,692.0,56.0,1.9,14.0,260.0,190.0,126.66
2016,3,1,16,45,627.0,51.5,1.75,13.5,210.0,136.33,82.13
2016,3,1,17,0,562.0,47.0,1.6,13.0,160.0,87.62,46.17
2016,3,1,17,15,466.5,38.5,1.5,12.5,114.5,43.11,21.48
2016,3,1,17,30,371.0,30.0,1.4,12.0,69.0,22.58,13.57
2016,3,1,17,45,185.5,15.0,1.35,12.0,34.5,11.02,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,15.0,0.9,11.5,15.0,14.74,0.0
2016,3,2,7,0,0.0,30.0,1.0,12.0,30.0,33.84,5.92
2016,3,2,7,15,241.5,35.0,1.05,12.0,71.5,132.12,96.02
2016,3,2,7,30,483.0,40.0,1.1,12.0,113.0,241.91,188.16
2016,3,2,7,45,556.5,46.5,1.15,12.5,161.5,304.44,243.49
2016,3,2,8,0,630.0,53.0,1.2,13.0,210.0,370.86,300.64
2016,3,2,8,15,677.5,58.0,1.2,13.5,259.5,430.04,350.04
2016,3,2,8,30,725.0,63.0,1.2,14.0,309.0,491.71,399.43
2016,3,2,8,45,552.5,108.5,1.2,14.5,311.5,470.69,381.39
2016,3,2,9,0,380.0,154.0,1.2,15.0,314.0,428.79,346.41
2016,3,2,9,15,500.0,141.5,1.2,15.0,375.5,508.59,409.66
2016,3,2,9,30,620.0,129.0,1.2,15.0,437.0,598.95,478.04
2016,3,2,9,45,591.5,150.5,1.3,15.5,462.5,618.8,490.3
2016,3,2,10,0,563.0,172.0,1.4,16.0,488.0,631.57,497.91
2016,3,2,10,15,508.0,203.5,1.45,16.0,501.5,634.68,498.16
2016,3,2,10,30,453.0,235.0,1.5,16.0,515.0,633.09,495.0
2016,3,2,10,45,432.5,252.5,1.6,16.0,528.5,640.63,499.82
2016,3,2,11,0,412.0,270.0,1.7,16.0,542.0,637.69,497.18
2016,3,2,11,15,375.0,288.5,1.8,16.0,541.5,628.38,489.44
2016,3,2,11,30,338.0,307.0,1.9,16.0,541.0,616.99,480.2
2016,3,2,11,45,418.0,284.0,2.0,16.0,577.0,664.66,517.19
2016,3,2,12,0,498.0,261.0,2.1,16.0,613.0,703.5,547.19
2016,3,2,12,15,436.0,285.5,2.15,16.0,594.5,671.79,522.31
2016,3,2,12,30,374.0,310.0,2.2,16.0,576.0,633.31,493.09
2016,3,2,12,45,378.0,306.0,2.3,16.0,573.0,624.38,487.4
2016,3,2,13,0,382.0,302.0,2.4,16.0,570.0,613.94,480.33
2016,3,2,13,15,364.0,308.0,2.4,15.5,559.0,595.66,467.23
2016,3,2,13,30,346.0,314.0,2.4,15.0,548.0,576.83,453.7
2016,3,2,13,45,188.0,285.0,2.45,15.0,411.5,419.69,332.8
2016,3,2,14,0,30.0,256.0,2.5,15.0,275.0,273.41,216.48
2016,3,2,14,15,41.5,255.0,2.5,15.0,280.0,277.63,220.82
2016,3,2,14,30,53.0,254.0,2.5,15.0,285.0,280.78,223.76
2016,3,2,14,45,42.5,233.0,2.5,15.0,257.0,251.02,200.26
2016,3,2,15,0,32.0,212.0,2.5,15.0,229.0,222.29,177.54
2016,3,2,15,15,39.5,200.5,2.45,14.5,220.0,212.09,169.99
2016,3,2,15,30,47.0,189.0,2.4,14.0,211.0,201.11,161.53
2016,3,2,15,45,130.0,173.5,2.35,14.0,225.5,213.12,170.34
2016,3,2,16,0,213.0,158.0,2.3,14.0,240.0,215.65,169.8
2016,3,2,16,15,191.5,140.5,2.15,13.5,207.0,180.85,140.54
2016,3,2,16,30,170.0,123.0,2.0,13.0,174.0,148.05,113.07
2016,3,2,16,45,159.5,101.5,1.9,13.0,142.0,115.74,85.66
2016,3,2,17,0,149.0,80.0,1.8,13.0,110.0,83.21,58.93
2016,3,2,17,15,117.0,59.0,1.8,12.5,79.0,53.15,36.68
2016,3,2,17,30,85.0,38.0,1.8,12.0,48.0,31.27,21.09
2016,3,2,17,45,42.5,19.0,1.8,12.0,24.0,17.16,2.16
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.97,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.85,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,9.16,1.86
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,14.46,6.64
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,20.74,12.16
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,27.02,17.62
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,33.3,23.05
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,39.59,28.42
2016,3,3,8,45,1.5,93.0,1.2,13.0,94.0,91.98,72.8
2016,3,3,9,0,3.0,145.0,1.1,13.0,147.0,147.28,118.5
2016,3,3,9,15,1.5,144.0,1.1,13.0,145.0,144.23,115.45
2016,3,3,9,30,0.0,143.0,1.1,13.0,143.0,141.43,112.8
2016,3,3,9,45,0.5,156.0,1.1,13.5,156.0,154.76,123.18
2016,3,3,10,0,1.0,169.0,1.1,14.0,169.0,168.12,133.43
2016,3,3,10,15,4.5,186.0,1.1,14.0,189.0,188.02,149.22
2016,3,3,10,30,8.0,203.0,1.1,14.0,209.0,208.03,164.95
2016,3,3,10,45,75.5,260.5,1.15,14.0,311.0,331.8,263.92
2016,3,3,11,0,143.0,318.0,1.2,14.0,413.0,459.35,361.35
2016,3,3,11,15,132.5,326.0,1.3,14.0,416.0,458.54,359.4
2016,3,3,11,30,122.0,334.0,1.4,14.0,419.0,457.07,357.99
2016,3,3,11,45,123.5,337.5,1.5,14.0,424.5,460.24,360.55
2016,3,3,12,0,125.0,341.0,1.6,14.0,430.0,462.9,362.73
2016,3,3,12,15,85.5,325.5,1.5,14.0,386.5,403.46,316.48
2016,3,3,12,30,46.0,310.0,1.4,14.0,343.0,352.5,276.52
2016,3,3,12,45,45.0,306.0,1.35,14.0,338.5,345.63,271.45
2016,3,3,13,0,44.0,302.0,1.3,14.0,334.0,338.69,266.12
2016,3,3,13,15,44.0,296.5,1.2,14.0,327.5,330.9,260.08
2016,3,3,13,30,44.0,291.0,1.1,14.0,321.0,323.01,254.0
