Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,45,28.0,255.5,1.05,14.0,274.0,273.38,215.44
2016,3,3,14,0,12.0,220.0,1.0,14.0,227.0,222.47,175.59
2016,3,3,14,15,6.0,168.0,1.0,14.0,171.5,166.93,131.74
2016,3,3,14,30,0.0,116.0,1.0,14.0,116.0,112.33,87.75
2016,3,3,14,45,0.0,119.0,1.0,14.0,119.0,115.18,90.42
2016,3,3,15,0,0.0,122.0,1.0,14.0,122.0,118.0,92.94
2016,3,3,15,15,0.0,107.0,0.9,13.5,107.0,103.43,81.31
2016,3,3,15,30,0.0,92.0,0.8,13.0,92.0,88.93,69.63
2016,3,3,15,45,0.0,87.5,0.7,13.0,87.5,84.53,66.17
2016,3,3,16,0,0.0,83.0,0.6,13.0,83.0,80.12,62.65
2016,3,3,16,15,0.0,72.0,0.6,13.0,72.0,69.54,53.85
2016,3,3,16,30,0.0,61.0,0.6,13.0,61.0,58.95,44.95
2016,3,3,16,45,0.0,49.5,0.6,13.0,49.5,47.82,35.43
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,36.69,25.77
2016,3,3,17,15,0.0,27.0,0.6,12.5,27.0,26.06,16.46
2016,3,3,17,30,0.0,16.0,0.6,12.0,16.0,15.43,7.67
2016,3,3,17,45,0.0,8.0,0.65,12.0,8.0,7.71,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.0,1.3,11.5,5.0,4.91,0.0
2016,3,4,7,0,0.0,10.0,1.3,12.0,10.0,9.64,0.0
2016,3,4,7,15,0.0,22.0,1.3,12.0,22.0,21.23,11.88
2016,3,4,7,30,0.0,34.0,1.3,12.0,34.0,32.83,22.25
2016,3,4,7,45,0.0,47.5,1.3,12.5,47.5,45.9,33.67
2016,3,4,8,0,0.0,61.0,1.3,13.0,61.0,59.42,45.31
2016,3,4,8,15,0.0,75.0,1.35,13.0,75.0,73.44,57.26
2016,3,4,8,30,0.0,89.0,1.4,13.0,89.0,87.44,69.02
2016,3,4,8,45,8.5,124.0,1.5,13.5,128.0,128.97,103.63
2016,3,4,9,0,17.0,159.0,1.6,14.0,167.0,171.4,138.24
2016,3,4,9,15,19.5,175.5,1.75,14.0,185.0,190.16,153.19
2016,3,4,9,30,22.0,192.0,1.9,14.0,203.0,209.05,168.19
2016,3,4,9,45,11.0,169.0,2.05,14.0,174.5,176.07,140.79
2016,3,4,10,0,0.0,146.0,2.2,14.0,146.0,143.55,113.72
2016,3,4,10,15,0.0,125.0,2.2,14.0,125.0,122.0,95.91
2016,3,4,10,30,0.0,104.0,2.2,14.0,104.0,100.91,78.45
2016,3,4,10,45,0.0,97.5,2.25,14.5,97.5,94.45,72.9
2016,3,4,11,0,0.0,91.0,2.3,15.0,91.0,88.09,67.44
2016,3,4,11,15,0.0,97.5,2.25,14.5,97.5,94.45,72.72
2016,3,4,11,30,0.0,104.0,2.2,14.0,104.0,100.86,78.04
2016,3,4,11,45,2.0,145.0,2.2,14.0,147.0,143.13,112.5
2016,3,4,12,0,4.0,186.0,2.2,14.0,190.0,185.67,146.69
2016,3,4,12,15,2.0,171.5,2.3,14.0,173.5,169.3,133.37
2016,3,4,12,30,0.0,157.0,2.4,14.0,157.0,153.1,120.29
2016,3,4,12,45,12.0,214.5,2.5,14.0,223.0,219.91,174.43
2016,3,4,13,0,24.0,272.0,2.6,14.0,289.0,286.56,227.4
2016,3,4,13,15,24.0,266.5,2.6,14.0,283.5,280.04,222.17
2016,3,4,13,30,24.0,261.0,2.6,14.0,278.0,273.47,217.18
2016,3,4,13,45,55.5,280.5,2.65,14.0,317.5,318.08,253.37
2016,3,4,14,0,87.0,300.0,2.7,14.0,357.0,356.03,283.79
2016,3,4,14,15,72.0,280.5,2.6,14.0,326.0,322.52,257.28
2016,3,4,14,30,57.0,261.0,2.5,14.0,295.0,290.18,231.82
2016,3,4,14,45,28.5,164.5,2.4,14.0,181.5,176.37,140.71
2016,3,4,15,0,0.0,68.0,2.3,14.0,68.0,65.75,49.68
2016,3,4,15,15,0.0,41.5,2.25,13.5,41.5,40.1,28.4
2016,3,4,15,30,0.0,15.0,2.2,13.0,15.0,14.48,6.73
2016,3,4,15,45,0.0,28.0,2.15,13.0,28.0,27.03,17.52
2016,3,4,16,0,0.0,41.0,2.1,13.0,41.0,39.59,28.33
2016,3,4,16,15,0.0,35.5,2.15,13.0,35.5,34.27,23.83
2016,3,4,16,30,0.0,30.0,2.2,13.0,30.0,28.95,19.29
2016,3,4,16,45,0.0,24.0,2.3,13.0,24.0,23.15,14.29
2016,3,4,17,0,0.0,18.0,2.4,13.0,18.0,17.36,9.23
2016,3,4,17,15,0.0,13.0,2.45,13.0,13.0,12.53,4.96
2016,3,4,17,30,0.0,8.0,2.5,13.0,8.0,7.71,0.99
2016,3,4,17,45,0.0,4.0,2.6,13.0,4.0,3.85,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,6.5,11.5,3.15,13.0,12.0,12.81,0.0
2016,3,5,7,0,13.0,23.0,3.3,13.0,24.0,28.05,12.26
2016,3,5,7,15,54.0,42.5,3.35,13.0,51.0,69.29,50.42
2016,3,5,7,30,95.0,62.0,3.4,13.0,78.0,109.33,85.46
2016,3,5,7,45,115.5,83.5,3.5,13.5,109.0,146.58,118.13
2016,3,5,8,0,136.0,105.0,3.6,14.0,140.0,185.33,151.55
2016,3,5,8,15,152.0,125.0,3.75,14.0,172.5,221.33,182.36
2016,3,5,8,30,168.0,145.0,3.9,14.0,205.0,258.33,213.43
2016,3,5,8,45,84.0,114.0,4.05,14.0,144.0,175.44,143.89
2016,3,5,9,0,0.0,83.0,4.2,14.0,83.0,80.39,62.45
2016,3,5,9,15,0.0,99.5,4.25,14.0,99.5,96.9,76.16
2016,3,5,9,30,0.0,116.0,4.3,14.0,116.0,113.44,89.7
2016,3,5,9,45,0.0,113.5,4.35,14.5,113.5,110.68,86.99
2016,3,5,10,0,0.0,111.0,4.4,15.0,111.0,108.02,84.43
2016,3,5,10,15,0.0,105.5,4.45,15.0,105.5,102.44,79.65
2016,3,5,10,30,0.0,100.0,4.5,15.0,100.0,96.94,74.97
2016,3,5,10,45,0.0,73.0,4.6,15.0,73.0,70.63,53.16
2016,3,5,11,0,0.0,46.0,4.7,15.0,46.0,44.49,31.44
2016,3,5,11,15,1.5,112.5,4.75,15.0,113.5,110.53,85.92
2016,3,5,11,30,3.0,179.0,4.8,15.0,181.0,178.14,140.79
2016,3,5,11,45,1.5,151.0,4.85,15.5,152.0,148.67,116.5
2016,3,5,12,0,0.0,123.0,4.9,16.0,123.0,119.56,92.61
2016,3,5,12,15,0.5,143.0,4.9,15.5,143.5,139.71,109.18
2016,3,5,12,30,1.0,163.0,4.9,15.0,164.0,159.86,125.73
2016,3,5,12,45,0.5,108.5,4.9,15.0,109.0,105.63,81.6
2016,3,5,13,0,0.0,54.0,4.9,15.0,54.0,52.25,37.75
2016,3,5,13,15,0.0,53.0,5.05,15.0,53.0,51.28,37.0
2016,3,5,13,30,0.0,52.0,5.2,15.0,52.0,50.3,36.23
2016,3,5,13,45,0.0,34.5,5.35,15.0,34.5,33.36,22.19
2016,3,5,14,0,0.0,17.0,5.5,15.0,17.0,16.43,8.09
2016,3,5,14,15,0.0,16.0,6.0,14.5,16.0,15.46,7.32
2016,3,5,14,30,0.0,15.0,6.5,14.0,15.0,14.49,6.55
2016,3,5,14,45,0.0,16.0,7.05,14.0,16.0,15.45,7.39
2016,3,5,15,0,0.0,17.0,7.6,14.0,17.0,16.42,8.23
2016,3,5,15,15,0.0,12.5,7.85,14.0,12.5,12.07,4.58
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,7.72,0.9
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,6.75,0.1
2016,3,5,16,0,0.0,6.0,8.7,14.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,8.65,14.0,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.5,8.6,14.0,3.5,3.37,0.0
2016,3,5,17,0,0.0,3.0,8.6,14.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,10.5,20.0,29.02,0.0
2016,3,6,7,0,117.0,31.0,2.5,11.0,40.0,77.35,46.0
2016,3,6,7,15,234.0,47.0,2.65,11.0,81.5,147.16,111.93
2016,3,6,7,30,351.0,63.0,2.8,11.0,123.0,222.55,177.85
2016,3,6,7,45,427.5,74.0,3.0,11.5,171.5,285.59,233.6
2016,3,6,8,0,504.0,85.0,3.2,12.0,220.0,356.98,295.18
2016,3,6,8,15,252.0,94.5,3.3,12.0,162.0,245.48,204.58
2016,3,6,8,30,0.0,104.0,3.4,12.0,104.0,103.14,82.43
2016,3,6,8,45,336.5,110.0,3.5,12.5,258.5,343.55,288.11
2016,3,6,9,0,673.0,116.0,3.6,13.0,413.0,588.1,485.56
2016,3,6,9,15,508.0,162.5,3.65,13.0,399.5,545.26,447.92
2016,3,6,9,30,343.0,209.0,3.7,13.0,386.0,484.5,396.79
2016,3,6,9,45,251.0,239.0,3.75,13.0,374.0,457.54,372.96
2016,3,6,10,0,159.0,269.0,3.8,13.0,362.0,415.74,337.04
2016,3,6,10,15,299.5,259.0,3.8,13.0,445.5,527.55,427.69
2016,3,6,10,30,440.0,249.0,3.8,13.0,529.0,644.01,518.78
2016,3,6,10,45,354.5,282.5,3.8,13.0,514.0,606.08,486.38
2016,3,6,11,0,269.0,316.0,3.8,13.0,499.0,572.91,458.07
2016,3,6,11,15,209.5,330.5,3.85,13.0,475.5,529.57,423.16
2016,3,6,11,30,150.0,345.0,3.9,13.0,452.0,493.45,393.41
2016,3,6,11,45,175.5,349.5,3.95,13.0,476.0,518.08,413.02
2016,3,6,12,0,201.0,354.0,4.0,13.0,500.0,541.86,431.63
2016,3,6,12,15,122.0,333.0,4.1,13.0,422.0,449.57,358.63
2016,3,6,12,30,43.0,312.0,4.2,13.0,344.0,352.01,280.56
2016,3,6,12,45,27.5,273.5,4.3,13.0,294.0,297.58,237.64
2016,3,6,13,0,12.0,235.0,4.4,13.0,244.0,239.9,191.43
2016,3,6,13,15,11.0,231.0,4.45,13.0,239.0,234.56,187.35
2016,3,6,13,30,10.0,227.0,4.5,13.0,234.0,229.25,183.22
2016,3,6,13,45,30.0,255.5,4.6,13.0,275.5,274.73,220.58
2016,3,6,14,0,50.0,284.0,4.7,13.0,317.0,314.99,253.38
2016,3,6,14,15,162.0,279.0,4.75,12.5,379.0,382.18,310.11
2016,3,6,14,30,274.0,274.0,4.8,12.0,441.0,439.42,357.75
2016,3,6,14,45,137.0,190.0,4.85,12.0,273.5,264.35,215.76
2016,3,6,15,0,0.0,106.0,4.9,12.0,106.0,102.54,80.92
2016,3,6,15,15,0.0,76.0,4.9,12.0,76.0,73.5,56.81
2016,3,6,15,30,0.0,46.0,4.9,12.0,46.0,44.44,32.33
2016,3,6,15,45,0.0,49.0,4.9,12.0,49.0,47.34,34.92
2016,3,6,16,0,0.0,52.0,4.9,12.0,52.0,50.24,37.5
2016,3,6,16,15,0.0,44.5,4.9,11.5,44.5,42.98,31.43
2016,3,6,16,30,0.0,37.0,4.9,11.0,37.0,35.72,25.29
2016,3,6,16,45,0.0,30.0,4.9,11.0,30.0,28.95,19.42
2016,3,6,17,0,0.0,23.0,4.9,11.0,23.0,22.19,13.49
2016,3,6,17,15,0.0,16.5,4.95,11.0,16.5,15.91,7.93
2016,3,6,17,30,0.0,10.0,5.0,11.0,10.0,9.64,2.75
2016,3,6,17,45,0.0,5.0,5.1,11.0,5.0,4.82,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,65.0,13.5,2.9,8.0,18.5,28.84,0.0
2016,3,7,7,0,130.0,27.0,3.0,8.0,37.0,81.84,52.31
2016,3,7,7,15,190.0,45.0,3.1,8.0,72.0,130.05,100.41
2016,3,7,7,30,250.0,63.0,3.2,8.0,107.0,183.64,148.89
2016,3,7,7,45,285.0,80.5,3.3,8.5,146.0,231.12,191.72
2016,3,7,8,0,320.0,98.0,3.4,9.0,185.0,281.44,235.96
2016,3,7,8,15,347.5,112.5,3.45,9.0,224.5,326.8,275.44
2016,3,7,8,30,375.0,127.0,3.5,9.0,264.0,373.75,315.28
2016,3,7,8,45,279.5,160.0,3.55,9.0,269.5,358.34,301.35
2016,3,7,9,0,184.0,193.0,3.6,9.0,275.0,334.41,279.67
2016,3,7,9,15,120.0,207.0,3.6,9.0,262.5,310.29,258.02
2016,3,7,9,30,56.0,221.0,3.6,9.0,250.0,273.38,225.52
2016,3,7,9,45,41.5,224.5,3.65,9.5,247.0,266.08,218.32
2016,3,7,10,0,27.0,228.0,3.7,10.0,244.0,250.02,203.93
2016,3,7,10,15,196.0,250.5,3.75,10.0,375.5,426.78,351.19
2016,3,7,10,30,365.0,273.0,3.8,10.0,507.0,601.77,490.54
2016,3,7,10,45,317.5,296.0,3.85,10.5,505.5,591.12,478.44
2016,3,7,11,0,270.0,319.0,3.9,11.0,504.0,577.79,465.35
2016,3,7,11,15,328.0,314.0,3.95,11.0,544.0,621.87,500.37
2016,3,7,11,30,386.0,309.0,4.0,11.0,584.0,665.31,534.29
2016,3,7,11,45,405.0,307.0,4.1,11.0,599.5,677.26,543.51
2016,3,7,12,0,424.0,305.0,4.2,11.0,615.0,694.43,556.85
2016,3,7,12,15,499.0,276.5,4.25,11.0,642.0,722.33,580.01
2016,3,7,12,30,574.0,248.0,4.3,11.0,669.0,746.74,600.36
2016,3,7,12,45,469.0,284.0,4.35,11.5,626.5,687.01,551.49
2016,3,7,13,0,364.0,320.0,4.4,12.0,584.0,623.49,499.99
2016,3,7,13,15,307.0,326.0,4.4,12.0,545.5,574.9,461.8
2016,3,7,13,30,250.0,332.0,4.4,12.0,507.0,523.17,420.88
2016,3,7,13,45,132.5,283.0,4.4,12.0,376.0,379.97,307.03
2016,3,7,14,0,15.0,234.0,4.4,12.0,245.0,238.27,191.37
2016,3,7,14,15,7.5,168.5,4.35,12.0,174.0,168.38,134.85
2016,3,7,14,30,0.0,103.0,4.3,12.0,103.0,99.71,78.2
2016,3,7,14,45,407.5,103.5,4.25,12.5,329.0,337.59,279.24
2016,3,7,15,0,815.0,104.0,4.2,13.0,555.0,531.74,431.6
2016,3,7,15,15,794.5,100.5,4.05,12.5,513.5,479.09,386.6
2016,3,7,15,30,774.0,97.0,3.9,12.0,472.0,426.7,341.85
2016,3,7,15,45,751.0,91.5,3.8,12.0,426.0,370.69,292.51
2016,3,7,16,0,728.0,86.0,3.7,12.0,380.0,316.85,243.91
2016,3,7,16,15,688.0,81.0,3.55,11.5,330.5,260.31,193.28
2016,3,7,16,30,648.0,76.0,3.4,11.0,281.0,207.29,145.74
2016,3,7,16,45,593.5,68.0,3.3,11.0,230.5,153.04,99.09
2016,3,7,17,0,539.0,60.0,3.2,11.0,180.0,104.58,61.02
2016,3,7,17,15,445.0,50.5,3.25,10.5,132.5,59.14,32.98
2016,3,7,17,30,351.0,41.0,3.3,10.0,85.0,31.78,22.23
2016,3,7,17,45,205.0,26.5,3.35,10.0,49.0,20.56,9.59
2016,3,7,18,0,59.0,12.0,3.4,10.0,13.0,11.8,0.0
2016,3,7,18,15,29.5,6.0,3.45,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,68.0,15.0,2.05,8.5,20.5,31.29,0.0
2016,3,8,7,0,136.0,30.0,2.0,9.0,41.0,88.27,58.95
2016,3,8,7,15,195.5,48.0,1.95,9.0,76.5,136.13,105.32
2016,3,8,7,30,255.0,66.0,1.9,9.0,112.0,189.98,153.56
2016,3,8,7,45,277.5,85.5,1.85,9.5,150.0,228.08,188.05
2016,3,8,8,0,300.0,105.0,1.8,10.0,188.0,273.9,227.74
2016,3,8,8,15,335.0,117.5,1.75,10.0,227.0,326.93,272.58
2016,3,8,8,30,370.0,130.0,1.7,10.0,266.0,375.56,312.77
2016,3,8,8,45,512.0,116.5,1.7,10.5,332.5,463.77,384.6
2016,3,8,9,0,654.0,103.0,1.7,11.0,399.0,566.18,464.89
2016,3,8,9,15,383.0,169.5,1.75,11.0,347.0,469.21,384.2
2016,3,8,9,30,112.0,236.0,1.8,11.0,295.0,331.45,269.56
2016,3,8,9,45,287.0,227.5,1.85,11.0,394.0,473.4,385.74
2016,3,8,10,0,462.0,219.0,1.9,11.0,493.0,616.41,496.89
2016,3,8,10,15,370.5,256.5,1.9,11.0,484.0,583.94,468.21
2016,3,8,10,30,279.0,294.0,1.9,11.0,475.0,555.17,443.33
2016,3,8,10,45,163.5,296.0,1.95,11.5,403.0,453.71,362.51
2016,3,8,11,0,48.0,298.0,2.0,12.0,331.0,349.12,277.69
2016,3,8,11,15,71.0,319.0,1.95,11.5,369.5,390.66,311.26
2016,3,8,11,30,94.0,340.0,1.9,11.0,408.0,432.01,343.65
2016,3,8,11,45,111.5,349.0,1.9,11.0,431.0,455.18,361.37
2016,3,8,12,0,129.0,358.0,1.9,11.0,454.0,485.43,384.37
2016,3,8,12,15,197.0,355.0,1.9,11.0,500.5,536.79,424.81
2016,3,8,12,30,265.0,352.0,1.9,11.0,547.0,592.84,467.83
2016,3,8,12,45,210.0,354.0,1.95,11.0,508.0,536.93,424.57
2016,3,8,13,0,155.0,356.0,2.0,11.0,469.0,488.96,387.46
2016,3,8,13,15,131.0,345.5,2.05,11.0,440.0,453.87,360.77
2016,3,8,13,30,107.0,335.0,2.1,11.0,411.0,415.01,330.89
2016,3,8,13,45,120.0,326.5,2.2,11.0,409.0,415.16,331.98
2016,3,8,14,0,133.0,318.0,2.3,11.0,407.0,409.53,328.37
2016,3,8,14,15,69.0,253.5,2.15,10.5,299.5,294.08,237.16
2016,3,8,14,30,5.0,189.0,2.0,10.0,192.0,186.33,149.91
2016,3,8,14,45,8.0,191.0,1.85,10.0,196.0,189.45,153.05
2016,3,8,15,0,11.0,193.0,1.7,10.0,200.0,192.2,155.57
2016,3,8,15,15,5.5,109.5,1.55,10.0,113.0,108.46,86.49
2016,3,8,15,30,0.0,26.0,1.4,10.0,26.0,25.11,16.0
2016,3,8,15,45,0.0,74.5,1.3,10.0,74.5,72.03,56.38
2016,3,8,16,0,0.0,123.0,1.2,10.0,123.0,117.95,95.42
2016,3,8,16,15,0.0,107.0,1.2,9.5,107.0,102.46,82.6
2016,3,8,16,30,0.0,91.0,1.2,9.0,91.0,87.05,69.77
2016,3,8,16,45,0.0,75.0,1.3,9.0,75.0,71.73,56.63
2016,3,8,17,0,0.0,59.0,1.4,9.0,59.0,56.5,43.35
2016,3,8,17,15,0.0,43.5,1.45,8.5,43.5,41.86,30.45
2016,3,8,17,30,0.0,28.0,1.5,8.0,28.0,27.03,18.34
2016,3,8,17,45,0.0,16.0,1.6,8.0,16.0,15.44,6.3
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,2.4,10.0,8.5,8.2,0.0
2016,3,9,7,0,0.0,17.0,2.4,10.0,17.0,16.4,7.25
2016,3,9,7,15,0.0,31.5,2.4,10.0,31.5,30.42,20.1
2016,3,9,7,30,0.0,46.0,2.4,10.0,46.0,44.74,32.83
2016,3,9,7,45,0.0,62.5,2.4,10.5,62.5,61.46,47.42
2016,3,9,8,0,0.0,79.0,2.4,11.0,79.0,78.11,61.71
2016,3,9,8,15,0.0,95.5,2.35,11.0,95.5,94.71,75.82
2016,3,9,8,30,0.0,112.0,2.3,11.0,112.0,111.29,89.69
2016,3,9,8,45,0.0,101.0,2.3,11.0,101.0,98.96,79.02
2016,3,9,9,0,0.0,90.0,2.3,11.0,90.0,87.37,69.02
2016,3,9,9,15,9.0,143.0,2.25,11.0,148.0,147.84,119.76
2016,3,9,9,30,18.0,196.0,2.2,11.0,206.0,209.89,170.61
2016,3,9,9,45,9.0,152.5,2.15,11.5,157.5,157.18,126.34
2016,3,9,10,0,0.0,109.0,2.1,12.0,109.0,105.95,83.36
2016,3,9,10,15,0.5,140.5,2.1,12.0,141.0,137.9,109.63
2016,3,9,10,30,1.0,172.0,2.1,12.0,173.0,170.06,135.63
2016,3,9,10,45,3.0,185.0,2.15,12.5,187.5,184.72,147.04
2016,3,9,11,0,5.0,198.0,2.2,13.0,202.0,199.4,158.44
2016,3,9,11,15,7.5,212.0,2.25,13.0,218.0,215.53,171.25
2016,3,9,11,30,10.0,226.0,2.3,13.0,234.0,231.63,184.0
2016,3,9,11,45,12.0,238.0,2.35,13.5,247.5,245.2,194.34
2016,3,9,12,0,14.0,250.0,2.4,14.0,261.0,258.68,204.57
2016,3,9,12,15,46.0,299.0,2.4,14.0,333.5,342.43,270.95
2016,3,9,12,30,78.0,348.0,2.4,14.0,406.0,418.99,330.15
2016,3,9,12,45,43.5,286.0,2.45,14.5,318.5,323.51,255.17
2016,3,9,13,0,9.0,224.0,2.5,15.0,231.0,226.47,178.17
2016,3,9,13,15,13.0,238.5,2.5,15.0,248.5,243.53,192.15
2016,3,9,13,30,17.0,253.0,2.5,15.0,266.0,260.26,205.53
2016,3,9,13,45,19.0,251.5,2.55,15.0,265.0,259.3,205.02
2016,3,9,14,0,21.0,250.0,2.6,15.0,264.0,258.14,204.43
2016,3,9,14,15,17.5,234.0,2.6,15.0,245.5,238.94,189.43
2016,3,9,14,30,14.0,218.0,2.6,15.0,227.0,220.06,174.67
2016,3,9,14,45,14.5,209.5,2.6,15.0,218.5,211.08,167.85
2016,3,9,15,0,15.0,201.0,2.6,15.0,210.0,202.01,160.91
2016,3,9,15,15,7.5,154.5,2.5,14.5,159.0,152.65,121.4
2016,3,9,15,30,0.0,108.0,2.4,14.0,108.0,104.29,82.07
2016,3,9,15,45,0.0,117.0,2.3,14.0,117.0,112.68,89.36
2016,3,9,16,0,0.0,126.0,2.2,14.0,126.0,120.78,96.34
2016,3,9,16,15,0.0,110.0,2.05,13.5,110.0,105.27,83.77
2016,3,9,16,30,0.0,94.0,1.9,13.0,94.0,89.84,71.08
2016,3,9,16,45,0.0,77.5,1.75,13.0,77.5,74.04,57.72
2016,3,9,17,0,0.0,61.0,1.6,13.0,61.0,58.35,44.24
2016,3,9,17,15,0.0,45.5,1.6,12.5,45.5,43.69,31.51
2016,3,9,17,30,0.0,30.0,1.6,12.0,30.0,28.97,19.74
2016,3,9,17,45,0.0,17.5,1.6,12.0,17.5,16.89,7.58
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.93,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.89,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.86,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.82,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,5.79,0.0
2016,3,10,8,45,0.0,17.5,4.05,13.5,17.5,16.89,8.8
2016,3,10,9,0,0.0,29.0,4.2,14.0,29.0,28.0,18.19
2016,3,10,9,15,0.0,37.0,4.15,14.0,37.0,35.74,24.67
2016,3,10,9,30,0.0,45.0,4.1,14.0,45.0,43.49,31.11
2016,3,10,9,45,0.0,88.5,4.1,14.0,88.5,85.63,66.25
2016,3,10,10,0,0.0,132.0,4.1,14.0,132.0,129.05,101.94
2016,3,10,10,15,0.0,92.0,4.0,14.0,92.0,89.05,68.7
2016,3,10,10,30,0.0,52.0,3.9,14.0,52.0,50.29,36.45
2016,3,10,10,45,0.0,70.0,3.8,14.0,70.0,67.74,50.9
2016,3,10,11,0,0.0,88.0,3.7,14.0,88.0,85.2,65.24
2016,3,10,11,15,0.0,63.5,3.6,14.0,63.5,61.45,45.54
2016,3,10,11,30,0.0,39.0,3.5,14.0,39.0,37.73,25.84
2016,3,10,11,45,0.0,39.5,3.45,14.0,39.5,38.22,26.23
2016,3,10,12,0,0.0,40.0,3.4,14.0,40.0,38.7,26.62
2016,3,10,12,15,0.0,96.5,3.3,14.0,96.5,93.5,71.86
2016,3,10,12,30,0.0,153.0,3.2,14.0,153.0,149.06,117.06
2016,3,10,12,45,0.0,142.0,3.15,14.0,142.0,138.13,108.14
2016,3,10,13,0,0.0,131.0,3.1,14.0,131.0,127.25,99.37
2016,3,10,13,15,0.0,83.0,3.0,14.0,83.0,80.36,61.07
2016,3,10,13,30,0.0,35.0,2.9,14.0,35.0,33.85,22.64
2016,3,10,13,45,0.0,36.0,2.8,14.0,36.0,34.82,23.49
2016,3,10,14,0,0.0,37.0,2.7,14.0,37.0,35.78,24.34
2016,3,10,14,15,0.0,41.0,2.55,14.0,41.0,39.64,27.62
2016,3,10,14,30,0.0,45.0,2.4,14.0,45.0,43.51,30.91
2016,3,10,14,45,0.0,53.5,2.3,14.0,53.5,51.73,37.87
2016,3,10,15,0,0.0,62.0,2.2,14.0,62.0,59.95,44.85
2016,3,10,15,15,0.0,58.0,2.1,14.0,58.0,56.07,41.71
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,52.19,38.58
2016,3,10,15,45,0.0,44.5,1.9,14.0,44.5,42.99,30.93
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,33.8,23.22
2016,3,10,16,15,0.0,30.5,1.75,13.5,30.5,29.44,19.63
2016,3,10,16,30,0.0,26.0,1.7,13.0,26.0,25.09,15.98
2016,3,10,16,45,0.0,21.5,1.7,13.0,21.5,20.74,12.24
2016,3,10,17,0,0.0,17.0,1.7,13.0,17.0,16.39,8.45
2016,3,10,17,15,0.0,12.5,1.8,13.0,12.5,12.05,4.63
2016,3,10,17,30,0.0,8.0,1.9,13.0,8.0,7.71,1.1
2016,3,10,17,45,0.0,4.5,2.05,13.0,4.5,4.33,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,12.0,2.0,1.93,0.0
2016,3,11,7,0,0.0,4.0,5.2,12.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,7.5,5.15,11.5,7.5,7.23,0.46
2016,3,11,7,30,0.0,11.0,5.1,11.0,11.0,10.6,3.47
2016,3,11,7,45,0.0,14.5,5.05,11.0,14.5,13.98,6.45
2016,3,11,8,0,0.0,18.0,5.0,11.0,18.0,17.36,9.41
2016,3,11,8,15,0.0,21.5,4.85,11.0,21.5,20.74,12.33
2016,3,11,8,30,0.0,25.0,4.7,11.0,25.0,24.13,15.22
2016,3,11,8,45,0.0,16.5,4.55,11.0,16.5,15.92,8.09
2016,3,11,9,0,0.0,8.0,4.4,11.0,8.0,7.72,0.99
2016,3,11,9,15,0.0,15.0,4.45,11.0,15.0,14.48,6.78
2016,3,11,9,30,0.0,22.0,4.5,11.0,22.0,21.25,12.53
2016,3,11,9,45,0.0,94.5,4.6,11.0,95.0,91.53,71.99
2016,3,11,10,0,0.0,167.0,4.7,11.0,168.0,164.66,132.64
2016,3,11,10,15,3.5,184.5,4.45,11.0,187.5,185.11,149.19
2016,3,11,10,30,7.0,202.0,4.2,11.0,207.0,205.67,165.77
2016,3,11,10,45,3.5,140.0,4.0,11.5,142.5,139.66,111.05
2016,3,11,11,0,0.0,78.0,3.8,12.0,78.0,75.5,57.62
2016,3,11,11,15,13.0,182.5,3.6,12.0,192.5,190.37,152.49
2016,3,11,11,30,26.0,287.0,3.4,12.0,307.0,307.98,246.5
2016,3,11,11,45,38.5,309.5,3.25,12.0,339.0,349.76,279.1
2016,3,11,12,0,51.0,332.0,3.1,12.0,371.0,383.09,304.99
2016,3,11,12,15,97.0,351.5,3.15,12.0,425.0,441.37,351.46
2016,3,11,12,30,143.0,371.0,3.2,12.0,479.0,504.86,401.05
2016,3,11,12,45,77.5,306.5,3.25,12.5,365.0,372.84,297.15
2016,3,11,13,0,12.0,242.0,3.3,13.0,251.0,246.8,195.96
2016,3,11,13,15,15.5,252.0,3.6,12.5,263.5,258.89,206.65
2016,3,11,13,30,19.0,262.0,3.9,12.0,276.0,270.69,216.81
2016,3,11,13,45,12.0,226.0,4.2,12.0,234.5,229.03,183.53
2016,3,11,14,0,5.0,190.0,4.5,12.0,193.0,188.13,150.58
2016,3,11,14,15,2.5,101.5,4.65,12.0,103.0,99.92,78.21
2016,3,11,14,30,0.0,13.0,4.8,12.0,13.0,12.56,4.98
2016,3,11,14,45,22.0,124.5,4.95,12.0,137.5,133.96,107.39
2016,3,11,15,0,44.0,236.0,5.1,12.0,262.0,251.94,204.69
2016,3,11,15,15,45.0,220.0,5.0,11.5,244.5,233.76,190.22
2016,3,11,15,30,46.0,204.0,4.9,11.0,227.0,215.49,175.72
2016,3,11,15,45,23.0,142.5,4.85,11.0,154.0,145.47,117.76
2016,3,11,16,0,0.0,81.0,4.8,11.0,81.0,78.28,61.52
2016,3,11,16,15,0.0,71.0,4.65,10.5,71.0,68.64,53.59
2016,3,11,16,30,0.0,61.0,4.5,10.0,61.0,58.95,45.46
2016,3,11,16,45,254.0,65.0,4.4,10.0,125.0,99.32,69.07
2016,3,11,17,0,508.0,69.0,4.3,10.0,189.0,114.0,70.34
2016,3,11,17,15,418.0,58.5,4.2,9.5,141.0,68.82,40.76
2016,3,11,17,30,328.0,48.0,4.1,9.0,93.0,36.48,26.73
2016,3,11,17,45,164.0,33.0,4.05,9.0,55.5,25.61,15.36
2016,3,11,18,0,0.0,18.0,4.0,9.0,18.0,16.89,0.0
2016,3,11,18,15,0.0,9.0,3.95,9.0,9.0,8.85,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,3.45,10.0,2.0,1.93,0.0
2016,3,12,7,0,0.0,4.0,3.6,10.0,4.0,3.85,0.0
2016,3,12,7,15,0.0,8.0,3.7,10.0,8.0,7.71,0.92
2016,3,12,7,30,0.0,12.0,3.8,10.0,12.0,11.57,4.35
2016,3,12,7,45,0.0,16.0,3.95,10.5,16.0,15.43,7.74
2016,3,12,8,0,0.0,20.0,4.1,11.0,20.0,19.29,11.09
2016,3,12,8,15,0.0,24.0,4.2,11.0,24.0,23.16,14.42
2016,3,12,8,30,0.0,28.0,4.3,11.0,28.0,27.03,17.72
2016,3,12,8,45,0.0,88.0,4.4,11.0,88.0,85.48,67.65
2016,3,12,9,0,0.0,148.0,4.5,11.0,148.0,147.18,119.38
2016,3,12,9,15,4.5,167.0,4.55,11.0,169.5,169.59,137.78
2016,3,12,9,30,9.0,186.0,4.6,11.0,191.0,192.27,156.31
2016,3,12,9,45,4.5,159.0,4.65,11.5,161.5,160.27,129.08
2016,3,12,10,0,0.0,132.0,4.7,12.0,132.0,128.99,102.56
2016,3,12,10,15,0.0,115.0,4.75,12.0,115.0,111.84,88.17
2016,3,12,10,30,0.0,98.0,4.8,12.0,98.0,94.95,74.01
2016,3,12,10,45,0.5,130.5,4.85,12.0,131.0,127.6,100.95
2016,3,12,11,0,1.0,163.0,4.9,12.0,164.0,160.46,127.81
2016,3,12,11,15,0.5,135.5,5.0,12.0,136.0,132.46,104.66
2016,3,12,11,30,0.0,108.0,5.1,12.0,108.0,104.8,81.79
2016,3,12,11,45,0.0,118.0,5.2,12.0,118.0,114.64,89.88
2016,3,12,12,0,0.0,128.0,5.3,12.0,128.0,124.47,97.93
2016,3,12,12,15,0.0,110.5,5.2,12.0,110.5,107.23,83.69
2016,3,12,12,30,0.0,93.0,5.1,12.0,93.0,90.08,69.54
2016,3,12,12,45,0.0,68.5,5.1,12.0,68.5,66.32,49.84
2016,3,12,13,0,0.0,44.0,5.1,12.0,44.0,42.57,30.07
2016,3,12,13,15,0.0,64.5,5.05,12.0,64.5,62.43,46.69
2016,3,12,13,30,0.0,85.0,5.0,12.0,85.0,82.3,63.27
2016,3,12,13,45,0.0,116.0,4.95,12.5,116.0,112.44,88.16
2016,3,12,14,0,0.0,147.0,4.9,13.0,147.0,142.61,112.9
2016,3,12,14,15,1.0,162.0,4.75,12.5,163.0,157.78,125.73
2016,3,12,14,30,2.0,177.0,4.6,12.0,179.0,172.76,138.49
2016,3,12,14,45,1.0,171.5,4.5,12.0,173.0,166.52,133.59
2016,3,12,15,0,0.0,166.0,4.4,12.0,167.0,160.37,128.8
2016,3,12,15,15,0.5,162.0,4.3,12.0,162.5,156.45,125.89
2016,3,12,15,30,1.0,158.0,4.2,12.0,158.0,152.42,122.89
2016,3,12,15,45,127.0,165.0,4.1,12.0,218.5,206.75,167.18
2016,3,12,16,0,253.0,172.0,4.0,12.0,279.0,246.27,196.61
2016,3,12,16,15,224.5,156.5,3.9,12.0,243.0,208.0,163.85
2016,3,12,16,30,196.0,141.0,3.8,12.0,207.0,173.74,134.75
2016,3,12,16,45,166.5,120.0,3.75,12.0,169.5,136.78,103.88
2016,3,12,17,0,137.0,99.0,3.7,12.0,132.0,103.28,76.64
2016,3,12,17,15,102.5,77.0,3.6,11.5,98.5,72.31,52.82
2016,3,12,17,30,68.0,55.0,3.5,11.0,65.0,46.58,35.44
2016,3,12,17,45,34.0,33.5,3.4,11.0,38.5,29.23,18.48
2016,3,12,18,0,0.0,12.0,3.3,11.0,12.0,11.58,0.0
2016,3,12,18,15,0.0,6.0,3.2,11.0,6.0,5.9,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,3.6,12.0,6.0,5.78,0.0
2016,3,13,7,0,0.0,12.0,3.7,12.0,12.0,11.57,3.83
2016,3,13,7,15,0.0,20.0,3.75,12.0,20.0,19.29,10.71
2016,3,13,7,30,0.0,28.0,3.8,12.0,28.0,27.02,17.55
2016,3,13,7,45,0.0,37.5,3.9,12.0,37.5,36.2,25.57
2016,3,13,8,0,0.0,47.0,4.0,12.0,47.0,45.39,33.51
2016,3,13,8,15,0.0,56.0,4.05,12.0,56.0,54.11,40.93
2016,3,13,8,30,0.0,65.0,4.1,12.0,65.0,62.83,48.26
2016,3,13,8,45,0.0,49.5,4.2,12.0,49.5,47.82,35.33
2016,3,13,9,0,0.0,34.0,4.3,12.0,34.0,32.84,22.45
2016,3,13,9,15,0.0,40.5,4.3,12.0,40.5,39.13,27.73
2016,3,13,9,30,0.0,47.0,4.3,12.0,47.0,45.43,32.97
2016,3,13,9,45,8.5,135.0,4.3,12.0,140.0,138.83,111.37
2016,3,13,10,0,17.0,223.0,4.3,12.0,233.0,236.33,191.1
2016,3,13,10,15,10.5,205.0,4.35,12.0,211.5,211.89,170.5
2016,3,13,10,30,4.0,187.0,4.4,12.0,190.0,187.68,150.31
2016,3,13,10,45,3.0,178.5,4.45,12.5,181.0,177.96,141.9
2016,3,13,11,0,2.0,170.0,4.5,13.0,172.0,168.35,133.62
2016,3,13,11,15,4.5,188.0,4.55,13.0,191.5,188.49,149.95
2016,3,13,11,30,7.0,206.0,4.6,13.0,211.0,208.63,166.18
2016,3,13,11,45,3.5,146.0,4.65,13.0,148.5,145.39,114.68
2016,3,13,12,0,0.0,86.0,4.7,13.0,86.0,83.29,63.62
2016,3,13,12,15,1.0,124.0,4.65,13.0,125.0,121.35,94.99
2016,3,13,12,30,2.0,162.0,4.6,13.0,164.0,159.62,126.22
2016,3,13,12,45,1.0,128.5,4.6,13.0,129.5,125.67,98.48
2016,3,13,13,0,0.0,95.0,4.6,13.0,95.0,92.03,70.87
2016,3,13,13,15,3.0,147.0,4.5,13.0,149.0,145.24,114.74
2016,3,13,13,30,6.0,199.0,4.4,13.0,203.0,198.45,158.07
2016,3,13,13,45,3.0,108.0,4.35,13.0,110.0,106.85,83.34
2016,3,13,14,0,0.0,17.0,4.3,13.0,17.0,16.43,8.16
2016,3,13,14,15,0.0,51.5,4.2,13.0,51.5,49.81,36.21
2016,3,13,14,30,0.0,86.0,4.1,13.0,86.0,83.23,64.17
2016,3,13,14,45,0.0,80.0,4.05,13.0,80.0,77.4,59.43
2016,3,13,15,0,0.0,74.0,4.0,13.0,74.0,71.58,54.71
2016,3,13,15,15,0.0,48.0,3.9,13.0,48.0,46.39,33.67
2016,3,13,15,30,0.0,22.0,3.8,13.0,22.0,21.24,12.45
2016,3,13,15,45,0.0,32.5,3.75,13.0,32.5,31.39,21.15
2016,3,13,16,0,0.0,43.0,3.7,13.0,43.0,41.53,29.88
2016,3,13,16,15,0.0,37.5,3.65,13.0,37.5,36.21,25.42
2016,3,13,16,30,0.0,32.0,3.6,13.0,32.0,30.89,20.92
2016,3,13,16,45,0.0,26.5,3.55,13.0,26.5,25.57,16.37
2016,3,13,17,0,0.0,21.0,3.5,13.0,21.0,20.26,11.76
2016,3,13,17,15,0.0,15.5,3.45,12.5,15.5,14.94,7.13
2016,3,13,17,30,0.0,10.0,3.4,12.0,10.0,9.64,2.86
2016,3,13,17,45,0.0,6.0,3.35,12.0,6.0,5.78,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.93,0.0
2016,3,13,18,15,0.0,1.0,3.15,12.0,1.0,0.98,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
