Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,72.0,23.0,2.5,9.5,31.0,50.11,22.54
2016,3,14,7,0,144.0,46.0,2.5,10.0,62.0,106.82,79.61
2016,3,14,7,15,215.5,64.5,2.5,10.0,103.0,161.09,127.85
2016,3,14,7,30,287.0,83.0,2.5,10.0,144.0,228.31,186.78
2016,3,14,7,45,341.5,98.0,2.55,10.0,189.5,284.93,236.51
2016,3,14,8,0,396.0,113.0,2.6,10.0,235.0,346.22,289.11
2016,3,14,8,15,462.5,113.5,2.6,10.0,280.5,402.09,336.47
2016,3,14,8,30,529.0,114.0,2.6,10.0,326.0,462.65,386.6
2016,3,14,8,45,398.5,158.0,2.65,10.5,329.0,448.06,371.94
2016,3,14,9,0,268.0,202.0,2.7,11.0,332.0,413.66,341.06
2016,3,14,9,15,210.5,228.0,2.65,11.0,335.5,401.01,329.18
2016,3,14,9,30,153.0,254.0,2.6,11.0,339.0,391.84,319.54
2016,3,14,9,45,195.5,269.5,2.6,11.5,386.0,445.14,361.23
2016,3,14,10,0,238.0,285.0,2.6,12.0,433.0,500.0,403.02
2016,3,14,10,15,264.5,296.5,2.6,12.0,468.5,547.18,438.47
2016,3,14,10,30,291.0,308.0,2.6,12.0,504.0,585.4,466.94
2016,3,14,10,45,252.0,327.0,2.6,12.0,501.5,575.01,456.94
2016,3,14,11,0,213.0,346.0,2.6,12.0,499.0,553.68,439.23
2016,3,14,11,15,393.0,299.0,2.6,12.0,589.5,669.13,530.6
2016,3,14,11,30,573.0,252.0,2.6,12.0,680.0,785.26,618.69
2016,3,14,11,45,578.5,254.5,2.6,12.5,691.0,790.28,619.81
2016,3,14,12,0,584.0,257.0,2.6,13.0,702.0,792.89,620.23
2016,3,14,12,15,739.5,191.0,2.65,13.0,755.0,854.15,667.03
2016,3,14,12,30,895.0,125.0,2.7,13.0,808.0,899.6,698.93
2016,3,14,12,45,600.5,238.0,2.75,13.0,695.0,760.48,597.22
2016,3,14,13,0,306.0,351.0,2.8,13.0,582.0,614.24,482.96
2016,3,14,13,15,582.5,241.5,2.85,13.0,670.0,717.24,567.95
2016,3,14,13,30,859.0,132.0,2.9,13.0,758.0,800.4,632.31
2016,3,14,13,45,848.5,131.5,3.0,13.0,734.5,764.67,606.88
2016,3,14,14,0,838.0,131.0,3.1,13.0,711.0,726.88,580.28
2016,3,14,14,15,826.5,129.0,3.15,13.0,680.5,685.08,548.86
2016,3,14,14,30,815.0,127.0,3.2,13.0,650.0,641.76,515.6
2016,3,14,14,45,797.5,124.5,3.3,13.0,613.0,593.16,477.66
2016,3,14,15,0,780.0,122.0,3.4,13.0,576.0,543.42,437.84
2016,3,14,15,15,758.5,118.5,3.4,12.5,533.5,490.88,395.27
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,438.81,351.78
2016,3,14,15,45,704.5,111.0,3.45,12.0,443.5,382.7,303.41
2016,3,14,16,0,672.0,107.0,3.5,12.0,396.0,328.8,255.83
2016,3,14,16,15,632.0,100.5,3.45,11.5,346.5,272.93,206.53
2016,3,14,16,30,592.0,94.0,3.4,11.0,297.0,220.76,160.18
2016,3,14,16,45,534.5,85.5,3.35,11.0,246.0,167.7,114.55
2016,3,14,17,0,477.0,77.0,3.3,11.0,195.0,120.95,77.03
2016,3,14,17,15,391.0,65.5,3.2,10.5,147.0,75.23,46.07
2016,3,14,17,30,305.0,54.0,3.1,10.0,99.0,41.02,30.8
2016,3,14,17,45,152.5,38.5,3.05,9.5,61.0,31.63,21.13
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,21.22,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.0,11.5,11.3,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,175.0,19.0,1.8,8.5,39.5,80.25,43.66
2016,3,15,7,0,350.0,38.0,1.8,9.0,79.0,170.25,128.17
2016,3,15,7,15,444.5,47.5,1.75,9.0,127.0,235.4,187.13
2016,3,15,7,30,539.0,57.0,1.7,9.0,175.0,309.8,253.01
2016,3,15,7,45,603.5,63.0,1.65,9.5,227.0,374.43,309.18
2016,3,15,8,0,668.0,69.0,1.6,10.0,279.0,444.05,367.35
2016,3,15,8,15,707.0,74.0,1.6,10.5,330.0,502.33,414.58
2016,3,15,8,30,746.0,79.0,1.6,11.0,381.0,560.14,459.81
2016,3,15,8,45,775.5,82.0,1.6,11.5,429.5,612.88,499.57
2016,3,15,9,0,805.0,85.0,1.6,12.0,478.0,665.61,537.56
2016,3,15,9,15,825.0,88.0,1.55,12.5,522.0,711.03,567.58
2016,3,15,9,30,845.0,91.0,1.5,13.0,566.0,755.09,595.95
2016,3,15,9,45,861.0,92.5,1.45,13.5,605.0,792.62,619.06
2016,3,15,10,0,877.0,94.0,1.4,14.0,644.0,823.11,636.88
2016,3,15,10,15,887.5,95.5,1.4,14.0,676.5,851.42,654.87
2016,3,15,10,30,898.0,97.0,1.4,14.0,709.0,876.91,670.87
2016,3,15,10,45,906.5,98.0,1.4,14.5,734.5,897.11,682.05
2016,3,15,11,0,915.0,99.0,1.4,15.0,760.0,914.1,691.12
2016,3,15,11,15,919.5,100.0,1.4,15.0,777.5,924.21,696.98
2016,3,15,11,30,924.0,101.0,1.4,15.0,795.0,930.84,700.72
2016,3,15,11,45,927.0,101.0,1.45,15.0,804.5,931.51,701.42
2016,3,15,12,0,930.0,101.0,1.5,15.0,814.0,928.62,699.93
2016,3,15,12,15,930.5,101.0,1.55,15.0,815.5,919.97,694.75
2016,3,15,12,30,931.0,101.0,1.6,15.0,817.0,907.82,687.36
2016,3,15,12,45,932.0,99.5,1.65,15.5,810.5,891.04,675.69
2016,3,15,13,0,933.0,98.0,1.7,16.0,804.0,870.85,661.81
2016,3,15,13,15,929.5,97.0,1.75,16.0,789.5,844.26,644.81
2016,3,15,13,30,926.0,96.0,1.8,16.0,775.0,814.65,625.68
2016,3,15,13,45,919.0,95.5,1.85,16.0,752.0,780.08,602.95
2016,3,15,14,0,912.0,95.0,1.9,16.0,729.0,743.02,578.24
2016,3,15,14,15,903.0,93.0,1.95,15.5,699.0,700.79,550.33
2016,3,15,14,30,894.0,91.0,2.0,15.0,669.0,656.63,518.59
2016,3,15,14,45,881.0,89.5,2.05,15.0,632.0,608.91,482.23
2016,3,15,15,0,868.0,88.0,2.1,15.0,595.0,560.05,443.92
2016,3,15,15,15,850.5,85.0,2.1,15.0,552.5,505.96,400.28
2016,3,15,15,30,833.0,82.0,2.1,15.0,510.0,452.04,355.45
2016,3,15,15,45,810.0,78.5,2.15,15.0,463.0,395.61,307.46
2016,3,15,16,0,787.0,75.0,2.2,15.0,416.0,340.21,258.92
2016,3,15,16,15,753.5,71.0,2.2,14.5,366.0,282.63,208.21
2016,3,15,16,30,720.0,67.0,2.2,14.0,316.0,227.82,159.34
2016,3,15,16,45,670.5,62.0,2.2,13.5,264.0,170.4,109.86
2016,3,15,17,0,621.0,57.0,2.2,13.0,212.0,119.85,69.12
2016,3,15,17,15,543.5,49.5,2.3,12.5,162.0,70.8,36.7
2016,3,15,17,30,466.0,42.0,2.4,12.0,112.0,30.9,21.69
2016,3,15,17,45,330.0,30.5,2.55,11.5,70.0,23.18,14.01
2016,3,15,18,0,194.0,19.0,2.7,11.0,28.0,14.91,0.0
2016,3,15,18,15,97.0,9.5,2.7,11.0,14.0,9.34,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,11.8,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,48.5,94.43,56.62
2016,3,16,7,0,398.0,36.0,0.8,10.0,85.0,185.32,139.29
2016,3,16,7,15,487.5,45.0,0.8,10.5,134.0,250.78,197.55
2016,3,16,7,30,577.0,54.0,0.8,11.0,183.0,324.99,261.69
2016,3,16,7,45,634.0,60.0,0.85,11.5,235.0,388.05,315.49
2016,3,16,8,0,691.0,66.0,0.9,12.0,287.0,453.19,369.07
2016,3,16,8,15,728.5,70.5,1.0,12.5,338.0,511.37,415.61
2016,3,16,8,30,766.0,75.0,1.1,13.0,389.0,570.95,461.68
2016,3,16,8,45,793.5,78.0,1.25,13.5,437.5,623.21,501.27
2016,3,16,9,0,821.0,81.0,1.4,14.0,486.0,675.26,538.82
2016,3,16,9,15,840.0,83.5,1.4,14.0,530.0,719.95,569.24
2016,3,16,9,30,859.0,86.0,1.4,14.0,574.0,763.16,598.17
2016,3,16,9,45,873.0,88.0,1.45,14.5,612.5,795.35,618.39
2016,3,16,10,0,887.0,90.0,1.5,15.0,651.0,829.88,640.16
2016,3,16,10,15,897.0,92.0,1.5,15.5,683.5,858.55,657.08
2016,3,16,10,30,907.0,94.0,1.5,16.0,716.0,884.33,671.96
2016,3,16,10,45,914.5,95.0,1.55,16.5,741.0,903.78,683.19
2016,3,16,11,0,922.0,96.0,1.6,17.0,766.0,919.95,692.33
2016,3,16,11,15,926.5,96.5,1.6,17.0,783.0,929.53,697.85
2016,3,16,11,30,931.0,97.0,1.6,17.0,800.0,935.6,701.23
2016,3,16,11,45,933.5,97.0,1.6,17.0,809.5,935.79,700.88
2016,3,16,12,0,936.0,97.0,1.6,17.0,819.0,932.39,698.36
2016,3,16,12,15,936.0,97.0,1.6,17.0,820.0,923.21,692.19
2016,3,16,12,30,936.0,97.0,1.6,17.0,821.0,910.52,683.85
2016,3,16,12,45,937.5,95.0,1.65,17.5,814.5,893.51,672.12
2016,3,16,13,0,939.0,93.0,1.7,18.0,808.0,873.06,658.17
2016,3,16,13,15,935.0,92.5,1.7,18.0,793.0,846.41,640.74
2016,3,16,13,30,931.0,92.0,1.7,18.0,778.0,816.74,621.28
2016,3,16,13,45,925.0,91.0,1.7,18.0,755.0,782.21,598.38
2016,3,16,14,0,919.0,90.0,1.7,18.0,732.0,745.1,573.57
2016,3,16,14,15,910.0,88.5,1.7,17.5,702.0,703.08,546.08
2016,3,16,14,30,901.0,87.0,1.7,17.0,672.0,659.1,514.73
2016,3,16,14,45,888.5,85.0,1.7,17.0,635.5,610.84,478.27
2016,3,16,15,0,876.0,83.0,1.7,17.0,599.0,561.38,439.92
2016,3,16,15,15,859.5,81.0,1.65,17.0,556.5,509.01,397.99
2016,3,16,15,30,843.0,79.0,1.6,17.0,514.0,455.31,353.82
2016,3,16,15,45,820.0,76.0,1.6,17.0,467.0,398.8,306.39
2016,3,16,16,0,797.0,73.0,1.6,17.0,420.0,343.29,258.4
2016,3,16,16,15,764.5,69.0,1.55,16.5,370.0,285.38,208.01
2016,3,16,16,30,732.0,65.0,1.5,16.0,320.0,230.1,159.27
2016,3,16,16,45,685.0,60.0,1.45,15.5,268.5,174.27,111.44
2016,3,16,17,0,638.0,55.0,1.4,15.0,217.0,121.23,68.84
2016,3,16,17,15,563.0,47.5,1.45,14.5,166.5,71.21,35.74
2016,3,16,17,30,488.0,40.0,1.5,14.0,116.0,29.75,20.54
2016,3,16,17,45,357.0,29.5,1.6,13.5,73.5,22.07,13.06
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,14.75,0.0
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,9.34,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,7.5,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,0.0,15.0,2.2,11.0,15.0,14.74,0.0
2016,3,17,6,45,228.5,25.0,2.35,11.5,54.5,105.7,66.87
2016,3,17,7,0,457.0,35.0,2.5,12.0,94.0,205.38,154.83
2016,3,17,7,15,543.0,43.0,2.45,12.0,144.5,271.79,215.11
2016,3,17,7,30,629.0,51.0,2.4,12.0,195.0,344.28,279.48
2016,3,17,7,45,683.0,56.0,2.4,12.5,248.0,407.76,334.64
2016,3,17,8,0,737.0,61.0,2.4,13.0,301.0,474.96,390.72
2016,3,17,8,15,772.5,65.0,2.3,13.5,353.0,533.53,437.63
2016,3,17,8,30,808.0,69.0,2.2,14.0,405.0,593.24,483.52
2016,3,17,8,45,833.5,72.0,2.1,14.5,454.0,645.88,522.27
2016,3,17,9,0,859.0,75.0,2.0,15.0,503.0,693.86,554.58
2016,3,17,9,15,876.5,77.5,1.9,15.0,548.0,738.6,584.52
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,781.7,612.63
2016,3,17,9,45,907.5,82.0,1.75,15.5,632.0,819.11,635.48
2016,3,17,10,0,921.0,84.0,1.7,16.0,671.0,854.12,656.3
2016,3,17,10,15,930.5,85.5,1.65,16.5,703.5,882.53,672.31
2016,3,17,10,30,940.0,87.0,1.6,17.0,736.0,907.93,686.14
2016,3,17,10,45,946.0,88.0,1.55,17.5,761.0,926.52,695.34
2016,3,17,11,0,952.0,89.0,1.5,18.0,786.0,941.69,702.32
2016,3,17,11,15,956.5,90.0,1.4,18.0,803.5,952.0,706.75
2016,3,17,11,30,961.0,91.0,1.3,18.0,821.0,958.68,708.87
2016,3,17,11,45,963.0,91.5,1.25,18.5,830.5,958.89,706.38
2016,3,17,12,0,965.0,92.0,1.2,19.0,840.0,955.41,701.71
2016,3,17,12,15,965.0,92.0,1.1,19.0,841.0,945.93,693.83
2016,3,17,12,30,965.0,92.0,1.0,19.0,842.0,932.83,683.79
2016,3,17,12,45,961.5,92.5,0.95,19.5,834.0,913.72,669.64
2016,3,17,13,0,958.0,93.0,0.9,20.0,826.0,891.24,653.52
2016,3,17,13,15,954.0,92.5,0.8,20.0,810.5,864.06,634.84
2016,3,17,13,30,950.0,92.0,0.7,20.0,795.0,833.8,614.25
2016,3,17,13,45,943.5,91.0,0.6,20.0,772.0,798.24,590.21
2016,3,17,14,0,937.0,90.0,0.5,20.0,749.0,760.07,564.46
2016,3,17,14,15,928.0,88.5,0.5,20.0,718.0,717.32,537.09
2016,3,17,14,30,919.0,87.0,0.5,20.0,687.0,672.56,506.21
2016,3,17,14,45,906.5,85.0,0.5,20.0,649.5,623.45,471.16
2016,3,17,15,0,894.0,83.0,0.5,20.0,612.0,573.12,434.18
2016,3,17,15,15,877.0,80.5,0.55,19.5,569.0,519.08,394.52
2016,3,17,15,30,860.0,78.0,0.6,19.0,526.0,464.78,352.93
2016,3,17,15,45,837.5,75.0,0.7,19.0,478.5,406.45,306.29
2016,3,17,16,0,815.0,72.0,0.8,19.0,431.0,350.12,259.33
2016,3,17,16,15,782.5,68.5,0.85,18.5,379.5,291.62,209.74
2016,3,17,16,30,750.0,65.0,0.9,18.0,328.0,235.74,161.42
2016,3,17,16,45,702.5,60.0,0.95,17.5,275.5,178.69,113.26
2016,3,17,17,0,655.0,55.0,1.0,17.0,223.0,126.59,71.83
2016,3,17,17,15,580.5,48.0,1.1,16.5,172.0,73.81,36.67
2016,3,17,17,30,506.0,41.0,1.2,16.0,121.0,31.64,22.03
2016,3,17,17,45,375.5,30.0,1.35,15.5,77.0,22.37,13.28
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,14.6,0.66
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,9.34,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,44.25,0.0
2016,3,18,6,45,281.0,27.0,2.45,10.5,57.5,123.86,82.13
2016,3,18,7,0,429.0,40.0,2.5,11.0,97.0,203.27,154.96
2016,3,18,7,15,516.0,48.5,2.45,11.0,147.5,269.7,215.1
2016,3,18,7,30,603.0,57.0,2.4,11.0,198.0,344.46,281.2
2016,3,18,7,45,301.5,75.5,2.4,11.5,146.0,243.83,201.95
2016,3,18,8,0,0.0,94.0,2.4,12.0,94.0,92.99,73.86
2016,3,18,8,15,0.0,110.5,2.4,12.0,110.5,109.53,87.87
2016,3,18,8,30,0.0,127.0,2.4,12.0,127.0,126.05,101.45
2016,3,18,8,45,49.0,173.5,2.4,12.5,198.5,213.93,174.84
2016,3,18,9,0,98.0,220.0,2.4,13.0,270.0,301.2,245.51
2016,3,18,9,15,126.0,242.5,2.4,13.0,312.0,356.89,289.45
2016,3,18,9,30,154.0,265.0,2.4,13.0,354.0,406.05,327.75
2016,3,18,9,45,131.0,281.5,2.4,13.5,361.0,408.71,327.52
2016,3,18,10,0,108.0,298.0,2.4,14.0,368.0,400.82,319.44
2016,3,18,10,15,76.0,297.0,2.35,14.0,347.0,373.18,296.47
2016,3,18,10,30,44.0,296.0,2.3,14.0,326.0,344.31,272.56
2016,3,18,10,45,57.0,317.0,2.3,14.0,358.0,377.79,298.52
2016,3,18,11,0,70.0,338.0,2.3,14.0,390.0,411.25,323.95
2016,3,18,11,15,270.5,318.0,2.25,14.0,524.0,584.69,460.25
2016,3,18,11,30,471.0,298.0,2.2,14.0,658.0,749.35,582.93
2016,3,18,11,45,698.0,206.5,2.2,14.5,747.5,855.94,661.06
2016,3,18,12,0,925.0,115.0,2.2,15.0,837.0,947.25,721.3
2016,3,18,12,15,925.5,115.0,2.15,15.0,838.0,938.36,713.63
2016,3,18,12,30,926.0,115.0,2.1,15.0,839.0,925.97,704.8
2016,3,18,12,45,921.5,116.0,2.1,15.0,831.0,906.93,692.12
2016,3,18,13,0,917.0,117.0,2.1,15.0,823.0,884.69,677.37
2016,3,18,13,15,912.5,116.0,2.15,15.0,807.5,857.34,659.6
2016,3,18,13,30,908.0,115.0,2.2,15.0,792.0,827.07,639.74
2016,3,18,13,45,903.0,113.0,2.3,15.0,768.5,792.67,617.21
2016,3,18,14,0,898.0,111.0,2.4,15.0,745.0,755.71,592.58
2016,3,18,14,15,888.0,109.0,2.45,14.5,714.5,713.0,563.69
2016,3,18,14,30,878.0,107.0,2.5,14.0,684.0,669.11,531.85
2016,3,18,14,45,867.5,103.5,2.55,14.0,647.0,620.8,494.83
2016,3,18,15,0,857.0,100.0,2.6,14.0,610.0,571.24,455.8
2016,3,18,15,15,704.5,128.5,2.65,14.0,528.5,479.83,382.94
2016,3,18,15,30,552.0,157.0,2.7,14.0,447.0,400.6,318.91
2016,3,18,15,45,568.0,137.0,2.75,14.0,411.5,358.56,283.09
2016,3,18,16,0,584.0,117.0,2.8,14.0,376.0,313.0,242.92
2016,3,18,16,15,539.0,114.0,2.65,13.5,331.5,263.36,199.85
2016,3,18,16,30,494.0,111.0,2.5,13.0,287.0,217.14,159.67
2016,3,18,16,45,457.0,97.5,2.45,12.5,240.5,168.08,117.65
2016,3,18,17,0,420.0,84.0,2.4,12.0,194.0,123.01,80.77
2016,3,18,17,15,363.0,69.5,2.3,11.5,149.0,79.94,49.96
2016,3,18,17,30,306.0,55.0,2.2,11.0,104.0,43.46,33.03
2016,3,18,17,45,211.0,38.5,2.15,10.5,66.5,29.51,19.86
2016,3,18,18,0,116.0,22.0,2.1,10.0,29.0,17.12,3.38
2016,3,18,18,15,58.0,11.0,2.05,10.0,14.5,10.81,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,10.0,10.0,9.83,0.0
2016,3,19,6,30,0.0,20.0,1.6,10.0,20.0,20.64,0.0
2016,3,19,6,45,188.5,31.5,1.7,10.5,57.5,102.36,69.98
2016,3,19,7,0,377.0,43.0,1.8,11.0,95.0,190.4,145.95
2016,3,19,7,15,460.0,52.0,1.85,11.0,143.0,253.53,202.63
2016,3,19,7,30,543.0,61.0,1.9,11.0,191.0,324.58,265.17
2016,3,19,7,45,598.5,67.0,1.95,11.5,242.0,385.95,318.07
2016,3,19,8,0,654.0,73.0,2.0,12.0,293.0,451.4,372.49
2016,3,19,8,15,691.0,78.0,2.0,12.0,343.0,508.4,419.01
2016,3,19,8,30,728.0,83.0,2.0,12.0,393.0,564.74,463.67
2016,3,19,8,45,759.5,84.5,2.05,12.5,441.0,616.73,503.11
2016,3,19,9,0,791.0,86.0,2.1,13.0,489.0,668.85,540.52
2016,3,19,9,15,810.5,89.0,2.05,13.0,532.5,713.52,571.37
2016,3,19,9,30,830.0,92.0,2.0,13.0,576.0,756.83,600.73
2016,3,19,9,45,844.0,94.5,2.0,13.5,614.0,793.49,624.13
2016,3,19,10,0,858.0,97.0,2.0,14.0,652.0,822.96,642.2
2016,3,19,10,15,588.0,206.0,2.0,14.0,595.0,738.19,578.54
2016,3,19,10,30,318.0,315.0,2.0,14.0,538.0,620.23,485.13
2016,3,19,10,45,604.0,210.0,2.0,14.0,651.0,773.01,604.3
2016,3,19,11,0,890.0,105.0,2.0,14.0,764.0,910.16,699.08
2016,3,19,11,15,631.5,223.5,2.0,14.0,696.5,818.87,632.73
2016,3,19,11,30,373.0,342.0,2.0,14.0,629.0,701.81,542.31
2016,3,19,11,45,360.5,350.0,2.05,14.0,630.0,696.51,539.11
2016,3,19,12,0,348.0,358.0,2.1,14.0,631.0,689.71,533.89
2016,3,19,12,15,347.0,359.0,2.1,14.0,631.5,684.36,529.9
2016,3,19,12,30,346.0,360.0,2.1,14.0,632.0,677.61,524.94
2016,3,19,12,45,280.0,370.5,2.1,14.0,589.5,624.02,484.37
2016,3,19,13,0,214.0,381.0,2.1,14.0,547.0,566.08,440.61
2016,3,19,13,15,275.5,360.5,2.05,14.0,570.0,592.4,462.02
2016,3,19,13,30,337.0,340.0,2.0,14.0,593.0,609.37,475.79
2016,3,19,13,45,260.5,342.0,2.0,14.0,534.0,541.11,423.74
2016,3,19,14,0,184.0,344.0,2.0,14.0,475.0,473.61,372.16
2016,3,19,14,15,142.5,326.0,2.0,14.0,424.5,418.69,330.39
2016,3,19,14,30,101.0,308.0,2.0,14.0,374.0,364.74,288.77
2016,3,19,14,45,141.5,292.5,2.05,14.0,380.0,369.42,293.7
2016,3,19,15,0,182.0,277.0,2.1,14.0,386.0,368.3,293.47
2016,3,19,15,15,112.5,246.0,2.15,14.0,312.0,293.2,234.14
2016,3,19,15,30,43.0,215.0,2.2,14.0,238.0,224.91,179.87
2016,3,19,15,45,33.5,192.0,2.3,14.0,209.0,196.01,157.02
2016,3,19,16,0,24.0,169.0,2.4,14.0,180.0,169.27,135.6
2016,3,19,16,15,12.0,142.0,2.35,13.5,147.5,138.55,110.98
2016,3,19,16,30,0.0,115.0,2.3,13.0,115.0,109.38,87.41
2016,3,19,16,45,0.0,97.0,2.3,12.5,97.0,92.1,73.16
2016,3,19,17,0,0.0,79.0,2.3,12.0,79.0,74.94,58.68
2016,3,19,17,15,264.5,59.0,2.15,11.5,103.0,65.28,40.87
2016,3,19,17,30,529.0,39.0,2.0,11.0,127.0,34.42,25.07
2016,3,19,17,45,406.5,30.0,1.9,10.5,82.5,22.05,13.5
2016,3,19,18,0,284.0,21.0,1.8,10.0,38.0,16.2,4.0
2016,3,19,18,15,142.0,10.5,1.75,10.0,19.0,10.32,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.0,6.5,6.39,0.0
2016,3,20,6,30,0.0,13.0,2.5,11.0,13.0,12.55,0.0
2016,3,20,6,45,18.5,32.0,2.6,11.5,34.5,39.77,25.66
2016,3,20,7,0,37.0,51.0,2.7,12.0,56.0,67.58,50.54
2016,3,20,7,15,52.5,72.5,2.75,12.0,83.5,98.76,77.98
2016,3,20,7,30,68.0,94.0,2.8,12.0,111.0,131.14,106.3
2016,3,20,7,45,78.0,116.0,2.85,12.5,139.5,162.64,133.23
2016,3,20,8,0,88.0,138.0,2.9,13.0,168.0,194.85,160.15
2016,3,20,8,15,44.0,127.5,2.9,13.0,142.5,158.34,129.09
2016,3,20,8,30,0.0,117.0,2.9,13.0,117.0,115.32,92.02
2016,3,20,8,45,0.0,73.5,2.95,13.5,73.5,71.07,54.59
2016,3,20,9,0,0.0,30.0,3.0,14.0,30.0,28.98,18.92
2016,3,20,9,15,0.0,22.0,3.05,14.0,22.0,21.25,12.34
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,13.52,5.77
2016,3,20,9,45,0.0,27.0,3.2,14.0,27.0,26.09,16.32
2016,3,20,10,0,0.0,40.0,3.3,14.0,40.0,38.68,26.8
2016,3,20,10,15,0.0,64.0,3.4,14.0,64.0,61.92,46.08
2016,3,20,10,30,0.0,88.0,3.5,14.0,88.0,85.2,65.21
2016,3,20,10,45,0.0,83.0,3.65,14.5,83.0,80.36,60.99
2016,3,20,11,0,0.0,78.0,3.8,15.0,78.0,75.52,56.83
2016,3,20,11,15,0.0,56.0,3.85,15.0,56.0,54.21,39.25
2016,3,20,11,30,0.0,34.0,3.9,15.0,34.0,32.9,21.64
2016,3,20,11,45,0.5,93.5,4.0,15.0,94.0,91.05,69.45
2016,3,20,12,0,1.0,153.0,4.1,15.0,154.0,150.01,117.22
2016,3,20,12,15,0.5,116.5,4.1,15.0,117.0,113.56,87.64
2016,3,20,12,30,0.0,80.0,4.1,15.0,80.0,77.49,58.25
2016,3,20,12,45,0.0,58.0,4.15,15.0,58.0,56.15,40.79
2016,3,20,13,0,0.0,36.0,4.2,15.0,36.0,34.84,23.24
2016,3,20,13,15,0.0,35.0,4.1,14.5,35.0,33.87,22.51
2016,3,20,13,30,0.0,34.0,4.0,14.0,34.0,32.89,21.78
2016,3,20,13,45,0.0,45.5,3.95,14.0,45.5,44.02,31.06
2016,3,20,14,0,0.0,57.0,3.9,14.0,57.0,55.16,40.35
2016,3,20,14,15,0.0,57.0,3.8,14.0,57.0,55.15,40.41
2016,3,20,14,30,0.0,57.0,3.7,14.0,57.0,55.14,40.48
2016,3,20,14,45,0.0,73.0,3.6,14.0,73.0,70.63,53.47
2016,3,20,15,0,0.0,89.0,3.5,14.0,89.0,86.13,66.47
2016,3,20,15,15,0.0,78.5,3.35,14.0,78.5,75.94,58.16
2016,3,20,15,30,0.0,68.0,3.2,14.0,68.0,65.75,49.82
2016,3,20,15,45,29.0,126.5,3.1,14.0,139.5,133.18,106.04
2016,3,20,16,0,58.0,185.0,3.0,14.0,211.0,194.8,156.28
2016,3,20,16,15,29.0,129.5,2.85,13.5,142.5,131.23,104.49
2016,3,20,16,30,0.0,74.0,2.7,13.0,74.0,71.45,55.43
2016,3,20,16,45,0.0,62.5,2.6,13.0,62.5,60.41,46.17
2016,3,20,17,0,0.0,51.0,2.5,13.0,51.0,49.27,36.65
2016,3,20,17,15,0.0,39.5,2.4,12.5,39.5,38.14,27.06
2016,3,20,17,30,0.0,28.0,2.3,12.0,28.0,27.02,17.33
2016,3,20,17,45,0.0,18.0,2.2,12.0,18.0,17.36,9.41
2016,3,20,18,0,0.0,8.0,2.1,12.0,8.0,7.71,0.0
2016,3,20,18,15,0.0,4.0,2.1,12.0,4.0,3.93,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.98,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.93,0.0
2016,3,21,6,45,0.0,5.0,3.05,11.5,5.0,4.82,0.0
2016,3,21,7,0,0.0,8.0,3.2,12.0,8.0,7.71,0.87
2016,3,21,7,15,0.0,12.5,3.3,12.0,12.5,12.05,4.69
2016,3,21,7,30,0.0,17.0,3.4,12.0,17.0,16.39,8.51
2016,3,21,7,45,0.0,21.5,3.55,12.0,21.5,20.74,12.29
2016,3,21,8,0,0.0,26.0,3.7,12.0,26.0,25.09,16.02
2016,3,21,8,15,0.0,33.0,3.75,12.0,33.0,31.86,21.79
2016,3,21,8,30,0.0,40.0,3.8,12.0,40.0,38.63,27.5
2016,3,21,8,45,0.0,30.5,3.9,12.5,30.5,29.45,19.53
2016,3,21,9,0,0.0,21.0,4.0,13.0,21.0,20.28,11.61
2016,3,21,9,15,0.0,43.5,4.05,13.0,43.5,42.04,29.98
2016,3,21,9,30,0.0,66.0,4.1,13.0,66.0,63.83,48.18
2016,3,21,9,45,3.0,132.0,4.2,13.0,134.0,131.34,104.2
2016,3,21,10,0,6.0,198.0,4.3,13.0,202.0,200.8,160.73
2016,3,21,10,15,3.0,124.5,4.4,13.0,126.5,123.78,97.44
2016,3,21,10,30,0.0,51.0,4.5,13.0,51.0,49.34,35.65
2016,3,21,10,45,0.0,75.0,4.65,13.5,75.0,72.61,54.84
2016,3,21,11,0,0.0,99.0,4.8,14.0,99.0,95.97,73.87
2016,3,21,11,15,0.0,68.5,4.85,14.0,68.5,66.32,49.4
2016,3,21,11,30,0.0,38.0,4.9,14.0,38.0,36.78,24.94
2016,3,21,11,45,1.0,100.5,5.0,14.0,101.5,98.36,75.74
2016,3,21,12,0,2.0,163.0,5.1,14.0,165.0,160.79,126.53
2016,3,21,12,15,2.0,163.0,5.1,14.0,165.5,160.68,126.35
2016,3,21,12,30,2.0,163.0,5.1,14.0,166.0,160.56,126.26
2016,3,21,12,45,9.0,217.5,5.1,14.0,225.5,220.28,174.65
2016,3,21,13,0,16.0,272.0,5.1,14.0,285.0,279.81,222.27
2016,3,21,13,15,16.0,267.0,5.0,14.0,279.5,274.05,217.66
2016,3,21,13,30,16.0,262.0,4.9,14.0,274.0,268.26,213.19
2016,3,21,13,45,15.0,254.0,4.85,14.0,265.5,258.72,205.76
2016,3,21,14,0,14.0,246.0,4.8,14.0,257.0,249.23,198.4
2016,3,21,14,15,7.0,150.5,4.8,13.5,156.0,150.62,119.2
2016,3,21,14,30,0.0,55.0,4.8,13.0,55.0,53.2,38.98
2016,3,21,14,45,0.0,90.0,4.8,13.0,90.0,87.11,67.4
2016,3,21,15,0,0.0,125.0,4.8,13.0,125.0,120.85,95.57
2016,3,21,15,15,36.0,177.5,4.65,13.0,197.0,189.32,152.59
2016,3,21,15,30,72.0,230.0,4.5,13.0,269.0,252.24,203.97
2016,3,21,15,45,263.0,191.0,4.35,13.0,313.5,287.59,231.4
2016,3,21,16,0,454.0,152.0,4.2,13.0,358.0,302.27,238.7
2016,3,21,16,15,227.0,132.5,4.0,12.5,235.5,190.73,149.59
2016,3,21,16,30,0.0,113.0,3.8,12.0,113.0,107.62,86.27
2016,3,21,16,45,0.0,96.0,3.65,12.0,96.0,91.28,72.65
2016,3,21,17,0,0.0,79.0,3.5,12.0,79.0,75.05,58.81
2016,3,21,17,15,184.0,69.0,3.35,11.5,100.5,71.99,49.31
2016,3,21,17,30,368.0,59.0,3.2,11.0,122.0,49.34,33.2
2016,3,21,17,45,258.0,43.5,3.1,11.0,80.0,33.36,23.4
2016,3,21,18,0,148.0,28.0,3.0,11.0,38.0,21.93,9.44
2016,3,21,18,15,74.0,14.0,2.95,10.5,19.0,13.76,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,2.25,8.5,15.0,25.96,0.0
2016,3,22,6,30,163.0,21.0,2.3,9.0,30.0,70.84,18.66
2016,3,22,6,45,304.0,33.5,2.4,9.5,72.5,141.85,102.72
2016,3,22,7,0,445.0,46.0,2.5,10.0,115.0,222.22,173.53
2016,3,22,7,15,526.0,54.0,2.6,10.0,166.0,288.02,233.13
2016,3,22,7,30,607.0,62.0,2.7,10.0,217.0,361.37,298.08
2016,3,22,7,45,661.0,67.5,2.8,10.5,270.5,425.14,353.21
2016,3,22,8,0,715.0,73.0,2.9,11.0,324.0,492.72,409.58
2016,3,22,8,15,749.5,77.5,2.9,11.0,376.0,548.68,455.55
2016,3,22,8,30,784.0,82.0,2.9,11.0,428.0,607.89,502.63
2016,3,22,8,45,813.5,84.0,2.95,11.5,477.5,661.49,543.24
2016,3,22,9,0,843.0,86.0,3.0,12.0,527.0,714.93,581.01
2016,3,22,9,15,860.5,88.5,3.0,12.0,571.0,759.35,612.17
2016,3,22,9,30,878.0,91.0,3.0,12.0,615.0,797.4,638.31
2016,3,22,9,45,894.0,91.5,3.05,12.5,654.5,834.6,662.73
2016,3,22,10,0,910.0,92.0,3.1,13.0,694.0,869.55,685.27
2016,3,22,10,15,919.5,93.5,3.1,13.0,726.0,897.53,703.65
2016,3,22,10,30,929.0,95.0,3.1,13.0,758.0,922.5,719.93
2016,3,22,10,45,936.5,95.5,3.1,13.0,783.0,941.43,732.0
2016,3,22,11,0,944.0,96.0,3.1,13.0,808.0,957.0,741.86
2016,3,22,11,15,948.0,97.0,3.1,13.0,825.0,966.46,747.6
2016,3,22,11,30,952.0,98.0,3.1,13.0,842.0,972.32,751.03
2016,3,22,11,45,955.0,97.5,3.15,13.0,851.5,972.0,750.76
2016,3,22,12,0,958.0,97.0,3.2,13.0,861.0,968.01,748.14
2016,3,22,12,15,958.0,97.0,3.25,13.0,861.5,958.21,741.65
2016,3,22,12,30,958.0,97.0,3.3,13.0,862.0,944.81,732.8
2016,3,22,12,45,610.5,238.0,3.4,13.0,724.0,781.02,614.79
2016,3,22,13,0,263.0,379.0,3.5,13.0,586.0,611.48,480.96
2016,3,22,13,15,603.0,238.0,3.55,13.0,700.5,742.78,589.61
2016,3,22,13,30,943.0,97.0,3.6,13.0,815.0,844.77,666.83
2016,3,22,13,45,667.5,202.0,3.7,13.0,702.5,715.66,570.2
2016,3,22,14,0,392.0,307.0,3.8,13.0,590.0,590.93,470.93
2016,3,22,14,15,655.0,198.5,3.8,13.0,648.5,651.51,523.16
2016,3,22,14,30,918.0,90.0,3.8,13.0,707.0,684.86,552.13
2016,3,22,14,45,908.0,87.5,3.85,13.0,670.0,636.44,513.71
2016,3,22,15,0,898.0,85.0,3.9,13.0,633.0,586.6,473.65
2016,3,22,15,15,882.0,82.5,3.85,13.0,590.0,532.52,428.92
2016,3,22,15,30,866.0,80.0,3.8,13.0,547.0,478.1,382.67
2016,3,22,15,45,846.0,77.0,3.8,13.0,499.0,420.01,332.33
2016,3,22,16,0,826.0,74.0,3.8,13.0,451.0,363.78,282.12
2016,3,22,16,15,795.5,70.0,3.7,12.5,399.5,304.39,228.88
2016,3,22,16,30,765.0,66.0,3.6,12.0,348.0,247.41,177.08
2016,3,22,16,45,722.5,61.0,3.5,12.0,295.5,189.94,125.75
2016,3,22,17,0,680.0,56.0,3.4,12.0,243.0,136.84,80.99
2016,3,22,17,15,610.5,50.0,3.3,11.5,190.5,83.17,42.86
2016,3,22,17,30,541.0,44.0,3.2,11.0,138.0,39.52,22.62
2016,3,22,17,45,421.5,34.0,3.1,10.5,92.0,25.19,16.41
2016,3,22,18,0,302.0,24.0,3.0,10.0,46.0,18.58,7.83
2016,3,22,18,15,151.0,12.0,2.95,10.0,23.0,11.8,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,99.5,10.5,1.8,7.5,16.5,29.78,0.0
2016,3,23,6,30,199.0,21.0,1.8,8.0,33.0,82.12,32.86
2016,3,23,6,45,313.5,34.0,1.8,8.5,74.5,146.45,107.53
2016,3,23,7,0,428.0,47.0,1.8,9.0,116.0,218.97,172.04
2016,3,23,7,15,502.5,55.5,1.75,9.5,165.0,282.07,228.6
2016,3,23,7,30,577.0,64.0,1.7,10.0,214.0,352.09,289.48
2016,3,23,7,45,643.5,63.0,1.7,10.5,264.5,413.4,341.8
2016,3,23,8,0,710.0,62.0,1.7,11.0,315.0,478.07,395.09
2016,3,23,8,15,746.0,65.5,1.7,11.5,366.0,535.73,440.77
2016,3,23,8,30,782.0,69.0,1.7,12.0,417.0,594.61,485.78
2016,3,23,8,45,815.5,77.5,1.75,12.5,476.0,658.38,532.44
2016,3,23,9,0,849.0,86.0,1.8,13.0,535.0,722.28,576.84
2016,3,23,9,15,866.5,88.5,1.7,13.0,579.5,766.9,606.07
2016,3,23,9,30,884.0,91.0,1.6,13.0,624.0,805.13,630.28
2016,3,23,9,45,898.0,93.0,1.55,13.5,663.0,842.53,652.87
2016,3,23,10,0,912.0,95.0,1.5,14.0,702.0,877.56,673.41
2016,3,23,10,15,921.0,96.5,1.5,14.0,734.0,905.09,690.51
2016,3,23,10,30,930.0,98.0,1.5,14.0,766.0,929.59,705.61
2016,3,23,10,45,936.0,99.5,1.5,14.5,791.0,948.22,715.5
2016,3,23,11,0,942.0,101.0,1.5,15.0,816.0,963.45,723.23
2016,3,23,11,15,770.0,182.0,1.55,15.0,774.5,907.84,685.96
2016,3,23,11,30,598.0,263.0,1.6,15.0,733.0,834.13,634.28
2016,3,23,11,45,596.0,267.5,1.7,15.5,740.5,834.07,634.48
2016,3,23,12,0,594.0,272.0,1.8,16.0,748.0,831.56,632.17
2016,3,23,12,15,655.5,243.5,1.85,16.0,769.5,851.13,647.73
2016,3,23,12,30,717.0,215.0,1.9,16.0,791.0,865.19,658.79
2016,3,23,12,45,820.5,166.0,1.95,16.0,819.0,887.0,674.24
2016,3,23,13,0,924.0,117.0,2.0,16.0,847.0,901.79,684.92
2016,3,23,13,15,919.5,116.0,2.05,16.0,831.0,873.91,666.67
2016,3,23,13,30,915.0,115.0,2.1,16.0,815.0,843.12,646.74
2016,3,23,13,45,904.0,116.0,2.2,16.0,790.0,806.64,623.11
2016,3,23,14,0,893.0,117.0,2.3,16.0,765.0,767.97,597.63
2016,3,23,14,15,883.0,115.0,2.35,15.5,734.0,726.15,570.06
2016,3,23,14,30,873.0,113.0,2.4,15.0,703.0,681.02,537.79
2016,3,23,14,45,859.0,110.5,2.45,15.0,665.0,631.46,500.29
2016,3,23,15,0,845.0,108.0,2.5,15.0,627.0,580.98,461.05
2016,3,23,15,15,627.5,155.5,2.5,15.0,526.5,473.2,375.79
2016,3,23,15,30,410.0,203.0,2.5,15.0,426.0,383.42,304.12
2016,3,23,15,45,375.5,189.5,2.55,15.0,380.0,333.19,263.44
2016,3,23,16,0,341.0,176.0,2.6,15.0,334.0,286.25,224.62
2016,3,23,16,15,308.5,159.0,2.6,14.5,289.5,240.06,186.34
2016,3,23,16,30,276.0,142.0,2.6,14.0,245.0,197.24,150.57
2016,3,23,16,45,244.5,125.5,2.6,13.5,206.5,158.54,118.37
2016,3,23,17,0,213.0,109.0,2.6,13.0,168.0,123.34,89.83
2016,3,23,17,15,319.5,82.5,2.55,12.5,150.0,91.29,60.18
2016,3,23,17,30,426.0,56.0,2.5,12.0,132.0,49.85,31.85
2016,3,23,17,45,307.0,42.5,2.5,11.5,87.5,32.35,22.63
2016,3,23,18,0,188.0,29.0,2.5,11.0,43.0,22.61,11.31
2016,3,23,18,15,94.0,14.5,2.45,10.5,21.5,14.25,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,27.73,0.0
