Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,30,895.0,138.0,2.7,15.0,922.0,970.91,737.06
2016,4,13,12,45,890.5,139.0,2.7,15.0,912.5,950.6,723.59
2016,4,13,13,0,886.0,140.0,2.7,15.0,903.0,927.32,708.19
2016,4,13,13,15,882.0,139.0,2.75,15.0,886.5,899.63,690.19
2016,4,13,13,30,878.0,138.0,2.8,15.0,870.0,869.24,670.24
2016,4,13,13,45,864.5,140.5,2.85,15.0,844.0,834.26,646.94
2016,4,13,14,0,851.0,143.0,2.9,15.0,818.0,794.89,620.33
2016,4,13,14,15,842.0,141.0,2.9,14.5,787.0,752.8,592.33
2016,4,13,14,30,833.0,139.0,2.9,14.0,756.0,709.1,561.43
2016,4,13,14,45,813.5,139.5,2.95,14.0,717.0,659.71,524.19
2016,4,13,15,0,794.0,140.0,3.0,14.0,678.0,610.08,485.88
2016,4,13,15,15,777.0,136.0,3.0,14.0,635.0,556.2,443.33
2016,4,13,15,30,760.0,132.0,3.0,14.0,592.0,503.48,400.52
2016,4,13,15,45,735.0,128.0,3.05,14.0,544.0,447.6,354.18
2016,4,13,16,0,710.0,124.0,3.1,14.0,496.0,393.21,307.81
2016,4,13,16,15,679.5,118.5,3.1,13.5,445.0,337.35,259.75
2016,4,13,16,30,649.0,113.0,3.1,13.0,394.0,284.16,213.01
2016,4,13,16,45,601.0,106.5,3.1,12.5,341.0,229.02,165.1
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,179.1,122.6
2016,4,13,17,15,493.0,90.0,2.95,11.5,236.5,129.29,83.39
2016,4,13,17,30,433.0,80.0,2.8,11.0,185.0,86.66,54.88
2016,4,13,17,45,338.0,67.0,2.7,11.0,136.5,49.87,39.08
2016,4,13,18,0,243.0,54.0,2.6,11.0,88.0,41.34,30.82
2016,4,13,18,15,121.5,35.0,2.55,10.5,52.0,28.87,18.04
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,15.27,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.86,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,13.5,2.2,8.5,17.5,22.36,0.0
2016,4,14,6,0,109.0,27.0,2.2,9.0,35.0,58.26,28.77
2016,4,14,6,15,226.5,43.0,2.25,9.5,76.0,120.2,87.64
2016,4,14,6,30,344.0,59.0,2.3,10.0,117.0,189.17,147.22
2016,4,14,6,45,420.0,71.0,2.35,10.5,166.5,250.26,201.4
2016,4,14,7,0,496.0,83.0,2.4,11.0,216.0,320.8,262.64
2016,4,14,7,15,553.0,82.5,2.5,11.0,260.5,374.88,310.09
2016,4,14,7,30,610.0,82.0,2.6,11.0,305.0,433.12,359.86
2016,4,14,7,45,604.0,98.5,2.75,11.5,347.5,477.44,395.91
2016,4,14,8,0,598.0,115.0,2.9,12.0,390.0,519.7,429.11
2016,4,14,8,15,488.0,162.5,2.95,12.0,403.5,519.71,426.9
2016,4,14,8,30,378.0,210.0,3.0,12.0,417.0,504.28,412.13
2016,4,14,8,45,416.0,220.5,3.1,12.5,466.0,566.47,459.57
2016,4,14,9,0,454.0,231.0,3.2,13.0,515.0,622.39,501.06
2016,4,14,9,15,259.5,270.0,3.25,13.0,435.0,509.83,409.59
2016,4,14,9,30,65.0,309.0,3.3,13.0,355.0,375.29,299.11
2016,4,14,9,45,180.5,329.0,3.4,13.5,464.0,507.8,404.45
2016,4,14,10,0,296.0,349.0,3.5,14.0,573.0,645.39,508.81
2016,4,14,10,15,194.0,367.0,3.55,14.0,516.0,566.02,445.29
2016,4,14,10,30,92.0,385.0,3.6,14.0,459.0,482.39,378.62
2016,4,14,10,45,284.5,358.0,3.65,14.0,596.5,653.16,513.14
2016,4,14,11,0,477.0,331.0,3.7,14.0,734.0,817.05,636.34
2016,4,14,11,15,336.0,384.0,3.8,14.0,670.5,729.97,567.86
2016,4,14,11,30,195.0,437.0,3.9,14.0,607.0,640.44,497.88
2016,4,14,11,45,191.5,441.5,4.0,14.0,609.5,638.99,497.18
2016,4,14,12,0,188.0,446.0,4.1,14.0,612.0,636.7,495.44
2016,4,14,12,15,246.0,434.0,4.2,14.0,651.0,680.63,529.94
2016,4,14,12,30,304.0,422.0,4.3,14.0,690.0,715.46,557.51
2016,4,14,12,45,258.0,427.0,4.4,14.0,652.5,670.32,523.3
2016,4,14,13,0,212.0,432.0,4.5,14.0,615.0,621.47,486.47
2016,4,14,13,15,541.0,289.5,4.55,14.0,744.5,761.97,601.77
2016,4,14,13,30,870.0,147.0,4.6,14.0,874.0,875.36,689.04
2016,4,14,13,45,857.0,149.0,4.65,14.0,848.0,837.85,662.11
2016,4,14,14,0,844.0,151.0,4.7,14.0,822.0,798.53,634.61
2016,4,14,14,15,834.5,148.5,4.7,14.0,790.5,755.79,604.06
2016,4,14,14,30,825.0,146.0,4.7,14.0,759.0,711.51,570.54
2016,4,14,14,45,815.0,141.5,4.75,14.0,721.5,663.67,533.75
2016,4,14,15,0,805.0,137.0,4.8,14.0,684.0,614.79,495.29
2016,4,14,15,15,787.5,133.0,4.8,13.5,640.5,561.48,453.07
2016,4,14,15,30,770.0,129.0,4.8,13.0,597.0,506.67,408.48
2016,4,14,15,45,758.0,120.5,4.8,13.0,550.5,451.88,361.9
2016,4,14,16,0,746.0,112.0,4.8,13.0,504.0,397.25,314.18
2016,4,14,16,15,716.0,107.0,4.7,12.5,453.0,340.12,263.94
2016,4,14,16,30,686.0,102.0,4.6,12.0,402.0,285.53,215.02
2016,4,14,16,45,647.5,95.0,4.6,12.0,349.5,229.99,165.24
2016,4,14,17,0,609.0,88.0,4.6,12.0,297.0,178.49,120.07
2016,4,14,17,15,551.0,80.0,4.35,11.5,244.5,128.12,79.93
2016,4,14,17,30,493.0,72.0,4.1,11.0,192.0,84.5,50.84
2016,4,14,17,45,406.5,60.5,3.95,11.0,143.5,45.16,34.9
2016,4,14,18,0,320.0,49.0,3.8,11.0,95.0,37.14,27.17
2016,4,14,18,15,195.0,33.0,3.7,10.5,57.5,25.51,15.51
2016,4,14,18,30,70.0,17.0,3.6,10.0,20.0,14.42,0.0
2016,4,14,18,45,35.0,8.5,3.5,10.0,10.0,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,12.5,2.65,7.5,20.5,31.24,0.0
2016,4,15,6,0,223.0,25.0,2.7,8.0,41.0,86.58,47.74
2016,4,15,6,15,345.0,37.0,2.75,8.5,85.5,148.08,108.21
2016,4,15,6,30,467.0,49.0,2.8,9.0,130.0,221.55,172.86
2016,4,15,6,45,538.0,58.0,2.9,9.5,181.5,284.95,230.23
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,355.3,292.31
2016,4,15,7,15,659.0,73.5,3.15,10.5,287.5,418.95,347.52
2016,4,15,7,30,709.0,80.0,3.3,11.0,342.0,486.47,404.15
2016,4,15,7,45,740.0,85.5,3.45,11.5,395.5,545.05,451.91
2016,4,15,8,0,771.0,91.0,3.6,12.0,449.0,602.94,497.75
2016,4,15,8,15,796.5,95.0,3.55,12.0,500.5,658.23,540.6
2016,4,15,8,30,822.0,99.0,3.5,12.0,552.0,713.53,581.03
2016,4,15,8,45,841.0,102.5,3.45,12.5,600.0,763.0,614.72
2016,4,15,9,0,860.0,106.0,3.4,13.0,648.0,811.34,646.91
2016,4,15,9,15,874.5,108.0,3.3,13.5,690.5,852.85,673.25
2016,4,15,9,30,889.0,110.0,3.2,14.0,733.0,887.33,694.14
2016,4,15,9,45,906.0,109.0,3.1,14.5,771.5,923.41,715.87
2016,4,15,10,0,923.0,108.0,3.0,15.0,810.0,957.2,735.61
2016,4,15,10,15,930.5,109.5,2.95,15.0,840.5,982.33,751.0
2016,4,15,10,30,938.0,111.0,2.9,15.0,871.0,1004.33,764.29
2016,4,15,10,45,944.5,111.0,2.9,15.5,894.0,1020.51,772.71
2016,4,15,11,0,951.0,111.0,2.9,16.0,917.0,1033.28,778.94
2016,4,15,11,15,954.0,111.5,2.9,16.0,932.0,1039.72,782.54
2016,4,15,11,30,957.0,112.0,2.9,16.0,947.0,1042.56,783.92
2016,4,15,11,45,959.0,112.0,2.95,16.0,954.0,1040.29,782.56
2016,4,15,12,0,961.0,112.0,3.0,16.0,961.0,1034.42,778.96
2016,4,15,12,15,960.0,111.5,3.0,16.0,959.0,1021.6,770.39
2016,4,15,12,30,959.0,111.0,3.0,16.0,957.0,1005.3,759.64
2016,4,15,12,45,958.5,109.5,3.05,16.5,948.0,985.02,745.34
2016,4,15,13,0,958.0,108.0,3.1,17.0,939.0,961.42,728.86
2016,4,15,13,15,953.5,107.0,3.1,17.0,921.0,931.63,709.18
2016,4,15,13,30,949.0,106.0,3.1,17.0,903.0,898.93,687.48
2016,4,15,13,45,943.0,105.0,3.15,17.0,877.5,862.27,663.25
2016,4,15,14,0,937.0,104.0,3.2,17.0,852.0,823.12,637.08
2016,4,15,14,15,928.0,102.5,3.2,17.0,819.5,779.0,606.82
2016,4,15,14,30,919.0,101.0,3.2,17.0,787.0,733.01,574.93
2016,4,15,14,45,907.0,99.5,3.2,17.0,748.0,683.47,538.32
2016,4,15,15,0,895.0,98.0,3.2,17.0,709.0,632.78,499.4
2016,4,15,15,15,880.0,95.5,3.15,16.5,664.5,578.61,457.52
2016,4,15,15,30,865.0,93.0,3.1,16.0,620.0,522.53,412.89
2016,4,15,15,45,845.0,90.0,3.05,16.0,571.5,464.94,364.94
2016,4,15,16,0,825.0,87.0,3.0,16.0,523.0,408.12,316.26
2016,4,15,16,15,798.5,83.5,2.9,15.5,471.0,349.67,265.63
2016,4,15,16,30,772.0,80.0,2.8,15.0,419.0,293.26,215.61
2016,4,15,16,45,736.5,75.0,2.7,15.0,365.5,235.71,164.34
2016,4,15,17,0,701.0,70.0,2.6,15.0,312.0,179.24,115.16
2016,4,15,17,15,648.5,64.0,2.55,14.5,258.5,126.0,72.8
2016,4,15,17,30,596.0,58.0,2.5,14.0,205.0,78.71,41.61
2016,4,15,17,45,515.5,49.5,2.45,13.5,155.0,35.31,25.83
2016,4,15,18,0,435.0,41.0,2.4,13.0,105.0,30.35,21.05
2016,4,15,18,15,301.0,29.0,2.45,12.5,64.5,22.11,12.75
2016,4,15,18,30,167.0,17.0,2.5,12.0,24.0,13.23,0.0
2016,4,15,18,45,83.5,8.5,2.55,12.0,12.0,8.36,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.0,1.4,11.5,22.0,33.71,0.0
2016,4,16,6,0,242.0,26.0,1.3,12.0,44.0,93.48,54.11
2016,4,16,6,15,354.5,38.0,1.25,12.5,88.0,152.89,110.5
2016,4,16,6,30,467.0,50.0,1.2,13.0,132.0,224.06,171.9
2016,4,16,6,45,536.0,58.5,1.2,13.5,183.5,286.32,226.58
2016,4,16,7,0,605.0,67.0,1.2,14.0,235.0,355.29,285.31
2016,4,16,7,15,652.5,73.5,1.2,14.0,288.5,417.58,337.63
2016,4,16,7,30,700.0,80.0,1.2,14.0,342.0,483.5,390.99
2016,4,16,7,45,732.5,85.0,1.3,14.5,395.0,541.99,436.69
2016,4,16,8,0,765.0,90.0,1.4,15.0,448.0,600.03,480.68
2016,4,16,8,15,789.5,94.0,1.4,15.5,499.0,654.37,519.79
2016,4,16,8,30,814.0,98.0,1.4,16.0,550.0,708.64,556.25
2016,4,16,8,45,831.0,102.5,1.45,16.5,597.0,757.36,588.07
2016,4,16,9,0,848.0,107.0,1.5,17.0,644.0,804.83,618.49
2016,4,16,9,15,862.0,109.5,1.5,17.5,686.5,846.05,643.57
2016,4,16,9,30,876.0,112.0,1.5,18.0,729.0,880.21,663.55
2016,4,16,9,45,889.5,112.5,1.55,18.5,766.5,914.46,684.08
2016,4,16,10,0,903.0,113.0,1.6,19.0,804.0,946.27,702.84
2016,4,16,10,15,910.5,114.5,1.6,19.0,833.5,970.95,717.51
2016,4,16,10,30,918.0,116.0,1.6,19.0,863.0,992.57,730.28
2016,4,16,10,45,929.0,113.5,1.6,19.5,887.0,1010.06,739.07
2016,4,16,11,0,940.0,111.0,1.6,20.0,911.0,1024.32,745.86
2016,4,16,11,15,943.0,111.5,1.6,20.0,925.5,1030.66,749.16
2016,4,16,11,30,946.0,112.0,1.6,20.0,940.0,1033.45,750.43
2016,4,16,11,45,949.5,111.0,1.65,20.0,947.5,1031.57,749.69
2016,4,16,12,0,953.0,110.0,1.7,20.0,955.0,1026.12,746.83
2016,4,16,12,15,952.5,109.5,1.7,20.0,953.5,1013.83,739.02
2016,4,16,12,30,952.0,109.0,1.7,20.0,952.0,998.08,729.17
2016,4,16,12,45,950.5,108.5,1.7,20.0,942.5,978.03,716.65
2016,4,16,13,0,949.0,108.0,1.7,20.0,933.0,954.7,702.09
2016,4,16,13,15,945.0,107.0,1.7,20.0,915.5,925.55,683.75
2016,4,16,13,30,941.0,106.0,1.7,20.0,898.0,893.49,663.49
2016,4,16,13,45,936.5,104.0,1.7,20.0,873.0,857.28,640.36
2016,4,16,14,0,932.0,102.0,1.7,20.0,848.0,818.52,615.36
2016,4,16,14,15,923.5,100.5,1.7,20.0,816.5,774.95,586.85
2016,4,16,14,30,915.0,99.0,1.7,20.0,785.0,729.51,556.72
2016,4,16,14,45,904.5,97.5,1.75,20.0,746.5,681.11,522.93
2016,4,16,15,0,894.0,96.0,1.8,20.0,708.0,631.46,486.54
2016,4,16,15,15,879.5,93.5,1.8,19.5,664.5,577.63,446.53
2016,4,16,15,30,865.0,91.0,1.8,19.0,621.0,523.43,404.85
2016,4,16,15,45,838.0,91.0,1.8,19.0,571.0,463.92,357.01
2016,4,16,16,0,811.0,91.0,1.8,19.0,521.0,407.53,310.15
2016,4,16,16,15,776.0,82.0,1.75,18.5,461.0,341.73,255.41
2016,4,16,16,30,741.0,73.0,1.7,18.0,401.0,279.02,201.91
2016,4,16,16,45,657.0,83.5,1.65,17.5,347.5,223.81,155.53
2016,4,16,17,0,573.0,94.0,1.6,17.0,294.0,179.68,119.69
2016,4,16,17,15,524.5,84.5,1.5,16.5,244.0,131.0,81.49
2016,4,16,17,30,476.0,75.0,1.4,16.0,194.0,87.98,52.63
2016,4,16,17,45,386.5,64.0,1.35,15.5,145.5,48.36,37.12
2016,4,16,18,0,297.0,53.0,1.3,15.0,97.0,40.19,29.48
2016,4,16,18,15,148.5,38.0,1.3,15.0,60.0,31.24,20.32
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,21.24,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,11.3,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,14.0,0.7,12.0,22.5,32.08,0.0
2016,4,17,6,0,208.0,28.0,0.7,12.0,45.0,88.49,53.76
2016,4,17,6,15,313.5,41.5,0.75,12.5,88.0,145.85,106.24
2016,4,17,6,30,419.0,55.0,0.8,13.0,131.0,214.34,164.94
2016,4,17,6,45,491.0,64.5,0.85,13.5,181.5,276.58,218.94
2016,4,17,7,0,563.0,74.0,0.9,14.0,232.0,345.85,277.4
2016,4,17,7,15,611.5,81.0,0.95,14.0,285.0,407.23,328.66
2016,4,17,7,30,660.0,88.0,1.0,14.0,338.0,472.36,381.27
2016,4,17,7,45,696.0,93.0,1.05,14.5,391.0,531.14,426.65
2016,4,17,8,0,732.0,98.0,1.1,15.0,444.0,591.67,471.84
2016,4,17,8,15,758.0,102.5,1.15,15.5,494.0,646.14,511.13
2016,4,17,8,30,784.0,107.0,1.2,16.0,544.0,698.64,547.09
2016,4,17,8,45,806.0,109.0,1.25,16.5,591.5,747.3,578.84
2016,4,17,9,0,828.0,111.0,1.3,17.0,639.0,795.11,609.46
2016,4,17,9,15,842.5,113.5,1.35,17.0,681.0,836.07,636.09
2016,4,17,9,30,857.0,116.0,1.4,17.0,723.0,875.14,661.3
2016,4,17,9,45,873.5,115.5,1.45,17.5,760.5,905.27,679.11
2016,4,17,10,0,890.0,115.0,1.5,18.0,798.0,938.33,698.85
2016,4,17,10,15,897.5,116.5,1.55,18.5,828.0,962.7,712.73
2016,4,17,10,30,905.0,118.0,1.6,19.0,858.0,984.06,724.74
2016,4,17,10,45,910.5,119.0,1.65,19.5,880.5,999.82,733.19
2016,4,17,11,0,916.0,120.0,1.7,20.0,903.0,1012.28,739.65
2016,4,17,11,15,919.5,121.0,1.7,20.0,917.5,1019.43,743.53
2016,4,17,11,30,923.0,122.0,1.7,20.0,932.0,1023.1,745.38
2016,4,17,11,45,924.0,122.5,1.7,20.5,939.0,1020.36,741.88
2016,4,17,12,0,925.0,123.0,1.7,21.0,946.0,1014.15,736.39
2016,4,17,12,15,924.5,123.0,1.65,21.0,944.5,1002.56,728.33
2016,4,17,12,30,924.0,123.0,1.6,21.0,943.0,987.61,718.3
2016,4,17,12,45,923.5,121.5,1.6,21.5,934.0,967.86,704.67
2016,4,17,13,0,923.0,120.0,1.6,22.0,925.0,944.9,689.11
2016,4,17,13,15,919.0,119.0,1.5,22.0,908.0,916.31,669.99
2016,4,17,13,30,915.0,118.0,1.4,22.0,891.0,884.91,649.1
2016,4,17,13,45,911.0,116.0,1.3,22.0,866.5,849.85,625.82
2016,4,17,14,0,907.0,114.0,1.2,22.0,842.0,812.29,600.85
2016,4,17,14,15,898.5,112.0,1.05,22.0,810.5,769.1,571.4
2016,4,17,14,30,890.0,110.0,0.9,22.0,779.0,724.11,540.62
2016,4,17,14,45,881.0,107.0,0.8,22.5,741.5,676.25,505.52
2016,4,17,15,0,872.0,104.0,0.7,23.0,704.0,627.07,468.67
2016,4,17,15,15,857.5,101.0,0.6,22.5,660.5,572.56,429.04
2016,4,17,15,30,843.0,98.0,0.5,22.0,617.0,518.59,388.58
2016,4,17,15,45,825.5,94.0,0.4,22.0,569.5,462.29,344.48
2016,4,17,16,0,808.0,90.0,0.3,22.0,522.0,406.55,299.57
2016,4,17,16,15,782.5,86.0,0.35,21.5,470.5,348.89,253.46
2016,4,17,16,30,757.0,82.0,0.4,21.0,419.0,293.18,207.37
2016,4,17,16,45,723.0,77.0,0.45,21.0,366.5,236.79,159.87
2016,4,17,17,0,689.0,72.0,0.5,21.0,314.0,181.25,113.62
2016,4,17,17,15,639.0,65.5,0.65,20.5,261.0,128.45,72.96
2016,4,17,17,30,589.0,59.0,0.8,20.0,208.0,81.32,42.2
2016,4,17,17,45,512.0,50.5,0.95,19.5,158.0,38.12,27.64
2016,4,17,18,0,435.0,42.0,1.1,19.0,108.0,30.91,21.05
2016,4,17,18,15,313.0,30.0,1.15,18.0,67.5,22.72,13.18
2016,4,17,18,30,191.0,18.0,1.2,17.0,27.0,13.92,0.0
2016,4,17,18,45,95.5,9.0,1.25,16.5,13.5,8.85,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.55,13.5,25.5,37.73,0.0
2016,4,18,6,0,262.0,29.0,0.5,14.0,51.0,103.54,64.51
2016,4,18,6,15,369.5,40.5,0.5,14.0,96.0,162.02,117.43
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,232.46,177.71
2016,4,18,6,45,545.0,60.5,0.5,14.5,193.0,295.23,231.69
2016,4,18,7,0,613.0,69.0,0.5,15.0,245.0,364.55,289.31
2016,4,18,7,15,660.0,75.5,0.45,15.5,299.0,427.19,339.47
2016,4,18,7,30,707.0,82.0,0.4,16.0,353.0,493.36,390.1
2016,4,18,7,45,738.0,87.5,0.4,16.5,406.0,551.92,433.39
2016,4,18,8,0,769.0,93.0,0.4,17.0,459.0,609.79,474.6
2016,4,18,8,15,793.5,97.0,0.45,17.5,510.0,664.3,512.57
2016,4,18,8,30,818.0,101.0,0.5,18.0,561.0,718.72,547.96
2016,4,18,8,45,837.0,104.0,0.6,18.5,608.5,767.41,579.3
2016,4,18,9,0,856.0,107.0,0.7,19.0,656.0,814.96,609.5
2016,4,18,9,15,870.0,109.5,0.8,19.0,698.5,856.35,636.44
2016,4,18,9,30,884.0,112.0,0.9,19.0,741.0,890.66,658.68
2016,4,18,9,45,899.5,111.0,1.0,19.5,778.5,925.19,679.81
2016,4,18,10,0,915.0,110.0,1.1,20.0,816.0,957.35,699.28
2016,4,18,10,15,922.5,111.5,1.15,20.0,846.0,982.16,714.49
2016,4,18,10,30,930.0,113.0,1.2,20.0,876.0,1003.87,727.87
2016,4,18,10,45,936.0,113.5,1.25,20.5,898.5,1019.84,736.34
2016,4,18,11,0,942.0,114.0,1.3,21.0,921.0,1032.43,742.83
2016,4,18,11,15,945.0,114.5,1.3,21.0,935.5,1038.66,746.01
2016,4,18,11,30,948.0,115.0,1.3,21.0,950.0,1041.33,747.18
2016,4,18,11,45,948.0,116.0,1.3,21.5,956.5,1038.05,743.39
2016,4,18,12,0,948.0,117.0,1.3,22.0,963.0,1031.22,737.62
2016,4,18,12,15,947.0,117.0,1.3,22.0,961.5,1018.91,730.0
2016,4,18,12,30,946.0,117.0,1.3,22.0,960.0,1003.17,720.41
2016,4,18,12,45,939.0,119.5,1.3,22.0,948.5,981.14,706.96
2016,4,18,13,0,932.0,122.0,1.3,22.0,937.0,956.06,691.67
2016,4,18,13,15,927.5,121.5,1.3,22.0,919.5,927.28,674.03
2016,4,18,13,30,923.0,121.0,1.3,22.0,902.0,895.68,654.53
2016,4,18,13,45,910.0,123.0,1.3,22.0,875.0,857.03,630.33
2016,4,18,14,0,897.0,125.0,1.3,22.0,848.0,816.43,604.69
2016,4,18,14,15,888.0,123.5,1.3,21.5,816.5,773.67,578.43
2016,4,18,14,30,879.0,122.0,1.3,21.0,785.0,729.17,550.4
2016,4,18,14,45,858.0,124.0,1.35,21.0,744.5,678.62,515.03
2016,4,18,15,0,837.0,126.0,1.4,21.0,704.0,627.56,478.3
2016,4,18,15,15,820.5,123.0,1.4,20.5,660.0,574.29,439.49
2016,4,18,15,30,804.0,120.0,1.4,20.0,616.0,521.03,399.34
2016,4,18,15,45,778.0,117.5,1.45,20.0,567.0,462.29,353.27
2016,4,18,16,0,752.0,115.0,1.5,20.0,518.0,406.67,308.09
2016,4,18,16,15,739.5,96.5,1.5,19.5,460.5,342.82,255.61
2016,4,18,16,30,727.0,78.0,1.5,19.0,403.0,281.89,203.77
2016,4,18,16,45,646.0,89.0,1.55,18.5,351.5,228.28,159.04
2016,4,18,17,0,565.0,100.0,1.6,18.0,300.0,185.65,124.51
2016,4,18,17,15,514.5,90.0,1.6,17.0,249.0,136.66,86.33
2016,4,18,17,30,464.0,80.0,1.6,16.0,198.0,92.78,56.53
2016,4,18,17,45,391.0,66.5,1.6,15.5,150.5,52.0,40.36
2016,4,18,18,0,318.0,53.0,1.6,15.0,103.0,39.99,29.37
2016,4,18,18,15,212.0,36.5,1.65,14.5,64.5,28.08,18.02
2016,4,18,18,30,106.0,20.0,1.7,14.0,26.0,15.58,0.0
2016,4,18,18,45,53.0,10.0,1.75,13.5,13.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.5,1.2,11.5,26.5,41.95,0.0
2016,4,19,6,0,239.0,31.0,1.1,12.0,53.0,100.21,64.71
2016,4,19,6,15,344.0,44.0,1.05,12.5,97.5,159.28,117.33
2016,4,19,6,30,449.0,57.0,1.0,13.0,142.0,229.38,177.53
2016,4,19,6,45,528.5,64.0,1.0,13.5,194.5,293.95,233.35
2016,4,19,7,0,608.0,71.0,1.0,14.0,247.0,366.17,293.97
2016,4,19,7,15,654.0,77.0,0.95,14.5,300.5,427.59,344.07
2016,4,19,7,30,700.0,83.0,0.9,15.0,354.0,492.42,394.76
2016,4,19,7,45,738.0,86.5,0.9,15.5,408.0,552.62,440.3
2016,4,19,8,0,776.0,90.0,0.9,16.0,462.0,612.94,484.3
2016,4,19,8,15,800.0,94.0,0.9,16.0,513.0,667.37,523.26
2016,4,19,8,30,824.0,98.0,0.9,16.0,564.0,721.66,559.5
2016,4,19,8,45,839.0,102.0,0.9,16.5,610.5,768.56,588.75
2016,4,19,9,0,854.0,106.0,0.9,17.0,657.0,814.03,616.49
2016,4,19,9,15,867.5,109.0,0.85,17.5,699.5,855.46,640.16
2016,4,19,9,30,881.0,112.0,0.8,18.0,742.0,889.78,658.68
2016,4,19,9,45,883.5,118.5,0.8,18.5,776.0,920.7,675.7
2016,4,19,10,0,886.0,125.0,0.8,19.0,810.0,948.62,690.67
2016,4,19,10,15,893.5,126.5,0.8,19.0,840.0,972.76,704.51
2016,4,19,10,30,901.0,128.0,0.8,19.0,870.0,993.9,716.52
2016,4,19,10,45,901.0,132.5,0.8,19.5,891.0,1007.87,722.77
2016,4,19,11,0,901.0,137.0,0.8,20.0,912.0,1018.42,727.06
2016,4,19,11,15,702.0,244.5,0.85,20.0,854.5,950.33,684.88
2016,4,19,11,30,503.0,352.0,0.9,20.0,797.0,864.91,626.0
2016,4,19,11,45,482.5,359.5,0.95,20.5,789.0,848.56,615.36
2016,4,19,12,0,462.0,367.0,1.0,21.0,781.0,830.34,602.58
2016,4,19,12,15,442.5,373.0,1.05,20.5,769.0,809.95,590.67
2016,4,19,12,30,423.0,379.0,1.1,20.0,757.0,788.2,577.75
2016,4,19,12,45,446.5,366.5,1.15,20.0,762.0,786.3,578.17
2016,4,19,13,0,470.0,354.0,1.2,20.0,767.0,781.92,576.68
2016,4,19,13,15,444.0,355.5,1.25,20.0,739.5,745.77,552.55
2016,4,19,13,30,418.0,357.0,1.3,20.0,712.0,709.46,528.33
2016,4,19,13,45,325.5,375.0,1.4,20.0,647.0,633.83,475.24
2016,4,19,14,0,233.0,393.0,1.5,20.0,582.0,563.81,425.09
2016,4,19,14,15,178.5,378.0,1.55,19.5,520.0,498.04,378.63
2016,4,19,14,30,124.0,363.0,1.6,19.0,458.0,436.18,333.92
2016,4,19,14,45,131.5,345.0,1.7,19.0,440.5,416.13,320.31
2016,4,19,15,0,139.0,327.0,1.8,19.0,423.0,395.27,305.54
2016,4,19,15,15,98.5,296.0,1.85,18.5,362.0,335.56,260.9
2016,4,19,15,30,58.0,265.0,1.9,18.0,301.0,279.72,218.66
2016,4,19,15,45,52.5,242.0,2.0,17.5,273.0,251.39,197.54
2016,4,19,16,0,47.0,219.0,2.1,17.0,245.0,223.76,176.49
2016,4,19,16,15,42.5,199.0,2.15,16.5,220.5,199.85,158.05
2016,4,19,16,30,38.0,179.0,2.2,16.0,196.0,176.52,139.79
2016,4,19,16,45,35.0,157.5,2.25,16.0,172.0,152.87,120.74
2016,4,19,17,0,32.0,136.0,2.3,16.0,148.0,129.73,101.92
2016,4,19,17,15,273.0,105.5,2.25,15.5,178.0,123.96,86.95
2016,4,19,17,30,514.0,75.0,2.2,15.0,208.0,92.96,54.96
2016,4,19,17,45,453.0,62.5,2.2,14.5,159.5,50.42,39.16
2016,4,19,18,0,392.0,50.0,2.2,14.0,111.0,38.06,27.85
2016,4,19,18,15,271.5,35.5,2.15,13.5,70.5,27.66,17.86
2016,4,19,18,30,151.0,21.0,2.1,13.0,30.0,16.36,1.41
2016,4,19,18,45,75.5,10.5,2.05,13.0,15.0,10.32,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,133.0,15.5,1.15,11.5,28.0,46.03,0.0
2016,4,20,6,0,266.0,31.0,1.2,12.0,56.0,108.06,71.11
2016,4,20,6,15,369.5,42.5,1.2,12.5,101.0,166.3,122.88
2016,4,20,6,30,473.0,54.0,1.2,13.0,146.0,235.96,183.05
2016,4,20,6,45,539.0,62.5,1.3,13.5,197.5,298.04,237.4
2016,4,20,7,0,605.0,71.0,1.4,14.0,249.0,366.43,295.57
2016,4,20,7,15,650.5,77.0,1.35,14.0,302.0,427.5,346.48
2016,4,20,7,30,696.0,83.0,1.3,14.0,355.0,491.95,398.23
2016,4,20,7,45,731.0,87.0,1.3,14.5,408.0,550.74,443.34
2016,4,20,8,0,766.0,91.0,1.3,15.0,461.0,609.37,486.8
2016,4,20,8,15,789.5,94.5,1.3,15.5,511.0,662.46,524.52
2016,4,20,8,30,813.0,98.0,1.3,16.0,561.0,715.39,559.44
2016,4,20,8,45,837.5,98.0,1.35,16.5,609.0,764.73,591.53
2016,4,20,9,0,862.0,98.0,1.4,17.0,657.0,808.79,619.43
2016,4,20,9,15,693.5,171.5,1.4,17.0,639.5,782.25,599.08
2016,4,20,9,30,525.0,245.0,1.4,17.0,622.0,730.85,558.9
2016,4,20,9,45,497.0,270.5,1.45,17.0,641.5,745.73,568.33
2016,4,20,10,0,469.0,296.0,1.5,17.0,661.0,757.21,574.68
2016,4,20,10,15,529.5,289.0,1.55,17.0,715.5,813.93,614.71
2016,4,20,10,30,590.0,282.0,1.6,17.0,770.0,870.56,653.66
2016,4,20,10,45,760.5,197.0,1.65,17.5,843.0,952.59,708.89
2016,4,20,11,0,931.0,112.0,1.7,18.0,916.0,1022.51,752.13
2016,4,20,11,15,631.5,265.0,1.7,18.0,814.0,903.84,671.99
2016,4,20,11,30,332.0,418.0,1.7,18.0,712.0,761.5,567.0
2016,4,20,11,45,433.5,384.5,1.75,18.0,771.5,827.07,616.27
2016,4,20,12,0,535.0,351.0,1.8,18.0,831.0,884.56,657.47
2016,4,20,12,15,518.5,355.5,1.8,18.0,820.5,864.75,643.08
2016,4,20,12,30,502.0,360.0,1.8,18.0,810.0,843.27,628.38
2016,4,20,12,45,705.0,245.0,1.85,18.0,870.0,902.55,675.5
2016,4,20,13,0,908.0,130.0,1.9,18.0,930.0,944.83,703.9
2016,4,20,13,15,904.0,129.0,1.9,18.0,912.5,916.51,685.06
2016,4,20,13,30,900.0,128.0,1.9,18.0,895.0,885.45,665.11
2016,4,20,13,45,891.5,128.0,1.95,18.0,869.0,849.13,642.0
2016,4,20,14,0,883.0,128.0,2.0,18.0,843.0,810.64,617.19
2016,4,20,14,15,873.5,126.0,2.0,17.5,811.0,767.55,589.56
2016,4,20,14,30,864.0,124.0,2.0,17.0,779.0,723.1,560.39
2016,4,20,14,45,853.0,121.0,2.0,17.0,741.0,674.53,524.93
2016,4,20,15,0,842.0,118.0,2.0,17.0,703.0,624.94,487.84
2016,4,20,15,15,826.0,115.0,1.95,17.0,659.5,571.77,446.81
2016,4,20,15,30,810.0,112.0,1.9,17.0,616.0,518.55,404.65
2016,4,20,15,45,793.5,106.5,1.9,17.0,569.0,462.94,359.67
2016,4,20,16,0,777.0,101.0,1.9,17.0,522.0,407.88,313.73
2016,4,20,16,15,521.5,141.0,1.85,16.5,412.0,309.56,236.85
2016,4,20,16,30,266.0,181.0,1.8,16.0,302.0,240.89,185.44
2016,4,20,16,45,435.0,130.5,1.8,16.0,299.5,217.25,159.28
2016,4,20,17,0,604.0,80.0,1.8,16.0,297.0,176.38,116.59
2016,4,20,17,15,536.5,78.0,1.7,15.5,247.5,130.13,80.44
2016,4,20,17,30,469.0,76.0,1.6,15.0,198.0,91.74,55.24
2016,4,20,17,45,408.0,63.0,1.55,14.5,152.0,51.22,34.54
2016,4,20,18,0,347.0,50.0,1.5,14.0,106.0,37.38,27.3
2016,4,20,18,15,244.0,35.5,1.5,13.5,68.0,27.1,17.5
2016,4,20,18,30,141.0,21.0,1.5,13.0,30.0,16.3,2.69
2016,4,20,18,45,70.5,10.5,1.5,13.0,15.0,10.32,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,12.5,11.0,10.61,0.0
2016,4,21,6,0,0.0,22.0,0.9,13.0,22.0,21.24,11.39
2016,4,21,6,15,0.0,39.5,1.0,13.0,39.5,38.55,26.78
2016,4,21,6,30,0.0,57.0,1.1,13.0,57.0,56.17,42.2
2016,4,21,6,45,0.0,76.5,1.2,13.5,76.5,75.83,59.06
2016,4,21,7,0,0.0,96.0,1.3,14.0,96.0,95.41,75.51
2016,4,21,7,15,3.5,115.5,1.35,14.0,117.0,116.74,93.28
2016,4,21,7,30,7.0,135.0,1.4,14.0,138.0,138.38,111.03
2016,4,21,7,45,10.5,153.5,1.5,14.0,158.5,159.28,127.94
2016,4,21,8,0,14.0,172.0,1.6,14.0,179.0,180.47,144.9
2016,4,21,8,15,21.0,195.5,1.65,14.0,207.5,209.63,168.18
2016,4,21,8,30,28.0,219.0,1.7,14.0,236.0,246.2,197.04
2016,4,21,8,45,14.0,188.5,1.8,14.5,197.0,197.07,156.54
2016,4,21,9,0,0.0,158.0,1.9,15.0,158.0,154.82,121.6
2016,4,21,9,15,9.0,207.0,1.95,15.0,214.0,211.81,167.33
2016,4,21,9,30,18.0,256.0,2.0,15.0,270.0,269.62,212.6
2016,4,21,9,45,73.5,317.5,2.05,15.5,374.5,391.95,307.67
2016,4,21,10,0,129.0,379.0,2.1,16.0,479.0,518.2,401.65
2016,4,21,10,15,93.5,377.0,2.1,16.0,451.5,474.92,367.23
2016,4,21,10,30,58.0,375.0,2.1,16.0,424.0,439.1,339.09
2016,4,21,10,45,36.0,322.5,2.1,16.0,353.5,362.1,280.65
2016,4,21,11,0,14.0,270.0,2.1,16.0,283.0,279.3,216.85
2016,4,21,11,15,18.5,301.5,2.15,16.0,318.0,315.07,244.6
2016,4,21,11,30,23.0,333.0,2.2,16.0,353.0,350.72,271.57
2016,4,21,11,45,24.0,335.0,2.25,16.5,356.0,359.97,277.86
2016,4,21,12,0,25.0,337.0,2.3,17.0,359.0,361.76,278.7
2016,4,21,12,15,29.0,354.0,2.35,17.0,380.0,381.48,293.66
2016,4,21,12,30,33.0,371.0,2.4,17.0,401.0,400.77,308.19
2016,4,21,12,45,25.5,338.5,2.5,17.0,361.5,359.24,277.0
2016,4,21,13,0,18.0,306.0,2.6,17.0,322.0,314.62,243.36
2016,4,21,13,15,17.5,299.5,2.65,17.0,315.0,306.85,237.77
2016,4,21,13,30,17.0,293.0,2.7,17.0,308.0,299.07,232.05
2016,4,21,13,45,54.5,341.0,2.8,17.0,386.0,377.22,293.19
2016,4,21,14,0,92.0,389.0,2.9,17.0,464.0,449.4,348.48
2016,4,21,14,15,132.5,379.0,2.9,17.0,482.0,465.33,361.52
2016,4,21,14,30,173.0,369.0,2.9,17.0,500.0,475.96,370.66
2016,4,21,14,45,147.5,348.5,2.95,17.0,456.5,429.95,335.88
2016,4,21,15,0,122.0,328.0,3.0,17.0,413.0,386.06,302.59
2016,4,21,15,15,71.0,278.0,2.95,16.5,327.0,303.74,239.32
2016,4,21,15,30,20.0,228.0,2.9,16.0,241.0,227.88,180.05
2016,4,21,15,45,49.5,230.5,2.9,16.0,258.5,239.73,190.13
2016,4,21,16,0,79.0,233.0,2.9,16.0,276.0,249.32,197.76
2016,4,21,16,15,195.0,204.5,2.85,15.5,296.5,256.43,202.04
2016,4,21,16,30,311.0,176.0,2.8,15.0,317.0,250.28,193.49
2016,4,21,16,45,265.0,158.5,2.8,15.0,268.5,204.04,155.35
2016,4,21,17,0,219.0,141.0,2.8,15.0,220.0,162.92,122.07
2016,4,21,17,15,199.0,121.0,2.65,14.5,184.0,128.3,94.1
2016,4,21,17,30,179.0,101.0,2.5,14.0,148.0,96.15,69.53
2016,4,21,17,45,155.0,79.5,2.4,14.0,114.0,65.36,48.35
2016,4,21,18,0,131.0,58.0,2.3,14.0,80.0,46.65,35.44
2016,4,21,18,15,80.5,39.5,2.25,13.5,51.5,34.34,23.75
2016,4,21,18,30,30.0,21.0,2.2,13.0,23.0,18.86,5.2
2016,4,21,18,45,15.0,10.5,2.15,13.0,11.5,10.32,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.0,3.75,13.0,12.0,11.58,0.0
2016,4,22,6,0,0.0,24.0,3.8,13.0,24.0,23.17,13.05
2016,4,22,6,15,0.0,42.5,3.85,13.0,42.5,41.69,29.41
2016,4,22,6,30,0.0,61.0,3.9,13.0,61.0,60.37,45.76
2016,4,22,6,45,1.5,82.0,4.0,13.0,82.5,82.25,64.65
2016,4,22,7,0,3.0,103.0,4.1,13.0,104.0,104.19,83.35
2016,4,22,7,15,9.0,122.5,4.2,13.0,126.0,126.92,102.48
2016,4,22,7,30,15.0,142.0,4.3,13.0,148.0,150.23,121.86
2016,4,22,7,45,7.5,124.0,4.45,13.0,127.0,126.58,101.66
2016,4,22,8,0,0.0,106.0,4.6,13.0,106.0,103.25,81.67
2016,4,22,8,15,25.5,172.5,4.7,13.0,187.5,193.96,157.35
2016,4,22,8,30,51.0,239.0,4.8,13.0,269.0,284.97,231.48
2016,4,22,8,45,181.5,261.5,4.9,13.5,378.5,419.29,341.4
2016,4,22,9,0,312.0,284.0,5.0,14.0,488.0,563.26,455.2
2016,4,22,9,15,159.0,241.0,5.1,14.0,345.0,388.09,314.27
2016,4,22,9,30,6.0,198.0,5.2,14.0,202.0,199.94,158.61
2016,4,22,9,45,4.0,179.0,5.35,14.0,182.0,178.96,141.57
2016,4,22,10,0,2.0,160.0,5.5,14.0,162.0,158.12,124.42
2016,4,22,10,15,1.0,133.0,5.55,13.5,134.0,130.42,101.92
2016,4,22,10,30,0.0,106.0,5.6,13.0,106.0,102.91,79.46
2016,4,22,10,45,9.0,204.0,5.65,13.0,212.0,208.49,165.51
2016,4,22,11,0,18.0,302.0,5.7,13.0,318.0,315.41,250.65
2016,4,22,11,15,47.0,364.5,5.7,13.0,406.5,414.99,329.31
2016,4,22,11,30,76.0,427.0,5.7,13.0,495.0,507.09,400.72
2016,4,22,11,45,240.0,409.5,5.7,13.0,626.0,660.29,522.84
2016,4,22,12,0,404.0,392.0,5.7,13.0,757.0,795.66,628.13
2016,4,22,12,15,438.0,380.5,5.6,13.0,775.5,814.27,641.67
2016,4,22,12,30,472.0,369.0,5.5,13.0,794.0,825.03,650.05
2016,4,22,12,45,360.5,403.5,5.4,13.0,726.0,741.46,584.48
2016,4,22,13,0,249.0,438.0,5.3,13.0,658.0,665.29,524.02
2016,4,22,13,15,555.0,292.5,5.2,13.0,771.0,781.28,621.0
2016,4,22,13,30,861.0,147.0,5.1,13.0,884.0,875.87,694.36
2016,4,22,13,45,865.0,140.5,5.05,13.0,863.5,843.83,670.71
2016,4,22,14,0,869.0,134.0,5.0,13.0,843.0,807.59,644.65
2016,4,22,14,15,861.5,132.0,5.0,13.0,812.5,767.34,615.76
2016,4,22,14,30,854.0,130.0,5.0,13.0,782.0,723.98,583.96
2016,4,22,14,45,630.0,207.0,5.0,13.0,675.0,612.76,494.41
2016,4,22,15,0,406.0,284.0,5.0,13.0,568.0,517.48,416.44
2016,4,22,15,15,258.5,284.5,5.0,13.0,461.5,413.43,333.07
2016,4,22,15,30,111.0,285.0,5.0,13.0,355.0,325.16,261.6
2016,4,22,15,45,447.5,194.0,5.0,13.0,443.0,385.25,310.47
2016,4,22,16,0,784.0,103.0,5.0,13.0,531.0,414.8,329.22
2016,4,22,16,15,529.5,142.5,4.9,12.5,419.5,315.23,247.87
2016,4,22,16,30,275.0,182.0,4.8,12.0,308.0,245.25,193.3
2016,4,22,16,45,137.5,139.0,4.7,12.0,202.0,159.78,125.21
2016,4,22,17,0,0.0,96.0,4.6,12.0,96.0,91.55,72.75
2016,4,22,17,15,0.0,80.0,4.35,11.5,80.0,76.38,60.11
2016,4,22,17,30,0.0,64.0,4.1,11.0,64.0,61.32,47.28
2016,4,22,17,45,184.0,59.5,3.9,11.0,90.0,51.08,36.24
2016,4,22,18,0,368.0,55.0,3.7,11.0,116.0,41.22,31.1
2016,4,22,18,15,247.0,41.0,3.5,10.5,75.5,31.46,21.66
2016,4,22,18,30,126.0,27.0,3.3,10.0,35.0,21.19,7.77
2016,4,22,18,45,63.0,13.5,3.15,10.0,17.5,13.27,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,2.35,10.5,33.0,53.4,14.18
2016,4,23,6,0,299.0,34.0,2.4,11.0,66.0,121.6,83.74
2016,4,23,6,15,398.0,44.5,2.4,11.0,111.5,180.19,135.9
2016,4,23,6,30,497.0,55.0,2.4,11.0,157.0,249.54,197.18
2016,4,23,6,45,554.0,63.5,2.45,11.5,207.5,309.59,250.76
2016,4,23,7,0,611.0,72.0,2.5,12.0,258.0,374.97,307.32
2016,4,23,7,15,654.0,77.5,2.5,12.0,311.0,434.68,358.27
2016,4,23,7,30,697.0,83.0,2.5,12.0,364.0,497.48,410.14
2016,4,23,7,45,721.0,90.0,2.5,12.5,414.5,553.04,453.84
2016,4,23,8,0,745.0,97.0,2.5,13.0,465.0,609.2,496.54
2016,4,23,8,15,768.0,101.0,2.5,13.0,514.0,659.65,534.72
2016,4,23,8,30,791.0,105.0,2.5,13.0,563.0,711.86,571.7
2016,4,23,8,45,512.0,202.0,2.5,13.5,508.0,628.43,502.72
2016,4,23,9,0,233.0,299.0,2.5,14.0,453.0,507.5,403.13
2016,4,23,9,15,538.5,209.5,2.5,14.0,593.5,692.05,549.46
2016,4,23,9,30,844.0,120.0,2.5,14.0,734.0,877.61,682.52
2016,4,23,9,45,863.5,116.5,2.5,14.5,771.0,906.62,698.34
2016,4,23,10,0,883.0,113.0,2.5,15.0,808.0,938.8,717.72
2016,4,23,10,15,510.5,262.5,2.5,15.0,667.5,770.07,595.28
2016,4,23,10,30,138.0,412.0,2.5,15.0,527.0,563.29,434.04
2016,4,23,10,45,522.0,265.5,2.55,15.0,717.5,795.0,615.6
