Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,0,906.0,119.0,2.6,15.0,908.0,1009.43,764.28
2016,4,23,11,15,909.0,119.5,2.6,15.0,922.0,1015.26,765.41
2016,4,23,11,30,912.0,120.0,2.6,15.0,936.0,1017.7,766.58
2016,4,23,11,45,480.0,261.0,2.6,15.5,691.0,746.44,574.74
2016,4,23,12,0,48.0,402.0,2.6,16.0,446.0,450.31,345.25
2016,4,23,12,15,477.5,263.5,2.65,16.0,695.0,733.44,568.88
2016,4,23,12,30,907.0,125.0,2.7,16.0,944.0,980.3,742.14
2016,4,23,12,45,576.5,282.0,2.8,16.0,800.5,823.26,629.98
2016,4,23,13,0,246.0,439.0,2.9,16.0,657.0,663.65,507.58
2016,4,23,13,15,261.5,426.5,3.05,16.0,654.5,655.27,503.97
2016,4,23,13,30,277.0,414.0,3.2,16.0,652.0,645.32,498.13
2016,4,23,13,45,572.0,271.0,3.35,16.0,744.5,735.47,573.37
2016,4,23,14,0,867.0,128.0,3.5,16.0,837.0,801.19,625.63
2016,4,23,14,15,858.0,126.5,3.55,15.5,806.0,759.56,597.31
2016,4,23,14,30,849.0,125.0,3.6,15.0,775.0,716.57,568.2
2016,4,23,14,45,831.5,125.0,3.7,15.0,736.0,667.33,531.13
2016,4,23,15,0,814.0,125.0,3.8,15.0,697.0,617.67,492.83
2016,4,23,15,15,601.0,187.0,3.8,14.5,595.5,515.39,411.8
2016,4,23,15,30,388.0,249.0,3.8,14.0,494.0,432.03,344.9
2016,4,23,15,45,560.5,182.0,3.85,14.0,505.5,426.9,340.18
2016,4,23,16,0,733.0,115.0,3.9,14.0,517.0,404.14,318.38
2016,4,23,16,15,705.5,110.0,3.85,13.5,467.0,348.55,270.19
2016,4,23,16,30,678.0,105.0,3.8,13.0,417.0,295.25,223.04
2016,4,23,16,45,629.5,102.0,3.8,13.0,364.5,241.19,175.28
2016,4,23,17,0,581.0,99.0,3.8,13.0,312.0,192.3,132.79
2016,4,23,17,15,527.5,90.5,3.65,12.5,260.5,143.14,92.86
2016,4,23,17,30,474.0,82.0,3.5,12.0,209.0,99.65,61.83
2016,4,23,17,45,401.0,70.5,3.4,12.0,161.5,59.46,40.25
2016,4,23,18,0,328.0,59.0,3.3,12.0,114.0,44.32,33.75
2016,4,23,18,15,222.0,43.0,3.2,12.0,74.5,33.01,22.94
2016,4,23,18,30,116.0,27.0,3.1,12.0,35.0,21.11,8.5
2016,4,23,18,45,58.0,13.5,3.05,12.0,17.5,13.27,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.5,21.5,3.35,10.5,33.0,49.49,17.79
2016,4,24,6,0,209.0,43.0,3.5,11.0,66.0,109.1,77.09
2016,4,24,6,15,306.0,57.0,3.5,11.0,111.0,165.55,126.48
2016,4,24,6,30,403.0,71.0,3.5,11.0,156.0,232.69,185.43
2016,4,24,6,45,482.5,79.0,3.55,11.5,208.5,297.72,242.58
2016,4,24,7,0,562.0,87.0,3.6,12.0,261.0,369.74,304.5
2016,4,24,7,15,608.5,94.5,3.6,12.0,314.5,431.26,357.08
2016,4,24,7,30,655.0,102.0,3.6,12.0,368.0,496.24,411.02
2016,4,24,7,45,698.0,105.0,3.6,12.5,422.0,557.21,459.61
2016,4,24,8,0,741.0,108.0,3.6,13.0,476.0,620.46,508.53
2016,4,24,8,15,765.5,112.0,3.55,13.5,526.5,673.71,548.06
2016,4,24,8,30,790.0,116.0,3.5,14.0,577.0,724.6,583.6
2016,4,24,8,45,812.5,117.5,3.5,14.5,624.5,773.22,616.51
2016,4,24,9,0,835.0,119.0,3.5,15.0,672.0,820.97,648.2
2016,4,24,9,15,848.5,122.0,3.4,15.0,713.5,861.58,674.93
2016,4,24,9,30,862.0,125.0,3.3,15.0,755.0,900.19,699.93
2016,4,24,9,45,873.0,126.5,3.25,15.5,790.5,932.71,719.38
2016,4,24,10,0,884.0,128.0,3.2,16.0,826.0,957.07,733.02
2016,4,24,10,15,891.0,129.5,3.25,16.0,855.0,980.45,748.16
2016,4,24,10,30,898.0,131.0,3.3,16.0,884.0,1000.82,761.31
2016,4,24,10,45,900.0,134.0,3.4,16.0,904.5,1014.81,770.61
2016,4,24,11,0,902.0,137.0,3.5,16.0,925.0,1025.46,777.82
2016,4,24,11,15,905.0,138.0,3.7,16.0,939.0,1031.64,782.89
2016,4,24,11,30,908.0,139.0,3.9,16.0,953.0,1034.44,785.77
2016,4,24,11,45,900.5,144.5,4.1,16.0,957.0,1028.19,782.57
2016,4,24,12,0,893.0,150.0,4.3,16.0,961.0,1018.61,777.19
2016,4,24,12,15,699.5,257.0,4.5,16.0,892.0,940.41,724.73
2016,4,24,12,30,506.0,364.0,4.7,16.0,823.0,852.62,658.08
2016,4,24,12,45,675.0,270.5,4.95,16.0,875.5,902.96,701.97
2016,4,24,13,0,844.0,177.0,5.2,16.0,928.0,941.83,732.43
2016,4,24,13,15,839.0,176.0,5.35,15.5,910.5,913.43,714.71
2016,4,24,13,30,834.0,175.0,5.5,15.0,893.0,882.56,695.35
2016,4,24,13,45,811.0,182.5,5.65,15.0,864.5,843.06,668.07
2016,4,24,14,0,788.0,190.0,5.8,15.0,836.0,803.17,640.21
2016,4,24,14,15,778.0,187.0,5.85,14.5,805.0,761.05,610.0
2016,4,24,14,30,768.0,184.0,5.9,14.0,774.0,717.64,578.04
2016,4,24,14,45,764.5,175.0,5.95,14.0,738.5,671.68,542.54
2016,4,24,15,0,761.0,166.0,6.0,14.0,703.0,624.35,505.2
2016,4,24,15,15,743.5,161.5,6.0,13.5,659.5,572.2,463.78
2016,4,24,15,30,726.0,157.0,6.0,13.0,616.0,520.34,421.51
2016,4,24,15,45,723.0,144.0,6.05,13.0,572.0,467.81,376.98
2016,4,24,16,0,720.0,131.0,6.1,13.0,528.0,414.64,330.67
2016,4,24,16,15,691.0,125.5,6.05,13.0,477.0,358.68,281.12
2016,4,24,16,30,662.0,120.0,6.0,13.0,426.0,305.22,233.0
2016,4,24,16,45,623.5,113.0,6.0,13.0,373.5,250.8,184.34
2016,4,24,17,0,585.0,106.0,6.0,13.0,321.0,200.46,139.98
2016,4,24,17,15,531.5,96.5,5.95,12.5,269.0,150.14,98.8
2016,4,24,17,30,478.0,87.0,5.9,12.0,217.0,105.01,66.1
2016,4,24,17,45,397.5,75.5,5.85,11.5,167.5,64.26,43.92
2016,4,24,18,0,317.0,64.0,5.8,11.0,118.0,48.28,37.42
2016,4,24,18,15,216.0,46.5,5.7,10.5,77.5,35.82,25.58
2016,4,24,18,30,115.0,29.0,5.6,10.0,37.0,24.09,11.43
2016,4,24,18,45,57.5,14.5,5.6,10.0,18.5,14.25,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,16.5,3.3,7.5,39.5,64.51,27.71
2016,4,25,6,0,399.0,33.0,3.4,8.0,79.0,147.66,104.21
2016,4,25,6,15,493.5,42.0,3.5,8.5,127.5,209.19,160.09
2016,4,25,6,30,588.0,51.0,3.6,9.0,176.0,280.88,224.57
2016,4,25,6,45,647.5,56.5,3.75,9.5,230.0,343.61,281.53
2016,4,25,7,0,707.0,62.0,3.9,10.0,284.0,410.43,340.46
2016,4,25,7,15,746.5,67.0,3.9,10.0,339.0,472.72,394.5
2016,4,25,7,30,786.0,72.0,3.9,10.0,394.0,537.56,448.92
2016,4,25,7,45,813.5,75.5,3.95,10.5,447.5,595.49,495.47
2016,4,25,8,0,841.0,79.0,4.0,11.0,501.0,654.11,541.11
2016,4,25,8,15,862.0,82.0,4.0,11.5,552.0,704.2,577.12
2016,4,25,8,30,883.0,85.0,4.0,12.0,603.0,757.25,614.17
2016,4,25,8,45,898.0,88.0,4.0,12.5,650.0,804.79,646.37
2016,4,25,9,0,913.0,91.0,4.0,13.0,697.0,850.76,676.91
2016,4,25,9,15,924.5,93.0,3.95,13.0,739.0,890.84,703.75
2016,4,25,9,30,936.0,95.0,3.9,13.0,781.0,928.63,728.74
2016,4,25,9,45,941.5,98.0,3.9,13.5,816.0,959.59,747.61
2016,4,25,10,0,947.0,101.0,3.9,14.0,851.0,987.56,764.3
2016,4,25,10,15,953.0,102.0,3.9,14.0,880.0,1010.7,779.04
2016,4,25,10,30,959.0,103.0,3.9,14.0,909.0,1030.6,791.61
2016,4,25,10,45,962.5,104.0,3.9,14.0,930.5,1044.73,800.31
2016,4,25,11,0,966.0,105.0,3.9,14.0,952.0,1055.37,806.77
2016,4,25,11,15,968.0,106.0,3.9,14.0,966.0,1060.96,809.94
2016,4,25,11,30,970.0,107.0,3.9,14.0,980.0,1062.95,810.82
2016,4,25,11,45,968.5,108.5,3.9,14.5,985.0,1058.42,805.93
2016,4,25,12,0,967.0,110.0,3.9,15.0,990.0,1050.31,798.81
2016,4,25,12,15,966.0,110.0,3.85,15.0,988.0,1037.62,789.86
2016,4,25,12,30,965.0,110.0,3.8,15.0,986.0,1021.48,778.71
2016,4,25,12,45,958.5,112.0,3.8,15.0,974.5,998.92,763.61
2016,4,25,13,0,952.0,114.0,3.8,15.0,963.0,973.27,746.48
2016,4,25,13,15,948.0,113.0,3.75,15.0,945.0,943.91,726.46
2016,4,25,13,30,944.0,112.0,3.7,15.0,927.0,911.67,704.44
2016,4,25,13,45,937.0,111.5,3.7,15.0,901.5,874.78,679.36
2016,4,25,14,0,930.0,111.0,3.7,15.0,876.0,835.52,652.47
2016,4,25,14,15,921.5,109.5,3.75,15.0,843.5,792.03,622.53
2016,4,25,14,30,913.0,108.0,3.8,15.0,811.0,746.7,590.94
2016,4,25,14,45,901.0,106.5,3.85,15.0,772.0,697.45,554.78
2016,4,25,15,0,889.0,105.0,3.9,15.0,733.0,647.13,515.97
2016,4,25,15,15,874.5,102.5,3.95,15.0,689.0,593.62,473.7
2016,4,25,15,30,860.0,100.0,4.0,15.0,645.0,538.09,428.73
2016,4,25,15,45,839.5,97.5,4.05,15.0,596.5,481.09,381.27
2016,4,25,16,0,819.0,95.0,4.1,15.0,548.0,424.94,333.15
2016,4,25,16,15,793.5,91.0,4.1,14.5,496.0,366.74,282.76
2016,4,25,16,30,768.0,87.0,4.1,14.0,444.0,310.5,232.81
2016,4,25,16,45,730.5,83.0,4.1,13.5,390.5,250.98,180.03
2016,4,25,17,0,693.0,79.0,4.1,13.0,337.0,197.52,132.83
2016,4,25,17,15,644.0,73.0,4.0,12.5,283.5,144.75,89.08
2016,4,25,17,30,595.0,67.0,3.9,12.0,230.0,97.52,54.96
2016,4,25,17,45,517.0,59.0,3.85,12.0,179.0,53.62,32.47
2016,4,25,18,0,439.0,51.0,3.8,12.0,128.0,37.73,27.97
2016,4,25,18,15,323.5,39.0,3.7,11.5,85.0,29.87,20.4
2016,4,25,18,30,208.0,27.0,3.6,11.0,42.0,20.99,9.78
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.0,13.27,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,8.0,8.0,7.86,0.0
2016,4,26,5,45,65.5,25.0,1.8,8.5,33.0,43.91,21.19
2016,4,26,6,0,131.0,42.0,1.8,9.0,58.0,84.38,60.58
2016,4,26,6,15,176.5,61.5,1.85,9.5,93.5,127.05,98.33
2016,4,26,6,30,222.0,81.0,1.9,10.0,129.0,174.44,140.08
2016,4,26,6,45,246.0,101.0,2.0,10.5,168.0,217.97,178.41
2016,4,26,7,0,270.0,121.0,2.1,11.0,207.0,263.68,217.65
2016,4,26,7,15,301.5,136.0,2.1,11.0,247.5,309.72,256.62
2016,4,26,7,30,333.0,151.0,2.1,11.0,288.0,358.41,296.89
2016,4,26,7,45,524.5,131.0,2.15,11.5,380.0,477.45,393.73
2016,4,26,8,0,716.0,111.0,2.2,12.0,472.0,610.11,497.56
2016,4,26,8,15,527.5,175.5,2.1,12.0,456.0,573.97,464.83
2016,4,26,8,30,339.0,240.0,2.0,12.0,440.0,516.18,415.8
2016,4,26,8,45,367.5,254.0,1.9,12.5,486.0,565.68,452.2
2016,4,26,9,0,396.0,268.0,1.8,13.0,532.0,616.09,487.54
2016,4,26,9,15,466.0,258.5,1.8,13.0,588.0,685.42,538.53
2016,4,26,9,30,536.0,249.0,1.8,13.0,644.0,749.41,584.68
2016,4,26,9,45,436.5,303.5,1.8,13.0,635.0,729.99,566.01
2016,4,26,10,0,337.0,358.0,1.8,13.0,626.0,696.6,538.25
2016,4,26,10,15,318.0,378.0,1.9,13.0,638.0,704.78,543.57
2016,4,26,10,30,299.0,398.0,2.0,13.0,650.0,710.94,547.08
2016,4,26,10,45,264.0,417.0,2.15,13.5,643.5,698.68,536.42
2016,4,26,11,0,229.0,436.0,2.3,14.0,637.0,676.45,518.89
2016,4,26,11,15,316.5,413.0,2.4,14.0,696.0,744.65,570.72
2016,4,26,11,30,404.0,390.0,2.5,14.0,755.0,810.05,619.16
2016,4,26,11,45,403.0,393.5,2.7,14.5,759.5,802.82,613.54
2016,4,26,12,0,402.0,397.0,2.9,15.0,764.0,799.97,611.43
2016,4,26,12,15,609.5,292.0,3.0,15.0,846.5,890.6,682.35
2016,4,26,12,30,817.0,187.0,3.1,15.0,929.0,965.5,736.39
2016,4,26,12,45,832.0,174.5,3.25,15.0,924.0,950.04,726.47
2016,4,26,13,0,847.0,162.0,3.4,15.0,919.0,931.15,714.93
2016,4,26,13,15,842.5,160.5,3.45,15.0,902.0,902.7,696.05
2016,4,26,13,30,838.0,159.0,3.5,15.0,885.0,871.76,675.39
2016,4,26,13,45,840.0,152.5,3.6,15.0,862.5,838.85,653.48
2016,4,26,14,0,842.0,146.0,3.7,15.0,840.0,803.35,629.5
2016,4,26,14,15,832.5,144.0,3.75,14.5,809.0,761.23,601.37
2016,4,26,14,30,823.0,142.0,3.8,14.0,778.0,717.63,571.06
2016,4,26,14,45,807.0,141.5,3.85,14.0,740.0,669.93,534.86
2016,4,26,15,0,791.0,141.0,3.9,14.0,702.0,621.75,497.48
2016,4,26,15,15,774.5,137.5,3.95,14.0,659.0,570.23,456.7
2016,4,26,15,30,758.0,134.0,4.0,14.0,616.0,517.04,413.6
2016,4,26,15,45,742.5,127.0,4.05,14.0,570.0,462.89,368.62
2016,4,26,16,0,727.0,120.0,4.1,14.0,524.0,409.31,322.85
2016,4,26,16,15,699.0,115.0,4.1,13.5,474.0,353.85,275.07
2016,4,26,16,30,671.0,110.0,4.1,13.0,424.0,300.76,228.24
2016,4,26,16,45,508.5,120.0,4.2,13.0,342.0,230.46,170.94
2016,4,26,17,0,346.0,130.0,4.3,13.0,260.0,177.07,130.0
2016,4,26,17,15,304.5,117.0,4.2,12.5,218.5,141.43,101.3
2016,4,26,17,30,263.0,104.0,4.1,12.0,177.0,107.28,75.93
2016,4,26,17,45,221.0,85.5,4.05,11.5,137.5,73.51,53.75
2016,4,26,18,0,179.0,67.0,4.0,11.0,98.0,53.38,42.04
2016,4,26,18,15,121.5,47.5,3.95,11.0,65.5,38.63,28.14
2016,4,26,18,30,64.0,28.0,3.9,11.0,33.0,23.34,12.04
2016,4,26,18,45,32.0,14.0,3.85,11.0,16.5,13.76,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,10.0,11.0,14.97,0.0
2016,4,27,5,45,156.5,25.5,2.7,10.5,43.0,67.01,35.63
2016,4,27,6,0,279.0,41.0,2.9,11.0,75.0,126.02,90.08
2016,4,27,6,15,371.0,52.5,2.95,11.0,121.0,184.15,141.32
2016,4,27,6,30,463.0,64.0,3.0,11.0,167.0,251.52,200.86
2016,4,27,6,45,518.0,74.0,3.15,11.5,217.0,311.06,253.71
2016,4,27,7,0,573.0,84.0,3.3,12.0,267.0,375.69,309.52
2016,4,27,7,15,341.5,128.0,3.45,12.0,242.5,328.62,272.35
2016,4,27,7,30,110.0,172.0,3.6,12.0,218.0,247.99,204.28
2016,4,27,7,45,161.5,194.0,3.8,12.0,271.5,308.3,254.58
2016,4,27,8,0,213.0,216.0,4.0,12.0,325.0,372.95,307.38
2016,4,27,8,15,174.5,241.5,4.15,12.0,336.5,381.55,312.7
2016,4,27,8,30,136.0,267.0,4.3,12.0,348.0,386.46,314.95
2016,4,27,8,45,91.0,273.5,4.45,12.0,329.5,354.15,287.46
2016,4,27,9,0,46.0,280.0,4.6,12.0,311.0,326.04,263.07
2016,4,27,9,15,194.0,302.0,4.7,12.0,444.0,484.44,392.57
2016,4,27,9,30,342.0,324.0,4.8,12.0,577.0,651.43,523.74
2016,4,27,9,45,330.5,344.5,4.9,12.0,598.5,670.5,536.31
2016,4,27,10,0,319.0,365.0,5.0,12.0,620.0,687.7,548.14
2016,4,27,10,15,597.5,254.0,5.05,12.0,751.5,847.95,676.23
2016,4,27,10,30,876.0,143.0,5.1,12.0,883.0,1001.75,788.25
2016,4,27,10,45,876.5,148.0,5.15,12.0,904.5,1016.02,796.98
2016,4,27,11,0,877.0,153.0,5.2,12.0,926.0,1026.95,804.38
2016,4,27,11,15,881.0,153.5,5.2,12.0,940.5,1027.02,803.81
2016,4,27,11,30,885.0,154.0,5.2,12.0,955.0,1030.09,805.58
2016,4,27,11,45,568.5,304.5,5.2,12.0,820.5,879.4,693.49
2016,4,27,12,0,252.0,455.0,5.2,12.0,686.0,714.6,561.28
2016,4,27,12,15,356.5,416.5,5.15,12.0,742.0,769.48,606.27
2016,4,27,12,30,461.0,378.0,5.1,12.0,798.0,825.24,650.12
2016,4,27,12,45,667.0,269.0,5.1,12.5,870.5,895.75,707.12
2016,4,27,13,0,873.0,160.0,5.1,13.0,943.0,953.33,748.27
2016,4,27,13,15,868.5,159.0,5.1,13.0,925.0,924.74,727.82
2016,4,27,13,30,864.0,158.0,5.1,13.0,907.0,893.57,706.0
2016,4,27,13,45,859.5,154.5,5.1,13.0,882.5,857.51,680.55
2016,4,27,14,0,855.0,151.0,5.1,13.0,858.0,819.21,653.34
2016,4,27,14,15,845.0,148.5,5.05,13.0,825.5,775.73,621.83
2016,4,27,14,30,835.0,146.0,5.0,13.0,793.0,730.79,588.3
2016,4,27,14,45,824.0,142.5,4.95,13.0,755.0,682.98,551.11
2016,4,27,15,0,813.0,139.0,4.9,13.0,717.0,634.25,512.47
2016,4,27,15,15,796.0,135.5,4.8,13.0,673.5,581.43,469.65
2016,4,27,15,30,779.0,132.0,4.7,13.0,630.0,526.97,424.67
2016,4,27,15,45,763.0,125.5,4.65,13.0,583.0,472.03,378.39
2016,4,27,16,0,747.0,119.0,4.6,13.0,536.0,417.66,331.4
2016,4,27,16,15,719.0,114.0,4.55,13.0,484.5,361.15,281.75
2016,4,27,16,30,691.0,109.0,4.5,13.0,433.0,306.97,233.24
2016,4,27,16,45,663.0,100.5,4.45,13.0,382.0,252.19,184.01
2016,4,27,17,0,635.0,92.0,4.4,13.0,331.0,200.23,137.71
2016,4,27,17,15,584.0,84.5,4.3,12.5,278.5,149.05,95.36
2016,4,27,17,30,533.0,77.0,4.2,12.0,226.0,103.68,62.17
2016,4,27,17,45,468.0,66.5,4.15,12.0,177.0,61.21,38.57
2016,4,27,18,0,403.0,56.0,4.1,12.0,128.0,42.03,31.84
2016,4,27,18,15,294.0,42.5,4.05,11.5,86.0,32.26,22.6
2016,4,27,18,30,185.0,29.0,4.0,11.0,44.0,22.5,11.83
2016,4,27,18,45,92.5,14.5,3.95,11.0,22.0,14.25,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,6.0,2.8,8.5,6.5,0.0,0.0
2016,4,28,5,30,60.0,12.0,2.9,9.0,13.0,21.03,0.0
2016,4,28,5,45,197.0,25.5,3.0,9.5,47.0,76.23,42.95
2016,4,28,6,0,334.0,39.0,3.1,10.0,81.0,139.83,100.54
2016,4,28,6,15,424.0,49.0,3.1,10.5,128.0,198.28,152.5
2016,4,28,6,30,514.0,59.0,3.1,11.0,175.0,266.3,212.71
2016,4,28,6,45,578.5,65.0,3.1,11.5,227.0,328.22,267.61
2016,4,28,7,0,643.0,71.0,3.1,12.0,279.0,396.11,326.01
2016,4,28,7,15,683.5,76.0,3.05,12.5,332.0,455.75,376.03
2016,4,28,7,30,724.0,81.0,3.0,13.0,385.0,516.64,425.36
2016,4,28,7,45,755.0,85.0,2.95,13.5,437.5,574.44,470.54
2016,4,28,8,0,786.0,89.0,2.9,14.0,490.0,633.34,515.04
2016,4,28,8,15,808.0,92.0,2.8,14.0,540.0,685.49,552.75
2016,4,28,8,30,830.0,95.0,2.7,14.0,590.0,737.29,588.61
2016,4,28,8,45,847.0,97.5,2.65,14.5,636.0,783.95,619.14
2016,4,28,9,0,864.0,100.0,2.6,15.0,682.0,824.81,644.93
2016,4,28,9,15,876.5,102.5,2.55,15.0,723.0,864.58,670.78
2016,4,28,9,30,889.0,105.0,2.5,15.0,764.0,902.26,694.87
2016,4,28,9,45,905.0,103.0,2.45,15.5,801.5,935.94,714.62
2016,4,28,10,0,921.0,101.0,2.4,16.0,839.0,967.28,732.54
2016,4,28,10,15,927.5,102.5,2.35,16.0,867.5,990.83,746.46
2016,4,28,10,30,934.0,104.0,2.3,16.0,896.0,1011.24,758.33
2016,4,28,10,45,934.5,107.5,2.3,16.5,917.0,1024.71,764.79
2016,4,28,11,0,935.0,111.0,2.3,17.0,938.0,1034.69,769.11
2016,4,28,11,15,938.0,112.0,2.35,17.0,952.0,1041.01,773.21
2016,4,28,11,30,941.0,113.0,2.4,17.0,966.0,1043.85,775.19
2016,4,28,11,45,938.5,115.5,2.5,17.5,971.0,1039.35,771.61
2016,4,28,12,0,936.0,118.0,2.6,18.0,976.0,1031.4,765.92
2016,4,28,12,15,936.0,117.5,2.65,18.0,974.5,1019.4,758.6
2016,4,28,12,30,936.0,117.0,2.7,18.0,973.0,1004.06,749.17
2016,4,28,12,45,936.0,115.5,2.8,18.0,964.0,984.44,737.4
2016,4,28,13,0,936.0,114.0,2.9,18.0,955.0,961.61,723.47
2016,4,28,13,15,932.5,113.5,2.95,17.5,937.5,933.59,706.9
2016,4,28,13,30,929.0,113.0,3.0,17.0,920.0,902.74,688.26
2016,4,28,13,45,920.0,114.0,3.1,17.0,894.5,866.19,664.53
2016,4,28,14,0,911.0,115.0,3.2,17.0,869.0,827.45,639.02
2016,4,28,14,15,903.0,113.5,3.3,16.5,838.0,785.07,611.73
2016,4,28,14,30,895.0,112.0,3.4,16.0,807.0,740.88,582.63
2016,4,28,14,45,877.5,113.0,3.5,16.0,767.5,691.2,546.54
2016,4,28,15,0,860.0,114.0,3.6,16.0,728.0,640.11,507.63
2016,4,28,15,15,846.0,111.5,3.65,15.5,685.0,587.88,467.61
2016,4,28,15,30,832.0,109.0,3.7,15.0,642.0,535.39,426.06
2016,4,28,15,45,807.0,108.0,3.8,15.0,593.5,479.14,379.58
2016,4,28,16,0,782.0,107.0,3.9,15.0,545.0,424.26,332.92
2016,4,28,16,15,756.5,102.5,3.9,14.5,494.0,365.24,282.32
2016,4,28,16,30,731.0,98.0,3.9,14.0,443.0,310.31,233.84
2016,4,28,16,45,692.5,93.5,3.95,14.0,390.0,254.35,184.03
2016,4,28,17,0,654.0,89.0,4.0,14.0,337.0,202.31,138.13
2016,4,28,17,15,605.0,82.0,3.95,13.5,284.5,150.75,95.45
2016,4,28,17,30,556.0,75.0,3.9,13.0,232.0,104.74,61.7
2016,4,28,17,45,479.5,66.5,3.85,12.5,181.5,62.4,38.75
2016,4,28,18,0,403.0,58.0,3.8,12.0,131.0,43.73,33.38
2016,4,28,18,15,295.0,44.5,3.6,11.5,89.0,33.81,24.0
2016,4,28,18,30,187.0,31.0,3.4,11.0,47.0,24.1,13.45
2016,4,28,18,45,93.5,15.5,3.2,11.0,23.5,15.24,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.0,5.5,1.65,9.0,6.0,0.0,0.0
2016,4,29,5,30,12.0,11.0,1.7,9.0,12.0,12.69,0.0
2016,4,29,5,45,108.5,31.0,1.75,9.5,45.0,61.63,36.72
2016,4,29,6,0,205.0,51.0,1.8,10.0,78.0,118.87,87.38
2016,4,29,6,15,211.5,70.5,1.85,10.0,109.0,149.54,116.69
2016,4,29,6,30,218.0,90.0,1.9,10.0,140.0,184.34,148.77
2016,4,29,6,45,286.0,99.5,1.95,10.0,182.0,234.53,192.64
2016,4,29,7,0,354.0,109.0,2.0,10.0,224.0,297.77,246.8
2016,4,29,7,15,482.0,112.0,2.05,10.0,298.5,386.84,321.37
2016,4,29,7,30,610.0,115.0,2.1,10.0,373.0,490.88,406.08
2016,4,29,7,45,644.0,121.0,2.2,10.5,424.0,547.68,450.54
2016,4,29,8,0,678.0,127.0,2.3,11.0,475.0,606.03,495.26
2016,4,29,8,15,703.0,132.0,2.35,11.0,524.0,658.11,534.74
2016,4,29,8,30,728.0,137.0,2.4,11.0,573.0,710.31,573.42
2016,4,29,8,45,745.5,142.0,2.45,11.5,617.5,756.41,604.66
2016,4,29,9,0,763.0,147.0,2.5,12.0,662.0,801.49,634.71
2016,4,29,9,15,777.5,150.0,2.5,12.0,702.5,840.52,660.85
2016,4,29,9,30,792.0,153.0,2.5,12.0,743.0,874.63,683.3
2016,4,29,9,45,817.5,147.5,2.5,12.0,781.0,910.96,707.19
2016,4,29,10,0,843.0,142.0,2.5,12.0,819.0,945.52,729.66
2016,4,29,10,15,851.0,144.0,2.6,12.5,847.5,969.48,744.35
2016,4,29,10,30,859.0,146.0,2.7,13.0,876.0,990.57,757.19
2016,4,29,10,45,865.0,147.0,2.8,13.5,898.0,1005.66,765.99
2016,4,29,11,0,871.0,148.0,2.9,14.0,920.0,1011.46,768.63
2016,4,29,11,15,875.0,148.5,3.0,14.0,934.0,1017.77,773.24
2016,4,29,11,30,879.0,149.0,3.1,14.0,948.0,1020.83,775.75
2016,4,29,11,45,882.0,148.5,3.25,14.5,955.0,1018.63,773.81
2016,4,29,12,0,885.0,148.0,3.4,15.0,962.0,1013.16,769.76
2016,4,29,12,15,885.0,148.0,3.5,15.0,960.5,1002.05,762.99
2016,4,29,12,30,885.0,148.0,3.6,15.0,959.0,987.78,754.16
2016,4,29,12,45,876.5,151.5,3.7,15.0,947.5,965.99,740.19
2016,4,29,13,0,868.0,155.0,3.8,15.0,936.0,945.33,727.02
2016,4,29,13,15,864.0,153.5,3.9,15.0,919.0,916.85,708.32
2016,4,29,13,30,860.0,152.0,4.0,15.0,902.0,885.79,687.73
2016,4,29,13,45,853.5,150.5,4.1,15.5,877.5,850.26,662.56
2016,4,29,14,0,847.0,149.0,4.2,16.0,853.0,812.63,635.76
2016,4,29,14,15,838.0,147.0,4.25,16.0,821.5,770.74,606.64
2016,4,29,14,30,829.0,145.0,4.3,16.0,790.0,727.31,575.65
2016,4,29,14,45,819.0,141.5,4.35,16.0,753.5,680.48,540.47
2016,4,29,15,0,809.0,138.0,4.4,16.0,717.0,632.65,503.7
2016,4,29,15,15,794.0,134.5,4.4,15.5,674.5,581.21,463.92
2016,4,29,15,30,779.0,131.0,4.4,15.0,632.0,529.73,422.92
2016,4,29,15,45,762.0,126.0,4.45,15.0,586.0,474.0,376.82
2016,4,29,16,0,745.0,121.0,4.5,15.0,540.0,420.71,331.35
2016,4,29,16,15,719.0,116.0,4.5,14.5,490.0,365.05,283.45
2016,4,29,16,30,693.0,111.0,4.5,14.0,440.0,311.5,236.25
2016,4,29,16,45,664.0,103.5,4.5,14.0,389.0,257.27,187.73
2016,4,29,17,0,635.0,96.0,4.5,14.0,338.0,205.98,142.16
2016,4,29,17,15,585.5,88.5,4.45,13.5,286.0,154.93,99.88
2016,4,29,17,30,536.0,81.0,4.4,13.0,234.0,109.55,66.38
2016,4,29,17,45,471.0,70.5,4.4,12.5,184.5,66.78,42.12
2016,4,29,18,0,406.0,60.0,4.4,12.0,135.0,45.44,34.92
2016,4,29,18,15,299.0,46.5,4.35,11.5,92.0,35.35,25.4
2016,4,29,18,30,192.0,33.0,4.3,11.0,49.0,25.69,15.03
2016,4,29,18,45,96.0,16.5,4.3,11.0,24.5,12.96,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,6.88,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,32.5,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,93.35,56.37
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,159.68,115.16
2016,4,30,6,15,491.5,46.5,3.65,11.5,140.5,219.31,168.67
2016,4,30,6,30,577.0,55.0,3.7,12.0,189.0,287.95,229.76
2016,4,30,6,45,634.0,61.0,3.8,12.5,242.5,350.09,285.09
2016,4,30,7,0,691.0,67.0,3.9,13.0,296.0,415.96,342.03
2016,4,30,7,15,729.0,71.5,3.9,13.0,349.5,476.26,393.43
2016,4,30,7,30,767.0,76.0,3.9,13.0,403.0,538.94,445.19
2016,4,30,7,45,794.5,80.0,3.95,13.5,456.0,596.5,490.65
2016,4,30,8,0,822.0,84.0,4.0,14.0,509.0,654.77,535.28
2016,4,30,8,15,842.0,87.0,3.95,14.0,559.0,706.92,573.08
2016,4,30,8,30,862.0,90.0,3.9,14.0,609.0,754.52,606.56
2016,4,30,8,45,877.0,92.5,3.85,14.5,654.5,800.5,637.17
2016,4,30,9,0,892.0,95.0,3.8,15.0,700.0,844.97,666.13
2016,4,30,9,15,903.0,97.0,3.75,15.0,741.0,883.71,691.8
2016,4,30,9,30,914.0,99.0,3.7,15.0,782.0,920.21,715.66
2016,4,30,9,45,927.5,98.0,3.65,15.5,818.0,953.28,735.55
2016,4,30,10,0,941.0,97.0,3.6,16.0,854.0,983.81,753.5
2016,4,30,10,15,946.5,98.0,3.55,16.0,882.5,1006.16,767.14
2016,4,30,10,30,952.0,99.0,3.5,16.0,911.0,1025.3,778.67
2016,4,30,10,45,956.0,99.5,3.5,16.5,932.0,1039.13,785.58
2016,4,30,11,0,960.0,100.0,3.5,17.0,953.0,1049.51,790.29
2016,4,30,11,15,962.0,100.5,3.45,17.0,966.0,1054.42,792.55
2016,4,30,11,30,964.0,101.0,3.4,17.0,979.0,1055.78,792.6
2016,4,30,11,45,964.0,101.5,3.4,17.5,984.5,1051.6,788.04
2016,4,30,12,0,964.0,102.0,3.4,18.0,990.0,1043.88,781.31
2016,4,30,12,15,963.0,102.0,3.35,18.0,987.5,1031.2,772.5
2016,4,30,12,30,962.0,102.0,3.3,18.0,985.0,1015.1,761.55
2016,4,30,12,45,954.5,105.0,3.25,18.0,973.5,992.68,746.46
2016,4,30,13,0,947.0,108.0,3.2,18.0,962.0,967.25,729.45
2016,4,30,13,15,943.0,107.0,3.15,18.0,944.5,938.07,709.93
2016,4,30,13,30,939.0,106.0,3.1,18.0,927.0,906.07,688.48
2016,4,30,13,45,934.5,104.5,3.1,18.5,902.0,870.49,663.59
2016,4,30,14,0,930.0,103.0,3.1,19.0,877.0,832.43,636.94
2016,4,30,14,15,922.0,101.5,3.05,19.0,845.0,789.46,607.6
2016,4,30,14,30,914.0,100.0,3.0,19.0,813.0,744.64,576.74
2016,4,30,14,45,904.0,97.5,3.0,19.0,775.0,695.9,542.37
2016,4,30,15,0,894.0,95.0,3.0,19.0,737.0,645.93,504.78
2016,4,30,15,15,881.0,93.0,2.9,18.5,694.0,593.73,465.05
2016,4,30,15,30,868.0,91.0,2.8,18.0,651.0,541.05,423.76
2016,4,30,15,45,849.5,88.5,2.75,18.0,603.0,485.08,378.09
2016,4,30,16,0,831.0,86.0,2.7,18.0,555.0,427.24,329.74
2016,4,30,16,15,808.0,82.5,2.6,18.0,504.5,369.93,280.49
2016,4,30,16,30,785.0,79.0,2.5,18.0,454.0,314.26,231.53
2016,4,30,16,45,751.5,75.5,2.45,18.0,401.0,257.81,181.8
2016,4,30,17,0,718.0,72.0,2.4,18.0,348.0,204.69,135.27
2016,4,30,17,15,673.5,67.0,2.3,17.5,295.0,149.49,89.79
2016,4,30,17,30,629.0,62.0,2.2,17.0,242.0,101.68,54.82
2016,4,30,17,45,560.5,55.0,2.15,16.5,191.5,56.53,30.47
2016,4,30,18,0,492.0,48.0,2.1,16.0,141.0,34.12,24.45
2016,4,30,18,15,385.5,38.0,2.1,15.5,97.0,28.04,18.71
2016,4,30,18,30,279.0,28.0,2.1,15.0,53.0,21.54,11.7
2016,4,30,18,45,139.5,14.0,2.1,14.5,26.5,10.61,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.3,11.5,9.5,13.91,0.0
2016,5,1,5,30,119.0,15.0,1.2,12.0,19.0,37.79,0.0
2016,5,1,5,45,253.0,27.5,1.2,12.5,55.5,93.53,57.53
2016,5,1,6,0,387.0,40.0,1.2,13.0,92.0,157.55,113.07
2016,5,1,6,15,472.0,48.5,1.15,13.5,140.0,216.21,164.45
2016,5,1,6,30,557.0,57.0,1.1,14.0,188.0,283.78,222.83
2016,5,1,6,45,610.0,64.0,1.1,14.5,240.0,344.35,274.87
2016,5,1,7,0,663.0,71.0,1.1,15.0,292.0,409.67,328.92
2016,5,1,7,15,701.5,76.0,1.15,15.5,345.0,469.33,376.94
2016,5,1,7,30,740.0,81.0,1.2,16.0,398.0,530.08,424.16
2016,5,1,7,45,766.5,85.5,1.25,16.5,450.0,586.33,466.32
2016,5,1,8,0,793.0,90.0,1.3,17.0,502.0,643.23,507.61
2016,5,1,8,15,813.5,93.0,1.3,17.0,551.5,694.52,542.96
2016,5,1,8,30,834.0,96.0,1.3,17.0,601.0,745.33,576.77
2016,5,1,8,45,848.5,99.5,1.3,17.5,646.0,791.16,605.38
2016,5,1,9,0,863.0,103.0,1.3,18.0,691.0,830.97,629.38
2016,5,1,9,15,875.0,105.0,1.25,18.5,731.5,869.59,651.57
2016,5,1,9,30,887.0,107.0,1.2,19.0,772.0,906.12,671.93
2016,5,1,9,45,896.0,109.0,1.2,19.5,807.0,937.59,689.45
2016,5,1,10,0,905.0,111.0,1.2,20.0,842.0,966.41,705.15
2016,5,1,10,15,911.5,112.0,1.1,20.0,870.0,988.95,716.35
2016,5,1,10,30,918.0,113.0,1.0,20.0,898.0,1008.44,725.52
2016,5,1,10,45,922.0,114.5,0.95,20.5,919.0,1022.84,731.06
2016,5,1,11,0,926.0,116.0,0.9,21.0,940.0,1033.91,734.61
2016,5,1,11,15,929.0,116.5,0.85,21.0,954.0,1039.56,736.34
2016,5,1,11,30,932.0,117.0,0.8,21.0,968.0,1041.78,736.13
2016,5,1,11,45,932.5,117.5,0.75,21.5,973.5,1038.1,731.07
2016,5,1,12,0,933.0,118.0,0.7,22.0,979.0,1030.99,724.16
2016,5,1,12,15,932.5,118.0,0.65,22.0,977.0,1019.03,715.86
2016,5,1,12,30,932.0,118.0,0.6,22.0,975.0,1003.75,705.73
2016,5,1,12,45,930.5,117.0,0.6,22.0,965.5,983.31,693.71
2016,5,1,13,0,929.0,116.0,0.6,22.0,956.0,959.77,679.88
2016,5,1,13,15,925.0,115.0,0.65,21.5,938.5,931.01,665.13
2016,5,1,13,30,921.0,114.0,0.7,21.0,921.0,899.5,648.47
2016,5,1,13,45,914.5,113.5,0.8,21.0,895.5,863.81,628.53
2016,5,1,14,0,908.0,113.0,0.9,21.0,870.0,825.82,606.66
2016,5,1,14,15,900.0,111.0,1.0,20.5,838.5,783.16,582.26
2016,5,1,14,30,892.0,109.0,1.1,20.0,807.0,738.72,555.96
2016,5,1,14,45,880.0,108.0,1.25,20.0,769.0,691.0,525.13
2016,5,1,15,0,868.0,107.0,1.4,20.0,731.0,642.26,491.2
2016,5,1,15,15,854.0,104.5,1.45,19.5,688.5,590.19,453.7
2016,5,1,15,30,840.0,102.0,1.5,19.0,646.0,536.05,413.3
2016,5,1,15,45,820.0,99.5,1.55,19.0,598.0,480.44,369.52
2016,5,1,16,0,800.0,97.0,1.6,19.0,550.0,425.67,324.91
2016,5,1,16,15,776.0,93.0,1.6,18.5,499.5,369.14,278.06
2016,5,1,16,30,752.0,89.0,1.6,18.0,449.0,314.43,231.33
2016,5,1,16,45,717.5,84.5,1.65,18.0,396.5,256.06,180.94
2016,5,1,17,0,683.0,80.0,1.7,18.0,344.0,203.45,135.42
2016,5,1,17,15,637.5,74.0,1.6,17.0,292.0,151.58,93.1
2016,5,1,17,30,592.0,68.0,1.5,16.0,240.0,104.8,58.86
2016,5,1,17,45,524.0,60.0,1.45,15.5,189.5,60.78,34.4
2016,5,1,18,0,456.0,52.0,1.4,15.0,139.0,37.5,27.58
2016,5,1,18,15,353.0,41.0,1.35,14.5,96.0,30.64,21.11
2016,5,1,18,30,250.0,30.0,1.3,14.0,53.0,23.3,13.41
2016,5,1,18,45,125.0,15.0,1.3,13.5,26.5,11.64,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.0,10.0,4.0,3.93,0.0
2016,5,2,5,30,0.0,8.0,1.0,10.0,8.0,7.71,0.0
2016,5,2,5,45,0.0,24.0,1.05,10.5,24.0,23.18,12.67
2016,5,2,6,0,0.0,40.0,1.1,11.0,40.0,39.26,27.47
2016,5,2,6,15,1.5,60.5,1.1,11.0,61.0,60.58,46.17
2016,5,2,6,30,3.0,81.0,1.1,11.0,82.0,81.92,64.73
2016,5,2,6,45,11.0,101.0,1.15,11.5,105.0,105.6,84.83
2016,5,2,7,0,19.0,121.0,1.2,12.0,128.0,130.06,105.25
2016,5,2,7,15,10.0,130.0,1.2,12.5,134.0,134.49,108.44
2016,5,2,7,30,1.0,139.0,1.2,13.0,140.0,138.18,110.8
2016,5,2,7,45,4.0,155.0,1.2,13.5,157.5,155.96,124.87
2016,5,2,8,0,7.0,171.0,1.2,14.0,175.0,174.02,138.91
2016,5,2,8,15,49.0,220.0,1.15,14.0,249.5,261.33,209.33
2016,5,2,8,30,91.0,269.0,1.1,14.0,324.0,347.16,276.13
2016,5,2,8,45,158.0,292.0,1.1,14.5,396.5,435.16,342.99
2016,5,2,9,0,225.0,315.0,1.1,15.0,469.0,519.87,405.31
2016,5,2,9,15,141.0,322.5,1.1,15.0,421.0,461.57,358.52
2016,5,2,9,30,57.0,330.0,1.1,15.0,373.0,389.48,301.88
2016,5,2,9,45,214.0,343.0,1.1,15.5,515.5,555.27,428.18
2016,5,2,10,0,371.0,356.0,1.1,16.0,658.0,727.55,550.07
2016,5,2,10,15,626.0,243.5,1.1,16.0,772.5,867.14,649.89
2016,5,2,10,30,881.0,131.0,1.1,16.0,887.0,992.61,730.02
2016,5,2,10,45,883.5,134.0,1.15,16.5,907.0,1006.57,735.96
2016,5,2,11,0,886.0,137.0,1.2,17.0,927.0,1017.29,741.51
2016,5,2,11,15,889.0,137.5,1.2,17.0,941.0,1022.65,744.27
2016,5,2,11,30,892.0,138.0,1.2,17.0,955.0,1024.73,745.15
2016,5,2,11,45,888.5,141.5,1.25,17.0,959.5,1020.17,742.9
2016,5,2,12,0,885.0,145.0,1.3,17.0,964.0,1012.36,738.76
2016,5,2,12,15,714.0,252.0,1.35,17.0,912.0,953.69,701.94
2016,5,2,12,30,543.0,359.0,1.4,17.0,860.0,885.17,653.21
2016,5,2,12,45,393.0,404.5,1.45,17.5,765.5,774.37,575.35
2016,5,2,13,0,243.0,450.0,1.5,18.0,671.0,668.53,498.96
2016,5,2,13,15,389.5,391.5,1.55,17.5,737.0,734.03,551.39
2016,5,2,13,30,536.0,333.0,1.6,17.0,803.0,790.13,594.98
2016,5,2,13,45,484.0,336.5,1.65,17.0,752.0,730.79,553.07
2016,5,2,14,0,432.0,340.0,1.7,17.0,701.0,673.38,512.88
2016,5,2,14,15,432.0,326.0,1.75,17.0,676.5,640.76,490.86
2016,5,2,14,30,432.0,312.0,1.8,17.0,652.0,607.15,467.47
2016,5,2,14,45,518.5,264.0,1.85,17.0,652.5,598.31,463.38
2016,5,2,15,0,605.0,216.0,1.9,17.0,653.0,581.53,452.5
2016,5,2,15,15,578.0,208.0,1.9,16.5,605.5,527.49,412.29
2016,5,2,15,30,551.0,200.0,1.9,16.0,558.0,475.39,372.74
2016,5,2,15,45,514.5,196.0,1.9,16.0,511.0,424.27,332.21
2016,5,2,16,0,478.0,192.0,1.9,16.0,464.0,376.11,293.25
2016,5,2,16,15,436.0,182.0,1.9,15.5,412.5,323.79,251.04
2016,5,2,16,30,394.0,172.0,1.9,15.0,361.0,275.6,211.56
2016,5,2,16,45,425.5,145.0,1.95,14.5,328.0,235.83,176.48
2016,5,2,17,0,457.0,118.0,2.0,14.0,295.0,192.73,137.79
2016,5,2,17,15,387.0,114.5,1.95,13.5,249.5,151.51,105.36
2016,5,2,17,30,317.0,111.0,1.9,13.0,204.0,121.19,84.43
2016,5,2,17,45,266.5,93.5,1.9,13.0,161.0,84.48,60.23
2016,5,2,18,0,216.0,76.0,1.9,13.0,118.0,60.01,47.75
2016,5,2,18,15,151.0,56.0,1.85,12.5,81.0,45.11,33.99
2016,5,2,18,30,86.0,36.0,1.8,12.0,44.0,29.66,18.99
2016,5,2,18,45,43.0,18.0,1.8,12.0,22.0,15.24,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.3,11.0,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,1.3,11.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,27.5,1.3,11.5,27.5,26.88,15.75
2016,5,3,6,0,0.0,45.0,1.3,12.0,45.0,44.62,31.89
2016,5,3,6,15,9.5,66.0,1.25,12.0,68.5,69.12,53.08
2016,5,3,6,30,19.0,87.0,1.2,12.0,92.0,94.46,74.96
2016,5,3,6,45,30.5,108.0,1.2,12.0,117.5,125.08,101.03
2016,5,3,7,0,42.0,129.0,1.2,12.0,143.0,153.92,125.25
2016,5,3,7,15,57.0,153.0,1.25,12.0,175.5,189.05,154.36
2016,5,3,7,30,72.0,177.0,1.3,12.0,208.0,225.51,184.08
2016,5,3,7,45,92.0,202.5,1.4,12.5,247.5,268.04,217.99
2016,5,3,8,0,112.0,228.0,1.5,13.0,287.0,318.84,257.74
2016,5,3,8,15,173.5,249.0,1.6,13.0,350.0,389.67,313.95
2016,5,3,8,30,235.0,270.0,1.7,13.0,413.0,465.02,372.44
2016,5,3,8,45,175.5,294.0,1.8,13.5,405.5,451.3,358.64
2016,5,3,9,0,116.0,318.0,1.9,14.0,398.0,432.78,341.58
2016,5,3,9,15,133.5,340.0,1.85,14.0,437.0,474.06,372.37
