Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,30,86.0,420.0,3.4,14.0,496.0,511.86,399.11
2016,5,13,10,45,88.0,428.0,3.5,14.5,507.5,521.8,405.25
2016,5,13,11,0,90.0,436.0,3.6,15.0,519.0,531.38,411.46
2016,5,13,11,15,227.0,430.0,3.7,15.0,641.5,667.6,516.48
2016,5,13,11,30,364.0,424.0,3.8,15.0,764.0,802.26,616.54
2016,5,13,11,45,343.5,439.0,3.9,15.0,762.0,793.46,608.7
2016,5,13,12,0,323.0,454.0,4.0,15.0,760.0,783.29,600.89
2016,5,13,12,15,269.5,464.0,4.05,15.0,718.5,734.93,564.74
2016,5,13,12,30,216.0,474.0,4.1,15.0,677.0,682.26,525.42
2016,5,13,12,45,335.5,428.5,4.15,15.0,740.5,746.04,576.33
2016,5,13,13,0,455.0,383.0,4.2,15.0,804.0,802.9,620.88
2016,5,13,13,15,249.0,385.0,4.2,15.0,614.5,604.57,471.24
2016,5,13,13,30,43.0,387.0,4.2,15.0,425.0,414.85,323.08
2016,5,13,13,45,166.5,395.5,4.25,15.0,539.0,524.31,411.04
2016,5,13,14,0,290.0,404.0,4.3,15.0,653.0,623.46,488.02
2016,5,13,14,15,280.5,390.5,4.25,14.5,624.0,589.61,463.14
2016,5,13,14,30,271.0,377.0,4.2,14.0,595.0,555.9,438.73
2016,5,13,14,45,328.0,343.0,4.2,14.0,595.0,548.4,434.75
2016,5,13,15,0,385.0,309.0,4.2,14.0,595.0,535.68,426.18
2016,5,13,15,15,398.5,286.0,4.15,14.0,567.5,502.01,400.19
2016,5,13,15,30,412.0,263.0,4.1,14.0,540.0,465.29,371.32
2016,5,13,15,45,365.5,252.5,4.05,14.0,485.5,411.38,328.05
2016,5,13,16,0,319.0,242.0,4.0,14.0,431.0,360.35,286.76
2016,5,13,16,15,567.0,160.5,3.9,13.5,461.0,361.69,284.54
2016,5,13,16,30,815.0,79.0,3.8,13.0,491.0,339.88,259.12
2016,5,13,16,45,792.0,74.5,3.75,13.0,439.5,283.93,208.17
2016,5,13,17,0,769.0,70.0,3.7,13.0,388.0,230.06,159.06
2016,5,13,17,15,732.0,65.5,3.6,12.5,335.5,176.18,112.11
2016,5,13,17,30,695.0,61.0,3.5,12.0,283.0,126.35,72.07
2016,5,13,17,45,642.5,55.0,3.45,12.0,231.5,78.55,40.89
2016,5,13,18,0,590.0,49.0,3.4,12.0,180.0,33.67,24.66
2016,5,13,18,15,504.5,41.5,3.2,11.5,133.0,29.32,20.54
2016,5,13,18,30,419.0,34.0,3.0,11.0,86.0,25.22,16.39
2016,5,13,18,45,273.0,23.0,2.85,10.5,51.0,17.49,7.39
2016,5,13,19,0,127.0,12.0,2.7,10.0,16.0,11.8,0.0
2016,5,13,19,15,63.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,126.5,12.5,2.1,11.0,22.5,29.2,0.0
2016,5,14,5,30,253.0,25.0,2.2,11.0,45.0,81.45,44.53
2016,5,14,5,45,363.0,35.0,2.35,11.5,86.5,133.48,92.58
2016,5,14,6,0,473.0,45.0,2.5,12.0,128.0,197.04,147.55
2016,5,14,6,15,542.0,52.0,2.5,12.0,177.0,254.73,199.64
2016,5,14,6,30,611.0,59.0,2.5,12.0,226.0,319.36,257.06
2016,5,14,6,45,382.0,103.0,2.55,12.5,215.0,292.99,239.68
2016,5,14,7,0,153.0,147.0,2.6,13.0,204.0,233.99,191.73
2016,5,14,7,15,150.5,170.5,2.5,13.0,233.5,264.89,217.28
2016,5,14,7,30,148.0,194.0,2.4,13.0,263.0,295.24,241.46
2016,5,14,7,45,109.5,213.0,2.3,13.5,267.5,296.75,240.85
2016,5,14,8,0,71.0,232.0,2.2,14.0,272.0,287.96,231.81
2016,5,14,8,15,61.0,248.0,2.1,14.0,284.5,299.6,240.04
2016,5,14,8,30,51.0,264.0,2.0,14.0,297.0,310.31,247.31
2016,5,14,8,45,43.0,274.0,1.95,14.5,303.5,315.32,249.76
2016,5,14,9,0,35.0,284.0,1.9,15.0,310.0,319.71,251.7
2016,5,14,9,15,49.5,315.5,1.9,15.0,353.5,366.01,287.09
2016,5,14,9,30,64.0,347.0,1.9,15.0,397.0,412.9,322.21
2016,5,14,9,45,57.0,355.5,1.9,15.5,402.0,415.9,322.75
2016,5,14,10,0,50.0,364.0,1.9,16.0,407.0,418.41,323.2
2016,5,14,10,15,83.5,398.0,1.95,16.0,471.0,486.24,374.21
2016,5,14,10,30,117.0,432.0,2.0,16.0,535.0,562.84,430.15
2016,5,14,10,45,98.0,434.5,2.05,16.0,522.0,538.39,411.1
2016,5,14,11,0,79.0,437.0,2.1,16.0,509.0,521.45,398.08
2016,5,14,11,15,101.5,453.5,2.15,16.0,547.5,559.8,426.62
2016,5,14,11,30,124.0,470.0,2.2,16.0,586.0,604.59,459.11
2016,5,14,11,45,78.5,429.5,2.25,16.5,503.5,508.84,387.78
2016,5,14,12,0,33.0,389.0,2.3,17.0,421.0,420.92,321.58
2016,5,14,12,15,92.0,433.5,2.35,17.0,520.5,521.4,398.01
2016,5,14,12,30,151.0,478.0,2.4,17.0,620.0,624.19,473.09
2016,5,14,12,45,148.5,472.5,2.45,17.0,611.5,610.88,463.14
2016,5,14,13,0,146.0,467.0,2.5,17.0,603.0,597.16,453.7
2016,5,14,13,15,214.0,449.5,2.55,17.0,644.5,634.1,482.98
2016,5,14,13,30,282.0,432.0,2.6,17.0,686.0,668.94,510.06
2016,5,14,13,45,207.0,427.0,2.65,17.0,610.5,588.34,450.44
2016,5,14,14,0,132.0,422.0,2.7,17.0,535.0,514.01,395.01
2016,5,14,14,15,79.5,365.5,2.75,16.5,433.0,412.41,319.84
2016,5,14,14,30,27.0,309.0,2.8,16.0,331.0,316.24,246.66
2016,5,14,14,45,79.0,330.5,2.85,16.0,390.5,369.09,289.28
2016,5,14,15,0,131.0,352.0,2.9,16.0,450.0,415.59,325.81
2016,5,14,15,15,86.0,313.0,2.9,16.0,376.0,346.13,272.03
2016,5,14,15,30,41.0,274.0,2.9,16.0,302.0,280.23,220.8
2016,5,14,15,45,21.5,222.0,2.95,16.0,237.0,221.87,175.21
2016,5,14,16,0,2.0,170.0,3.0,16.0,172.0,163.31,128.75
2016,5,14,16,15,91.0,193.5,2.95,15.5,240.0,213.5,169.28
2016,5,14,16,30,180.0,217.0,2.9,15.0,308.0,256.16,201.85
2016,5,14,16,45,90.0,169.5,2.9,15.0,215.0,181.16,142.57
2016,5,14,17,0,0.0,122.0,2.9,15.0,122.0,115.62,91.64
2016,5,14,17,15,0.0,105.0,2.85,14.5,105.0,99.48,78.66
2016,5,14,17,30,0.0,88.0,2.8,14.0,88.0,83.43,65.45
2016,5,14,17,45,235.0,75.5,2.75,14.0,128.0,71.53,47.62
2016,5,14,18,0,470.0,63.0,2.7,14.0,168.0,46.6,35.96
2016,5,14,18,15,381.5,52.5,2.55,13.5,123.5,39.08,29.0
2016,5,14,18,30,293.0,42.0,2.4,13.0,79.0,31.97,22.13
2016,5,14,18,45,176.0,27.5,2.25,13.0,47.0,21.31,10.5
2016,5,14,19,0,59.0,13.0,2.1,13.0,15.0,12.78,0.0
2016,5,14,19,15,29.5,6.5,2.1,12.5,7.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.0,14.5,2.2,11.0,21.5,25.48,0.0
2016,5,15,5,30,166.0,29.0,2.2,11.0,43.0,69.38,39.81
2016,5,15,5,45,276.0,41.5,2.25,11.5,83.0,118.71,83.61
2016,5,15,6,0,386.0,54.0,2.3,12.0,123.0,181.23,136.86
2016,5,15,6,15,458.5,63.0,2.15,12.5,170.5,237.91,186.82
2016,5,15,6,30,531.0,72.0,2.0,13.0,218.0,301.91,242.24
2016,5,15,6,45,384.5,107.0,1.85,13.5,224.0,298.84,242.83
2016,5,15,7,0,238.0,142.0,1.7,14.0,230.0,276.73,225.48
2016,5,15,7,15,225.0,166.5,1.65,14.0,260.0,307.54,250.57
2016,5,15,7,30,212.0,191.0,1.6,14.0,290.0,330.58,268.51
2016,5,15,7,45,495.5,144.0,1.55,14.5,409.0,485.75,393.19
2016,5,15,8,0,779.0,97.0,1.5,15.0,528.0,654.37,521.42
2016,5,15,8,15,799.0,100.5,1.5,15.5,576.0,704.87,553.9
2016,5,15,8,30,819.0,104.0,1.5,16.0,624.0,754.89,586.36
2016,5,15,8,45,838.0,105.0,1.5,16.5,669.5,800.58,615.1
2016,5,15,9,0,857.0,106.0,1.5,17.0,715.0,840.68,639.51
2016,5,15,9,15,868.5,108.0,1.55,17.0,754.5,878.21,663.72
2016,5,15,9,30,880.0,110.0,1.6,17.0,794.0,913.67,686.41
2016,5,15,9,45,896.0,107.5,1.65,17.5,830.0,946.19,705.74
2016,5,15,10,0,912.0,105.0,1.7,18.0,866.0,976.44,723.48
2016,5,15,10,15,918.0,106.5,1.85,18.0,894.0,998.83,738.77
2016,5,15,10,30,924.0,108.0,2.0,18.0,922.0,1018.18,752.22
2016,5,15,10,45,929.0,109.0,2.15,18.0,943.0,1032.85,762.7
2016,5,15,11,0,934.0,110.0,2.3,18.0,964.0,1044.26,771.17
2016,5,15,11,15,936.5,110.5,2.4,18.0,977.0,1049.32,775.03
2016,5,15,11,30,939.0,111.0,2.5,18.0,990.0,1050.99,776.84
2016,5,15,11,45,938.5,112.5,2.7,18.0,995.5,1047.31,776.32
2016,5,15,12,0,938.0,114.0,2.9,18.0,1001.0,1040.25,773.58
2016,5,15,12,15,937.5,113.5,2.95,18.0,999.0,1027.86,765.92
2016,5,15,12,30,937.0,113.0,3.0,18.0,997.0,1012.22,756.22
2016,5,15,12,45,937.0,111.5,3.15,18.0,988.0,992.89,744.93
2016,5,15,13,0,937.0,110.0,3.3,18.0,979.0,970.44,731.47
2016,5,15,13,15,934.0,109.5,3.35,18.0,962.0,943.27,713.99
2016,5,15,13,30,931.0,109.0,3.4,18.0,945.0,913.32,694.56
2016,5,15,13,45,924.5,108.5,3.5,18.0,920.5,877.81,671.45
2016,5,15,14,0,918.0,108.0,3.6,18.0,896.0,840.02,646.53
2016,5,15,14,15,911.0,106.5,3.65,18.0,865.0,798.81,618.66
2016,5,15,14,30,904.0,105.0,3.7,18.0,834.0,755.74,589.16
2016,5,15,14,45,894.5,103.0,3.75,18.0,797.5,708.85,556.52
2016,5,15,15,0,885.0,101.0,3.8,18.0,761.0,660.74,520.28
2016,5,15,15,15,872.5,99.0,3.85,17.5,719.0,609.86,481.88
2016,5,15,15,30,860.0,97.0,3.9,17.0,677.0,558.49,441.87
2016,5,15,15,45,842.0,95.0,4.0,17.0,630.0,501.87,395.9
2016,5,15,16,0,824.0,93.0,4.1,17.0,583.0,447.83,350.55
2016,5,15,16,15,803.0,89.5,4.1,16.5,533.5,392.07,303.13
2016,5,15,16,30,782.0,86.0,4.1,16.0,484.0,337.74,255.59
2016,5,15,16,45,751.0,82.5,4.1,16.0,432.5,282.28,206.15
2016,5,15,17,0,720.0,79.0,4.1,16.0,381.0,229.8,159.23
2016,5,15,17,15,681.0,74.0,4.0,15.5,329.0,174.96,112.19
2016,5,15,17,30,642.0,69.0,3.9,15.0,277.0,126.99,73.88
2016,5,15,17,45,581.5,63.0,3.85,14.5,226.0,81.28,44.0
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,42.47,32.29
2016,5,15,18,15,435.0,48.0,3.7,13.5,129.5,34.76,25.2
2016,5,15,18,30,349.0,39.0,3.6,13.0,84.0,29.57,20.09
2016,5,15,18,45,215.5,26.0,3.5,13.0,50.0,20.07,9.87
2016,5,15,19,0,82.0,13.0,3.4,13.0,16.0,12.78,0.0
2016,5,15,19,15,41.0,6.5,3.4,12.5,8.0,6.39,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,14.5,2.0,11.0,21.5,25.05,0.0
2016,5,16,5,30,158.0,29.0,2.0,11.0,43.0,68.17,39.97
2016,5,16,5,45,259.0,42.5,2.05,11.5,82.0,115.95,82.09
2016,5,16,6,0,360.0,56.0,2.1,12.0,121.0,174.87,132.38
2016,5,16,6,15,431.0,66.0,2.05,12.5,168.0,231.87,182.4
2016,5,16,6,30,502.0,76.0,2.0,13.0,215.0,294.96,236.97
2016,5,16,6,45,557.5,82.0,2.0,13.5,266.0,353.57,287.02
2016,5,16,7,0,613.0,88.0,2.0,14.0,317.0,417.03,339.54
2016,5,16,7,15,649.0,93.5,2.0,14.5,368.0,473.61,385.03
2016,5,16,7,30,685.0,99.0,2.0,15.0,419.0,532.45,430.8
2016,5,16,7,45,718.0,101.5,2.05,15.5,470.0,587.96,472.87
2016,5,16,8,0,751.0,104.0,2.1,16.0,521.0,643.12,513.56
2016,5,16,8,15,771.5,108.0,2.1,16.0,568.5,693.38,548.99
2016,5,16,8,30,792.0,112.0,2.1,16.0,616.0,743.26,583.1
2016,5,16,8,45,810.5,113.5,2.1,16.5,661.0,788.13,611.95
2016,5,16,9,0,829.0,115.0,2.1,17.0,706.0,831.89,639.56
2016,5,16,9,15,841.5,117.0,2.1,17.5,745.0,869.6,662.55
2016,5,16,9,30,854.0,119.0,2.1,18.0,784.0,900.33,680.54
2016,5,16,9,45,871.5,116.0,2.1,18.5,820.5,933.05,699.77
2016,5,16,10,0,889.0,113.0,2.1,19.0,857.0,963.66,717.36
2016,5,16,10,15,896.0,114.5,2.1,19.0,884.5,986.55,731.15
2016,5,16,10,30,903.0,116.0,2.1,19.0,912.0,1006.51,743.11
2016,5,16,10,45,907.5,117.0,2.15,19.5,932.5,1020.42,750.4
2016,5,16,11,0,912.0,118.0,2.2,20.0,953.0,1031.14,755.75
2016,5,16,11,15,915.0,119.0,2.25,20.0,967.0,1037.1,759.6
2016,5,16,11,30,918.0,120.0,2.3,20.0,981.0,1039.74,761.48
2016,5,16,11,45,918.5,120.5,2.35,20.0,986.5,1036.06,759.41
2016,5,16,12,0,919.0,121.0,2.4,20.0,992.0,1029.09,755.38
2016,5,16,12,15,919.0,121.0,2.45,20.0,990.5,1017.88,748.71
2016,5,16,12,30,919.0,121.0,2.5,20.0,989.0,1003.48,740.06
2016,5,16,12,45,918.0,120.0,2.6,20.0,979.5,984.02,728.62
2016,5,16,13,0,917.0,119.0,2.7,20.0,970.0,961.55,715.18
2016,5,16,13,15,913.5,118.5,2.75,20.0,953.5,934.43,698.12
2016,5,16,13,30,910.0,118.0,2.8,20.0,937.0,904.61,679.2
2016,5,16,13,45,905.0,116.5,2.85,20.0,913.0,870.03,656.9
2016,5,16,14,0,900.0,115.0,2.9,20.0,889.0,833.14,632.85
2016,5,16,14,15,892.5,113.5,2.9,19.5,858.5,792.22,606.6
2016,5,16,14,30,885.0,112.0,2.9,19.0,828.0,749.53,578.75
2016,5,16,14,45,871.5,112.0,2.95,19.0,790.5,702.62,546.32
2016,5,16,15,0,858.0,112.0,3.0,19.0,753.0,654.85,510.82
2016,5,16,15,15,844.5,109.5,3.0,18.5,711.0,602.64,471.95
2016,5,16,15,30,831.0,107.0,3.0,18.0,669.0,551.23,432.43
2016,5,16,15,45,807.0,107.0,3.05,18.0,621.5,496.94,388.78
2016,5,16,16,0,783.0,107.0,3.1,18.0,574.0,443.88,344.9
2016,5,16,16,15,760.0,103.0,3.1,17.5,525.0,389.0,299.0
2016,5,16,16,30,737.0,99.0,3.1,17.0,476.0,333.27,251.26
2016,5,16,16,45,703.5,95.5,3.1,17.0,424.5,279.24,203.84
2016,5,16,17,0,670.0,92.0,3.1,17.0,373.0,228.48,159.13
2016,5,16,17,15,628.5,86.0,3.05,16.5,322.0,177.63,116.05
2016,5,16,17,30,587.0,80.0,3.0,16.0,271.0,131.35,79.45
2016,5,16,17,45,527.5,72.5,2.95,15.5,221.5,87.37,50.41
2016,5,16,18,0,468.0,65.0,2.9,15.0,172.0,50.24,39.05
2016,5,16,18,15,381.5,54.5,2.85,14.5,127.5,40.6,30.25
2016,5,16,18,30,295.0,44.0,2.8,14.0,83.0,33.45,23.41
2016,5,16,18,45,176.0,29.0,2.75,13.5,49.5,22.43,11.97
2016,5,16,19,0,57.0,14.0,2.7,13.0,16.0,13.76,0.0
2016,5,16,19,15,28.5,7.0,2.65,13.0,8.0,6.88,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,13.5,1.85,13.5,25.0,34.7,0.0
2016,5,17,5,30,263.0,27.0,1.9,14.0,50.0,86.98,50.38
2016,5,17,5,45,368.5,37.5,1.95,14.5,92.0,138.81,96.28
2016,5,17,6,0,474.0,48.0,2.0,15.0,134.0,202.25,150.5
2016,5,17,6,15,541.5,55.0,2.0,15.5,183.0,259.68,201.17
2016,5,17,6,30,609.0,62.0,2.0,16.0,232.0,323.84,256.59
2016,5,17,6,45,656.0,67.5,2.05,16.5,284.0,383.34,307.23
2016,5,17,7,0,703.0,73.0,2.1,17.0,336.0,445.59,358.48
2016,5,17,7,15,735.5,77.0,2.15,17.5,388.5,502.9,404.25
2016,5,17,7,30,768.0,81.0,2.2,18.0,441.0,561.98,449.85
2016,5,17,7,45,793.0,84.5,2.3,18.5,492.0,617.08,491.22
2016,5,17,8,0,818.0,88.0,2.4,19.0,543.0,672.64,531.21
2016,5,17,8,15,836.0,91.0,2.4,19.0,591.5,722.65,565.47
2016,5,17,8,30,854.0,94.0,2.4,19.0,640.0,768.05,595.9
2016,5,17,8,45,868.5,96.5,2.45,19.5,685.0,812.75,624.62
2016,5,17,9,0,883.0,99.0,2.5,20.0,730.0,855.95,651.87
2016,5,17,9,15,893.5,101.0,2.45,20.0,769.5,893.38,675.28
2016,5,17,9,30,904.0,103.0,2.4,20.0,809.0,928.61,696.99
2016,5,17,9,45,913.0,104.5,2.4,20.5,843.5,959.52,714.73
2016,5,17,10,0,922.0,106.0,2.4,21.0,878.0,987.77,730.6
2016,5,17,10,15,928.0,107.5,2.35,21.0,905.5,1010.3,743.55
2016,5,17,10,30,934.0,109.0,2.3,21.0,933.0,1029.76,754.53
2016,5,17,10,45,937.0,110.0,2.3,21.5,953.5,1042.55,760.38
2016,5,17,11,0,940.0,111.0,2.3,22.0,974.0,1052.02,764.24
2016,5,17,11,15,942.5,112.0,2.25,22.0,987.0,1057.62,766.63
2016,5,17,11,30,945.0,113.0,2.2,22.0,1000.0,1059.81,766.99
2016,5,17,11,45,944.5,113.5,2.15,22.5,1005.0,1055.09,761.63
2016,5,17,12,0,944.0,114.0,2.1,23.0,1010.0,1047.0,754.34
2016,5,17,12,15,943.5,114.0,2.05,23.0,1008.0,1035.09,746.26
2016,5,17,12,30,943.0,114.0,2.0,23.0,1006.0,1019.92,736.24
2016,5,17,12,45,940.5,113.5,2.0,23.0,995.5,999.19,723.42
2016,5,17,13,0,938.0,113.0,2.0,23.0,985.0,975.43,708.73
2016,5,17,13,15,934.5,112.5,2.0,23.0,968.0,947.85,691.6
2016,5,17,13,30,931.0,112.0,2.0,23.0,951.0,917.52,672.65
2016,5,17,13,45,924.5,111.5,2.0,23.0,926.5,882.08,650.26
2016,5,17,14,0,918.0,111.0,2.0,23.0,902.0,844.37,626.23
2016,5,17,14,15,910.5,109.5,2.05,23.0,871.0,802.86,599.84
2016,5,17,14,30,903.0,108.0,2.1,23.0,840.0,759.53,571.87
2016,5,17,14,45,893.5,106.0,2.15,23.0,803.0,712.77,541.08
2016,5,17,15,0,884.0,104.0,2.2,23.0,766.0,664.79,506.76
2016,5,17,15,15,871.5,101.5,2.25,22.5,723.5,613.57,469.98
2016,5,17,15,30,859.0,99.0,2.3,22.0,681.0,561.87,431.56
2016,5,17,15,45,842.0,96.5,2.35,22.0,634.5,505.4,387.51
2016,5,17,16,0,825.0,94.0,2.4,22.0,588.0,451.4,343.91
2016,5,17,16,15,804.0,91.0,2.4,21.5,538.5,396.12,298.54
2016,5,17,16,30,783.0,88.0,2.4,21.0,489.0,342.25,252.95
2016,5,17,16,45,752.5,84.5,2.45,20.5,437.0,286.89,205.52
2016,5,17,17,0,722.0,81.0,2.5,20.0,385.0,234.47,160.14
2016,5,17,17,15,683.0,75.5,2.4,19.5,333.0,178.98,113.48
2016,5,17,17,30,644.0,70.0,2.3,19.0,281.0,130.43,75.19
2016,5,17,17,45,584.5,64.0,2.25,18.5,230.5,84.55,45.19
2016,5,17,18,0,525.0,58.0,2.2,18.0,180.0,45.44,34.38
2016,5,17,18,15,441.5,49.0,2.15,17.5,134.0,35.36,25.33
2016,5,17,18,30,358.0,40.0,2.1,17.0,88.0,30.2,20.36
2016,5,17,18,45,229.0,27.5,2.05,16.5,53.5,21.23,11.1
2016,5,17,19,0,100.0,15.0,2.0,16.0,19.0,11.69,0.0
2016,5,17,19,15,50.0,7.5,1.95,15.5,9.5,7.37,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.3,13.0,24.0,32.31,0.0
2016,5,18,5,30,218.0,29.0,1.3,13.0,48.0,79.83,47.47
2016,5,18,5,45,318.0,41.0,1.35,13.5,88.5,130.39,91.55
2016,5,18,6,0,418.0,53.0,1.4,14.0,129.0,191.17,143.3
2016,5,18,6,15,485.5,61.0,1.3,14.0,177.0,246.84,192.29
2016,5,18,6,30,553.0,69.0,1.2,14.0,225.0,309.25,246.13
2016,5,18,6,45,599.5,75.5,1.15,14.5,275.5,366.82,294.55
2016,5,18,7,0,646.0,82.0,1.1,15.0,326.0,428.32,344.33
2016,5,18,7,15,679.5,87.0,1.0,15.5,376.5,484.49,387.89
2016,5,18,7,30,713.0,92.0,0.9,16.0,427.0,542.65,431.06
2016,5,18,7,45,737.5,96.5,0.85,16.5,477.0,594.56,468.27
2016,5,18,8,0,762.0,101.0,0.8,17.0,527.0,648.49,505.48
2016,5,18,8,15,781.5,104.5,0.8,17.5,574.0,697.87,537.43
2016,5,18,8,30,801.0,108.0,0.8,18.0,621.0,746.76,568.11
2016,5,18,8,45,812.5,112.5,0.85,18.5,663.5,789.49,594.69
2016,5,18,9,0,824.0,117.0,0.9,19.0,706.0,830.65,619.89
2016,5,18,9,15,835.5,119.0,1.0,19.0,745.0,867.29,643.82
2016,5,18,9,30,847.0,121.0,1.1,19.0,784.0,896.89,663.1
2016,5,18,9,45,860.0,120.5,1.2,19.5,818.0,927.92,682.08
2016,5,18,10,0,873.0,120.0,1.3,20.0,852.0,956.65,699.47
2016,5,18,10,15,879.5,121.5,1.4,20.0,879.0,978.73,713.91
2016,5,18,10,30,886.0,123.0,1.5,20.0,906.0,997.92,726.63
2016,5,18,10,45,888.0,125.5,1.6,20.5,926.0,1010.71,733.96
2016,5,18,11,0,890.0,128.0,1.7,21.0,946.0,1020.3,739.39
2016,5,18,11,15,893.0,129.0,1.75,21.0,959.0,1026.14,743.24
2016,5,18,11,30,896.0,130.0,1.8,21.0,972.0,1028.74,745.18
2016,5,18,11,45,898.5,129.5,1.85,21.0,978.0,1026.09,743.93
2016,5,18,12,0,901.0,129.0,1.9,21.0,984.0,1020.22,740.77
2016,5,18,12,15,900.5,128.5,1.95,21.0,982.5,1008.22,733.81
2016,5,18,12,30,900.0,128.0,2.0,21.0,981.0,993.13,724.97
2016,5,18,12,45,897.0,128.5,2.05,21.0,971.5,973.65,713.33
2016,5,18,13,0,894.0,129.0,2.1,21.0,962.0,951.3,699.85
2016,5,18,13,15,890.5,128.5,2.15,20.5,945.0,924.77,684.89
2016,5,18,13,30,887.0,128.0,2.2,20.0,928.0,895.64,668.05
2016,5,18,13,45,879.5,128.0,2.3,20.0,904.0,861.16,646.61
2016,5,18,14,0,872.0,128.0,2.4,20.0,880.0,824.61,623.49
2016,5,18,14,15,864.5,126.5,2.45,19.5,850.0,784.74,598.52
2016,5,18,14,30,857.0,125.0,2.5,19.0,820.0,743.18,571.95
2016,5,18,14,45,844.0,124.0,2.55,19.0,783.5,696.35,539.39
2016,5,18,15,0,831.0,123.0,2.6,19.0,747.0,648.77,504.38
2016,5,18,15,15,818.0,120.5,2.6,18.5,705.5,599.23,467.71
2016,5,18,15,30,805.0,118.0,2.6,18.0,664.0,549.39,429.68
2016,5,18,15,45,791.5,113.0,2.65,18.0,619.5,496.91,387.86
2016,5,18,16,0,778.0,108.0,2.7,18.0,575.0,444.67,344.96
2016,5,18,16,15,756.5,104.0,2.7,17.5,526.5,390.69,300.02
2016,5,18,16,30,735.0,100.0,2.7,17.0,478.0,335.68,253.06
2016,5,18,16,45,712.5,93.5,2.7,17.0,428.5,282.23,206.01
2016,5,18,17,0,690.0,87.0,2.7,17.0,379.0,230.87,160.47
2016,5,18,17,15,651.0,81.5,2.7,16.5,328.5,179.79,116.96
2016,5,18,17,30,612.0,76.0,2.7,16.0,278.0,132.96,79.56
2016,5,18,17,45,555.5,69.0,2.75,15.5,228.0,88.1,49.45
2016,5,18,18,0,499.0,62.0,2.8,15.0,178.0,49.7,32.49
2016,5,18,18,15,415.5,52.5,2.8,14.5,133.0,38.38,28.35
2016,5,18,18,30,332.0,43.0,2.8,14.0,88.0,32.91,23.03
2016,5,18,18,45,207.0,29.5,2.85,14.0,54.0,22.73,12.65
2016,5,18,19,0,82.0,16.0,2.9,14.0,20.0,12.48,0.0
2016,5,18,19,15,41.0,8.0,2.95,13.5,10.0,7.86,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,53.5,16.5,3.95,10.0,21.0,25.66,0.0
2016,5,19,5,30,107.0,33.0,4.1,10.0,42.0,60.0,37.28
2016,5,19,5,45,175.5,49.5,4.35,10.5,77.0,100.34,72.75
2016,5,19,6,0,244.0,66.0,4.6,11.0,112.0,151.87,117.32
2016,5,19,6,15,288.0,82.5,4.6,11.0,152.5,198.61,159.18
2016,5,19,6,30,332.0,99.0,4.6,11.0,193.0,249.83,204.62
2016,5,19,6,45,387.5,107.0,4.7,11.5,237.5,301.41,249.48
2016,5,19,7,0,443.0,115.0,4.8,12.0,282.0,358.15,297.88
2016,5,19,7,15,415.5,140.5,4.6,12.5,315.5,392.25,325.64
2016,5,19,7,30,388.0,166.0,4.4,13.0,349.0,422.81,349.28
2016,5,19,7,45,530.0,144.0,4.25,13.5,423.5,509.43,419.59
2016,5,19,8,0,672.0,122.0,4.1,14.0,498.0,611.07,499.35
2016,5,19,8,15,683.0,133.5,4.0,14.0,544.0,659.29,535.09
2016,5,19,8,30,694.0,145.0,3.9,14.0,590.0,706.58,569.34
2016,5,19,8,45,788.5,127.0,3.8,14.5,666.0,786.05,625.05
2016,5,19,9,0,883.0,109.0,3.7,15.0,742.0,867.56,680.37
2016,5,19,9,15,893.5,111.5,3.55,15.0,782.0,905.45,704.34
2016,5,19,9,30,904.0,114.0,3.4,15.0,822.0,941.12,726.72
2016,5,19,9,45,903.5,120.5,3.25,15.5,853.5,968.46,741.63
2016,5,19,10,0,903.0,127.0,3.1,16.0,885.0,992.68,754.23
2016,5,19,10,15,908.5,128.5,3.15,16.0,912.5,1014.27,768.06
2016,5,19,10,30,914.0,130.0,3.2,16.0,940.0,1032.84,779.93
2016,5,19,10,45,919.5,130.5,3.25,16.5,960.5,1047.25,787.63
2016,5,19,11,0,925.0,131.0,3.3,17.0,981.0,1058.44,793.29
2016,5,19,11,15,927.5,131.5,3.35,17.0,994.5,1063.37,796.4
2016,5,19,11,30,930.0,132.0,3.4,17.0,1008.0,1064.94,797.46
2016,5,19,11,45,933.0,131.0,3.45,17.0,1014.5,1062.15,795.77
2016,5,19,12,0,936.0,130.0,3.5,17.0,1021.0,1056.02,791.99
2016,5,19,12,15,936.0,130.0,3.55,17.0,1019.0,1044.63,784.83
2016,5,19,12,30,936.0,130.0,3.6,17.0,1017.0,1030.02,775.61
2016,5,19,12,45,939.0,126.0,3.7,17.0,1008.5,1011.12,763.93
2016,5,19,13,0,942.0,122.0,3.8,17.0,1000.0,989.02,750.08
2016,5,19,13,15,938.0,121.5,3.95,17.0,982.5,960.93,732.4
2016,5,19,13,30,934.0,121.0,4.1,17.0,965.0,930.12,712.68
2016,5,19,13,45,927.5,120.5,4.25,17.0,940.0,894.62,689.49
2016,5,19,14,0,921.0,120.0,4.4,17.0,915.0,856.86,664.71
2016,5,19,14,15,750.5,196.0,4.5,16.5,829.5,765.62,601.11
2016,5,19,14,30,580.0,272.0,4.6,16.0,744.0,682.45,537.52
2016,5,19,14,45,591.0,251.0,4.7,16.0,713.5,643.58,509.51
2016,5,19,15,0,602.0,230.0,4.8,16.0,683.0,602.83,479.15
2016,5,19,15,15,725.0,171.0,4.9,15.5,686.0,590.86,472.33
2016,5,19,15,30,848.0,112.0,5.0,15.0,689.0,568.15,455.57
2016,5,19,15,45,642.0,165.5,5.1,14.5,585.0,470.33,376.64
2016,5,19,16,0,436.0,219.0,5.2,14.0,481.0,392.39,313.41
2016,5,19,16,15,456.5,193.0,5.25,13.5,447.5,352.05,279.59
2016,5,19,16,30,477.0,167.0,5.3,13.0,414.0,309.4,242.53
2016,5,19,16,45,280.0,170.0,5.4,13.0,311.5,230.7,180.05
2016,5,19,17,0,83.0,173.0,5.5,13.0,209.0,176.11,140.03
2016,5,19,17,15,73.5,152.0,5.4,12.5,181.0,149.75,118.53
2016,5,19,17,30,64.0,131.0,5.3,12.0,153.0,124.6,98.07
2016,5,19,17,45,55.0,109.5,5.25,12.0,125.5,100.39,78.42
2016,5,19,18,0,46.0,88.0,5.2,12.0,98.0,77.51,60.3
2016,5,19,18,15,32.0,67.5,5.2,11.5,73.5,59.66,47.65
2016,5,19,18,30,18.0,47.0,5.2,11.0,49.0,42.54,31.8
2016,5,19,18,45,9.0,29.0,5.25,11.0,30.0,26.96,16.49
2016,5,19,19,0,0.0,11.0,5.3,11.0,11.0,10.61,0.0
2016,5,19,19,15,0.0,5.5,5.3,11.0,5.5,5.41,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,114.0,16.5,4.5,9.0,27.0,35.7,0.0
2016,5,20,5,30,228.0,33.0,4.5,9.0,54.0,86.7,54.24
2016,5,20,5,45,336.5,44.0,4.55,9.5,96.0,138.7,99.88
2016,5,20,6,0,445.0,55.0,4.6,10.0,138.0,202.24,155.24
2016,5,20,6,15,513.5,63.0,4.6,10.0,187.0,259.83,207.68
2016,5,20,6,30,582.0,71.0,4.6,10.0,236.0,324.21,265.52
2016,5,20,6,45,433.0,105.5,4.7,10.5,242.5,321.0,266.47
2016,5,20,7,0,284.0,140.0,4.8,11.0,249.0,298.57,248.75
2016,5,20,7,15,292.0,162.0,4.75,11.0,287.5,340.51,284.06
2016,5,20,7,30,300.0,184.0,4.7,11.0,326.0,382.67,318.59
2016,5,20,7,45,550.0,141.0,4.7,11.5,436.5,522.74,434.77
2016,5,20,8,0,800.0,98.0,4.7,12.0,547.0,672.51,554.79
2016,5,20,8,15,819.0,101.0,4.65,12.0,595.0,722.47,590.56
2016,5,20,8,30,838.0,104.0,4.6,12.0,643.0,771.82,625.78
2016,5,20,8,45,849.0,108.5,4.6,12.5,687.0,815.43,655.26
2016,5,20,9,0,860.0,113.0,4.6,13.0,731.0,857.33,683.06
2016,5,20,9,15,871.0,115.5,4.6,13.0,770.5,890.37,705.41
2016,5,20,9,30,882.0,118.0,4.6,13.0,810.0,925.86,729.45
2016,5,20,9,45,631.5,240.5,4.6,13.0,747.0,852.56,674.0
2016,5,20,10,0,381.0,363.0,4.6,13.0,684.0,746.34,587.54
2016,5,20,10,15,648.0,242.5,4.6,13.0,808.5,892.85,703.21
2016,5,20,10,30,915.0,122.0,4.6,13.0,933.0,1025.77,795.99
2016,5,20,10,45,917.0,124.5,4.65,13.5,953.0,1038.85,802.29
2016,5,20,11,0,919.0,127.0,4.7,14.0,973.0,1048.66,807.3
2016,5,20,11,15,654.5,270.5,4.7,14.0,877.5,944.34,733.14
2016,5,20,11,30,390.0,414.0,4.7,14.0,782.0,818.11,633.87
2016,5,20,11,45,387.5,417.5,4.75,14.0,785.5,815.32,632.56
2016,5,20,12,0,385.0,421.0,4.8,14.0,789.0,810.96,629.43
2016,5,20,12,15,653.0,276.5,4.8,14.0,897.5,924.84,720.68
2016,5,20,12,30,921.0,132.0,4.8,14.0,1006.0,1018.04,786.62
2016,5,20,12,45,914.5,134.5,4.85,14.0,995.0,996.89,771.8
2016,5,20,13,0,908.0,137.0,4.9,14.0,984.0,972.94,755.82
2016,5,20,13,15,485.5,277.5,4.9,14.0,729.5,713.99,564.21
2016,5,20,13,30,63.0,418.0,4.9,14.0,475.0,462.2,361.71
2016,5,20,13,45,110.0,423.5,4.9,14.0,520.0,504.41,396.5
2016,5,20,14,0,157.0,429.0,4.9,14.0,565.0,540.92,425.67
2016,5,20,14,15,207.0,407.5,4.9,13.5,580.5,550.33,435.32
2016,5,20,14,30,257.0,386.0,4.9,13.0,596.0,555.41,441.57
2016,5,20,14,45,319.0,351.0,4.9,13.0,599.5,551.55,440.33
2016,5,20,15,0,381.0,316.0,4.9,13.0,603.0,542.13,434.35
2016,5,20,15,15,361.5,301.5,4.85,13.0,562.0,497.11,398.88
2016,5,20,15,30,342.0,287.0,4.8,13.0,521.0,453.37,364.09
2016,5,20,15,45,338.0,266.5,4.8,13.0,484.0,413.41,332.01
2016,5,20,16,0,334.0,246.0,4.8,13.0,447.0,373.57,299.39
2016,5,20,16,15,302.0,229.0,4.7,12.5,399.5,325.95,260.54
2016,5,20,16,30,270.0,212.0,4.6,12.0,352.0,281.52,223.92
2016,5,20,16,45,291.5,185.5,4.55,12.0,322.5,247.72,194.12
2016,5,20,17,0,313.0,159.0,4.5,12.0,293.0,211.79,161.88
2016,5,20,17,15,455.0,121.5,4.4,11.5,288.0,182.29,130.04
2016,5,20,17,30,597.0,84.0,4.3,11.0,283.0,140.36,88.08
2016,5,20,17,45,534.5,77.0,4.25,11.0,232.5,95.82,57.17
2016,5,20,18,0,472.0,70.0,4.2,11.0,182.0,58.47,39.42
2016,5,20,18,15,387.0,59.5,4.05,10.5,136.5,43.98,33.88
2016,5,20,18,30,302.0,49.0,3.9,10.0,91.0,37.22,27.31
2016,5,20,18,45,184.5,34.0,3.8,10.0,56.5,26.33,16.25
2016,5,20,19,0,67.0,19.0,3.7,10.0,22.0,16.04,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.0,11.0,9.34,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,10.0,14.0,13.51,0.0
2016,5,21,5,30,0.0,28.0,2.1,10.0,28.0,27.42,16.16
2016,5,21,5,45,10.0,47.0,2.2,10.0,49.0,49.22,35.62
2016,5,21,6,0,20.0,66.0,2.3,10.0,70.0,73.89,57.2
2016,5,21,6,15,31.5,87.5,2.35,10.0,95.5,101.34,81.14
2016,5,21,6,30,43.0,109.0,2.4,10.0,121.0,129.89,105.84
2016,5,21,6,45,54.0,129.5,2.45,10.5,148.0,158.2,129.79
2016,5,21,7,0,65.0,150.0,2.5,11.0,175.0,187.54,154.18
2016,5,21,7,15,82.0,174.5,2.6,11.0,210.5,225.61,185.77
2016,5,21,7,30,99.0,199.0,2.7,11.0,246.0,265.14,218.11
2016,5,21,7,45,61.5,203.5,2.8,11.5,234.0,248.65,203.04
2016,5,21,8,0,24.0,208.0,2.9,12.0,222.0,223.22,180.59
2016,5,21,8,15,64.0,249.0,2.95,12.0,289.5,302.44,245.06
2016,5,21,8,30,104.0,290.0,3.0,12.0,357.0,378.97,305.81
2016,5,21,8,45,210.5,302.0,3.1,12.0,449.5,488.36,393.09
2016,5,21,9,0,317.0,314.0,3.2,12.0,542.0,605.11,483.48
2016,5,21,9,15,310.0,335.5,3.15,12.0,568.5,630.73,500.49
2016,5,21,9,30,303.0,357.0,3.1,12.0,595.0,654.82,516.73
2016,5,21,9,45,546.0,265.5,3.1,12.0,716.5,797.26,627.88
2016,5,21,10,0,789.0,174.0,3.1,12.0,838.0,940.41,730.71
2016,5,21,10,15,593.0,276.5,3.05,12.0,784.5,874.74,679.69
2016,5,21,10,30,397.0,379.0,3.0,12.0,731.0,788.08,610.94
2016,5,21,10,45,399.5,387.0,3.0,12.0,748.5,807.93,625.01
2016,5,21,11,0,402.0,395.0,3.0,12.0,766.0,819.45,632.49
2016,5,21,11,15,370.0,419.0,2.95,12.0,764.0,805.67,620.73
2016,5,21,11,30,338.0,443.0,2.9,12.0,762.0,796.14,612.11
2016,5,21,11,45,314.5,453.5,2.9,12.0,752.0,779.7,599.46
2016,5,21,12,0,291.0,464.0,2.9,12.0,742.0,762.08,586.05
2016,5,21,12,15,347.5,437.5,2.9,12.0,768.5,784.18,604.01
2016,5,21,12,30,404.0,411.0,2.9,12.0,795.0,807.25,622.15
2016,5,21,12,45,311.5,439.5,2.9,12.0,734.0,734.97,567.57
2016,5,21,13,0,219.0,468.0,2.9,12.0,673.0,665.18,514.69
2016,5,21,13,15,334.0,419.0,2.9,12.0,725.0,714.41,555.04
2016,5,21,13,30,449.0,370.0,2.9,12.0,777.0,755.99,588.43
2016,5,21,13,45,449.0,357.5,2.9,12.5,755.5,726.96,566.5
2016,5,21,14,0,449.0,345.0,2.9,13.0,734.0,696.78,544.15
2016,5,21,14,15,389.0,356.0,2.9,13.0,685.0,641.36,502.45
2016,5,21,14,30,329.0,367.0,2.9,13.0,636.0,590.13,463.52
2016,5,21,14,45,424.5,313.0,2.9,13.0,643.5,588.36,464.99
2016,5,21,15,0,520.0,259.0,2.9,13.0,651.0,578.21,459.16
2016,5,21,15,15,433.5,272.5,2.9,13.0,587.5,512.71,407.68
2016,5,21,15,30,347.0,286.0,2.9,13.0,524.0,455.59,362.46
2016,5,21,15,45,543.0,206.5,2.9,13.0,549.0,460.07,366.61
2016,5,21,16,0,739.0,127.0,2.9,13.0,574.0,445.54,352.97
2016,5,21,16,15,715.5,122.5,2.9,13.0,526.0,392.07,307.13
2016,5,21,16,30,692.0,118.0,2.9,13.0,478.0,340.39,261.91
2016,5,21,16,45,667.0,110.5,2.95,13.0,428.5,287.58,215.19
2016,5,21,17,0,642.0,103.0,3.0,13.0,379.0,237.18,170.24
2016,5,21,17,15,601.0,96.0,2.95,12.5,328.5,186.95,127.07
2016,5,21,17,30,560.0,89.0,2.9,12.0,278.0,141.23,89.93
2016,5,21,17,45,506.0,80.5,2.9,12.0,229.0,97.93,59.49
2016,5,21,18,0,452.0,72.0,2.9,12.0,180.0,60.87,40.89
2016,5,21,18,15,372.0,60.5,2.7,11.5,135.5,44.69,34.4
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,37.14,27.18
2016,5,21,18,45,186.5,34.0,2.35,11.0,57.0,26.26,16.29
2016,5,21,19,0,81.0,19.0,2.2,11.0,23.0,16.06,0.0
2016,5,21,19,15,40.5,9.5,2.15,10.5,11.5,9.34,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,17.5,1.7,9.5,27.5,35.72,0.0
2016,5,22,5,30,207.0,35.0,1.8,10.0,55.0,85.07,54.29
2016,5,22,5,45,301.5,47.5,1.95,10.5,95.5,133.38,96.29
2016,5,22,6,0,396.0,60.0,2.1,11.0,136.0,192.06,147.0
2016,5,22,6,15,463.0,69.5,2.1,11.0,184.0,249.32,197.92
2016,5,22,6,30,530.0,79.0,2.1,11.0,232.0,312.16,253.03
2016,5,22,6,45,265.0,99.0,2.1,11.5,175.5,231.09,189.84
2016,5,22,7,0,0.0,119.0,2.1,12.0,119.0,117.32,94.14
2016,5,22,7,15,17.0,150.0,2.05,12.0,158.5,158.27,128.48
2016,5,22,7,30,34.0,181.0,2.0,12.0,198.0,205.92,167.55
2016,5,22,7,45,127.0,212.0,2.0,12.5,282.5,306.78,250.06
2016,5,22,8,0,220.0,243.0,2.0,13.0,367.0,409.85,331.65
2016,5,22,8,15,243.0,262.5,1.95,13.0,410.5,463.07,371.68
2016,5,22,8,30,266.0,282.0,1.9,13.0,454.0,510.69,407.04
2016,5,22,8,45,294.5,297.0,1.9,13.5,500.0,558.84,441.79
2016,5,22,9,0,323.0,312.0,1.9,14.0,546.0,608.02,476.61
2016,5,22,9,15,188.5,327.5,1.9,14.0,465.5,507.79,397.9
2016,5,22,9,30,54.0,343.0,1.9,14.0,385.0,399.02,311.57
2016,5,22,9,45,449.5,243.5,1.95,14.0,620.5,684.64,536.74
2016,5,22,10,0,845.0,144.0,2.0,14.0,856.0,962.08,731.31
2016,5,22,10,15,597.5,274.5,2.05,14.0,786.0,877.13,667.97
2016,5,22,10,30,350.0,405.0,2.1,14.0,716.0,769.43,585.48
2016,5,22,10,45,355.5,411.0,2.15,14.0,733.0,783.12,595.98
2016,5,22,11,0,361.0,417.0,2.2,14.0,750.0,795.45,604.43
2016,5,22,11,15,310.0,441.5,2.25,14.0,730.5,769.09,584.07
2016,5,22,11,30,259.0,466.0,2.3,14.0,711.0,741.0,562.74
2016,5,22,11,45,244.0,472.5,2.4,14.0,704.5,729.08,554.47
2016,5,22,12,0,229.0,479.0,2.5,14.0,698.0,710.78,541.61
2016,5,22,12,15,295.0,455.5,2.55,14.0,737.0,751.21,572.89
2016,5,22,12,30,361.0,432.0,2.6,14.0,776.0,783.68,597.96
2016,5,22,12,45,381.5,417.5,2.7,14.0,777.5,779.09,595.96
2016,5,22,13,0,402.0,403.0,2.8,14.0,779.0,774.99,594.53
2016,5,22,13,15,409.5,391.5,2.85,14.0,769.0,757.28,582.82
2016,5,22,13,30,417.0,380.0,2.9,14.0,759.0,738.01,570.01
2016,5,22,13,45,349.0,396.0,2.95,14.0,707.5,679.25,526.36
2016,5,22,14,0,281.0,412.0,3.0,14.0,656.0,625.15,485.76
2016,5,22,14,15,274.0,398.0,3.05,14.0,629.5,593.17,462.93
2016,5,22,14,30,267.0,384.0,3.1,14.0,603.0,561.16,439.66
2016,5,22,14,45,365.0,332.0,3.15,14.0,616.5,565.98,446.19
2016,5,22,15,0,463.0,280.0,3.2,14.0,630.0,561.53,444.88
2016,5,22,15,15,506.5,247.0,3.2,13.5,610.5,533.28,424.54
2016,5,22,15,30,550.0,214.0,3.2,13.0,591.0,500.41,399.82
2016,5,22,15,45,454.5,227.5,3.25,13.0,525.0,435.52,347.63
2016,5,22,16,0,359.0,241.0,3.3,13.0,459.0,381.25,303.65
2016,5,22,16,15,437.5,198.5,3.3,13.0,442.5,351.29,277.95
2016,5,22,16,30,516.0,156.0,3.3,13.0,426.0,315.22,245.35
2016,5,22,16,45,439.0,154.0,3.3,13.0,367.5,261.22,200.08
2016,5,22,17,0,362.0,152.0,3.3,13.0,309.0,215.19,162.1
2016,5,22,17,15,331.0,138.5,3.2,12.5,268.0,179.35,132.1
2016,5,22,17,30,300.0,125.0,3.1,12.0,227.0,143.47,103.27
2016,5,22,17,45,277.5,106.0,3.05,12.0,188.0,107.31,75.77
2016,5,22,18,0,255.0,87.0,3.0,12.0,149.0,73.93,54.16
2016,5,22,18,15,212.5,69.0,2.8,11.5,112.5,54.88,43.49
2016,5,22,18,30,170.0,51.0,2.6,11.0,76.0,41.37,30.94
2016,5,22,18,45,85.0,35.5,2.45,11.0,48.0,29.29,18.97
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,18.9,0.0
2016,5,22,19,15,0.0,10.0,2.25,10.5,10.0,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.5,16.5,2.2,10.5,27.0,35.64,0.0
2016,5,23,5,30,219.0,33.0,2.3,11.0,54.0,85.22,54.06
2016,5,23,5,45,311.0,45.0,2.4,11.5,94.5,133.13,95.6
2016,5,23,6,0,403.0,57.0,2.5,12.0,135.0,192.53,146.92
2016,5,23,6,15,468.0,66.0,2.5,12.0,182.0,247.78,196.22
