Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,30,533.0,75.0,2.5,12.0,229.0,309.5,250.46
2016,5,23,6,45,577.5,82.0,2.55,12.5,278.5,365.73,298.96
2016,5,23,7,0,622.0,89.0,2.6,13.0,328.0,425.68,349.07
2016,5,23,7,15,656.0,94.5,2.55,13.0,378.5,481.5,394.92
2016,5,23,7,30,690.0,100.0,2.5,13.0,429.0,539.39,441.05
2016,5,23,7,45,713.0,105.5,2.5,13.5,478.0,591.81,480.91
2016,5,23,8,0,736.0,111.0,2.5,14.0,527.0,644.69,519.94
2016,5,23,8,15,755.5,115.0,2.5,14.0,573.5,691.64,553.73
2016,5,23,8,30,775.0,119.0,2.5,14.0,620.0,740.0,587.35
2016,5,23,8,45,556.5,214.0,2.5,14.5,587.0,690.75,545.54
2016,5,23,9,0,338.0,309.0,2.5,15.0,554.0,617.47,484.02
2016,5,23,9,15,377.0,313.0,2.5,15.0,599.5,665.3,519.69
2016,5,23,9,30,416.0,317.0,2.5,15.0,645.0,721.6,559.91
2016,5,23,9,45,405.0,337.0,2.5,15.5,667.5,741.48,571.17
2016,5,23,10,0,394.0,357.0,2.5,16.0,690.0,752.28,576.38
2016,5,23,10,15,418.0,359.0,2.5,16.0,722.0,790.23,602.72
2016,5,23,10,30,442.0,361.0,2.5,16.0,754.0,820.27,623.28
2016,5,23,10,45,362.5,404.0,2.55,16.0,731.5,782.71,593.94
2016,5,23,11,0,283.0,447.0,2.6,16.0,709.0,749.02,567.48
2016,5,23,11,15,222.0,463.0,2.6,16.0,670.5,696.55,528.5
2016,5,23,11,30,161.0,479.0,2.6,16.0,632.0,650.12,493.4
2016,5,23,11,45,214.5,475.0,2.65,16.0,680.0,696.35,528.49
2016,5,23,12,0,268.0,471.0,2.7,16.0,728.0,746.5,565.22
2016,5,23,12,15,309.5,455.0,2.7,16.0,751.0,764.86,579.15
2016,5,23,12,30,351.0,439.0,2.7,16.0,774.0,781.15,591.82
2016,5,23,12,45,369.0,425.0,2.75,16.0,773.5,774.86,588.4
2016,5,23,13,0,387.0,411.0,2.8,16.0,773.0,766.77,583.88
2016,5,23,13,15,359.0,419.5,2.8,16.0,751.0,737.54,562.57
2016,5,23,13,30,331.0,428.0,2.8,16.0,729.0,708.44,541.42
2016,5,23,13,45,195.0,410.5,2.85,16.0,586.5,563.17,433.96
2016,5,23,14,0,59.0,393.0,2.9,16.0,444.0,427.12,330.23
2016,5,23,14,15,37.5,333.5,2.9,15.5,366.0,350.01,272.88
2016,5,23,14,30,16.0,274.0,2.9,15.0,288.0,275.41,215.8
2016,5,23,14,45,20.0,278.5,2.95,15.0,294.5,281.14,220.96
2016,5,23,15,0,24.0,283.0,3.0,15.0,301.0,286.33,225.47
2016,5,23,15,15,17.0,248.5,3.0,15.0,261.0,247.87,195.53
2016,5,23,15,30,10.0,214.0,3.0,15.0,221.0,210.22,166.04
2016,5,23,15,45,7.5,197.0,3.05,15.0,202.0,191.99,151.91
2016,5,23,16,0,5.0,180.0,3.1,15.0,183.0,174.07,137.88
2016,5,23,16,15,38.0,199.0,3.1,14.5,219.5,200.93,160.12
2016,5,23,16,30,71.0,218.0,3.1,14.0,256.0,224.94,179.46
2016,5,23,16,45,101.0,198.5,3.15,14.0,246.5,210.73,167.1
2016,5,23,17,0,131.0,179.0,3.2,14.0,237.0,190.15,148.95
2016,5,23,17,15,120.5,158.0,3.2,13.5,205.5,160.77,124.96
2016,5,23,17,30,110.0,137.0,3.2,13.0,174.0,132.72,102.25
2016,5,23,17,45,300.0,101.0,3.2,13.0,179.5,105.69,73.16
2016,5,23,18,0,490.0,65.0,3.2,13.0,185.0,56.93,35.67
2016,5,23,18,15,412.5,55.5,3.1,12.5,140.5,40.33,30.41
2016,5,23,18,30,335.0,46.0,3.0,12.0,96.0,34.95,25.2
2016,5,23,18,45,225.0,33.0,2.9,12.0,61.0,25.32,15.68
2016,5,23,19,0,115.0,20.0,2.8,12.0,26.0,15.6,0.0
2016,5,23,19,15,57.5,10.0,2.75,11.5,13.0,9.83,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.0,17.0,2.6,11.0,28.5,37.47,0.77
2016,5,24,5,30,234.0,34.0,2.7,11.0,57.0,89.43,57.12
2016,5,24,5,45,330.5,45.0,2.85,11.5,98.0,139.3,100.22
2016,5,24,6,0,427.0,56.0,3.0,12.0,139.0,199.13,152.04
2016,5,24,6,15,491.5,64.5,3.0,12.0,187.0,254.94,202.1
2016,5,24,6,30,556.0,73.0,3.0,12.0,235.0,317.14,257.01
2016,5,24,6,45,278.0,86.5,3.0,12.5,167.5,229.1,188.14
2016,5,24,7,0,0.0,100.0,3.0,13.0,100.0,97.76,77.48
2016,5,24,7,15,5.0,131.0,3.0,13.0,133.5,131.78,105.96
2016,5,24,7,30,10.0,162.0,3.0,13.0,167.0,166.37,134.31
2016,5,24,7,45,23.5,192.0,3.0,13.0,205.0,205.98,166.6
2016,5,24,8,0,37.0,222.0,3.0,13.0,243.0,252.86,204.31
2016,5,24,8,15,26.0,222.0,3.0,13.0,237.5,245.3,197.23
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,231.13,184.99
2016,5,24,8,45,21.0,248.5,3.0,13.5,263.5,263.13,209.91
2016,5,24,9,0,27.0,275.0,3.0,14.0,295.0,302.75,240.3
2016,5,24,9,15,38.5,307.5,2.95,14.0,337.5,347.18,274.59
2016,5,24,9,30,50.0,340.0,2.9,14.0,380.0,392.09,308.75
2016,5,24,9,45,47.0,351.0,2.9,14.5,390.0,401.15,314.23
2016,5,24,10,0,44.0,362.0,2.9,15.0,400.0,409.9,319.6
2016,5,24,10,15,53.5,385.5,2.9,15.0,432.5,443.49,344.75
2016,5,24,10,30,63.0,409.0,2.9,15.0,465.0,477.05,369.55
2016,5,24,10,45,60.5,415.5,2.95,15.0,470.5,480.85,371.82
2016,5,24,11,0,58.0,422.0,3.0,15.0,476.0,484.32,374.06
2016,5,24,11,15,55.0,424.5,3.0,15.0,476.5,482.85,372.57
2016,5,24,11,30,52.0,427.0,3.0,15.0,477.0,481.1,370.96
2016,5,24,11,45,65.5,444.0,3.0,15.0,507.0,510.29,392.89
2016,5,24,12,0,79.0,461.0,3.0,15.0,537.0,538.82,414.06
2016,5,24,12,15,57.5,430.5,3.0,15.0,485.5,484.45,373.17
2016,5,24,12,30,36.0,400.0,3.0,15.0,434.0,430.81,332.76
2016,5,24,12,45,64.5,429.0,3.05,15.0,490.0,484.36,374.14
2016,5,24,13,0,93.0,458.0,3.1,15.0,546.0,536.15,413.25
2016,5,24,13,15,78.0,439.0,3.1,15.0,511.5,499.76,385.85
2016,5,24,13,30,63.0,420.0,3.1,15.0,477.0,464.12,359.29
2016,5,24,13,45,68.5,413.0,3.15,15.0,473.5,458.15,355.57
2016,5,24,14,0,74.0,406.0,3.2,15.0,470.0,451.65,351.31
2016,5,24,14,15,58.0,375.5,3.2,15.0,425.0,405.73,316.6
2016,5,24,14,30,42.0,345.0,3.2,15.0,380.0,361.21,282.77
2016,5,24,14,45,24.5,273.5,3.25,15.0,294.0,278.68,219.11
2016,5,24,15,0,7.0,202.0,3.3,15.0,208.0,198.84,156.29
2016,5,24,15,15,15.0,228.5,3.3,14.5,239.5,227.91,180.39
2016,5,24,15,30,23.0,255.0,3.3,14.0,271.0,255.63,203.17
2016,5,24,15,45,11.5,192.5,3.3,14.0,200.5,189.82,150.73
2016,5,24,16,0,0.0,130.0,3.3,14.0,130.0,125.08,98.44
2016,5,24,16,15,0.0,137.5,3.3,13.5,137.5,131.82,104.59
2016,5,24,16,30,0.0,145.0,3.3,13.0,145.0,138.28,110.47
2016,5,24,16,45,0.0,127.5,3.35,13.0,127.5,121.62,97.0
2016,5,24,17,0,0.0,110.0,3.4,13.0,110.0,105.04,83.47
2016,5,24,17,15,0.0,95.5,3.4,12.5,95.5,91.26,72.27
2016,5,24,17,30,0.0,81.0,3.4,12.0,81.0,77.54,60.93
2016,5,24,17,45,237.5,75.0,3.4,12.0,133.5,76.18,50.68
2016,5,24,18,0,475.0,69.0,3.4,12.0,186.0,61.09,39.07
2016,5,24,18,15,397.0,59.0,3.3,11.5,141.5,43.41,33.31
2016,5,24,18,30,319.0,49.0,3.2,11.0,97.0,36.92,27.08
2016,5,24,18,45,212.0,35.0,3.1,11.0,62.0,26.9,17.2
2016,5,24,19,0,105.0,21.0,3.0,11.0,27.0,16.39,0.38
2016,5,24,19,15,52.5,10.5,2.95,11.0,13.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.5,17.0,2.3,11.0,28.5,37.42,2.85
2016,5,25,5,30,231.0,34.0,2.4,11.0,57.0,88.91,57.06
2016,5,25,5,45,323.5,45.5,2.55,11.5,97.5,137.18,98.77
2016,5,25,6,0,416.0,57.0,2.7,12.0,138.0,197.03,150.58
2016,5,25,6,15,480.0,65.0,2.7,12.0,185.5,251.59,199.43
2016,5,25,6,30,544.0,73.0,2.7,12.0,233.0,312.45,253.09
2016,5,25,6,45,272.0,93.0,2.75,12.5,173.0,233.57,191.66
2016,5,25,7,0,0.0,113.0,2.8,13.0,113.0,111.05,88.6
2016,5,25,7,15,0.0,120.0,2.8,13.0,120.0,117.67,94.04
2016,5,25,7,30,0.0,127.0,2.8,13.0,127.0,124.37,99.29
2016,5,25,7,45,4.0,155.0,2.85,13.0,157.5,155.07,124.42
2016,5,25,8,0,8.0,183.0,2.9,13.0,188.0,186.16,149.52
2016,5,25,8,15,10.0,198.5,2.9,13.0,205.0,203.31,162.98
2016,5,25,8,30,12.0,214.0,2.9,13.0,222.0,220.59,176.47
2016,5,25,8,45,23.0,251.0,2.95,13.5,267.5,267.3,213.27
2016,5,25,9,0,34.0,288.0,3.0,14.0,313.0,322.38,255.87
2016,5,25,9,15,38.0,309.5,3.0,14.0,339.0,348.8,275.78
2016,5,25,9,30,42.0,331.0,3.0,14.0,365.0,375.28,295.67
2016,5,25,9,45,28.5,303.5,3.0,14.5,327.5,334.07,262.42
2016,5,25,10,0,15.0,276.0,3.0,15.0,290.0,286.1,224.08
2016,5,25,10,15,46.5,348.5,3.0,15.0,390.0,397.98,311.01
2016,5,25,10,30,78.0,421.0,3.0,15.0,490.0,504.23,390.72
2016,5,25,10,45,202.5,430.0,3.0,15.5,615.5,644.07,495.88
2016,5,25,11,0,327.0,439.0,3.0,16.0,741.0,784.42,596.97
2016,5,25,11,15,210.0,451.5,3.0,16.0,646.5,672.62,512.87
2016,5,25,11,30,93.0,464.0,3.0,16.0,552.0,559.99,427.79
2016,5,25,11,45,508.5,288.0,3.05,16.0,774.0,809.58,623.08
2016,5,25,12,0,924.0,112.0,3.1,16.0,996.0,1028.07,775.04
2016,5,25,12,15,924.0,111.5,3.15,16.0,994.5,1016.63,765.7
2016,5,25,12,30,924.0,111.0,3.2,16.0,993.0,1002.03,756.49
2016,5,25,12,45,918.0,114.0,3.25,16.0,983.0,982.13,743.76
2016,5,25,13,0,912.0,117.0,3.3,16.0,973.0,959.4,729.14
2016,5,25,13,15,909.0,116.0,3.35,16.0,957.0,932.76,711.83
2016,5,25,13,30,906.0,115.0,3.4,16.0,941.0,903.46,692.62
2016,5,25,13,45,689.0,228.0,3.5,16.0,846.5,804.93,624.09
2016,5,25,14,0,472.0,341.0,3.6,16.0,752.0,712.64,552.4
2016,5,25,14,15,680.0,224.5,3.65,16.0,794.5,742.09,580.62
2016,5,25,14,30,888.0,108.0,3.7,16.0,837.0,754.97,592.97
2016,5,25,14,45,693.5,188.0,3.75,16.0,742.0,658.1,519.34
2016,5,25,15,0,499.0,268.0,3.8,16.0,647.0,574.99,453.34
2016,5,25,15,15,442.0,273.0,3.85,15.5,595.5,520.04,411.67
2016,5,25,15,30,385.0,278.0,3.9,15.0,544.0,470.91,373.65
2016,5,25,15,45,599.0,187.5,3.95,15.0,569.5,473.67,376.61
2016,5,25,16,0,813.0,97.0,4.0,15.0,595.0,457.38,361.62
2016,5,25,16,15,793.0,93.5,4.0,14.5,546.5,402.9,315.15
2016,5,25,16,30,773.0,90.0,4.0,14.0,498.0,349.73,268.62
2016,5,25,16,45,740.5,88.0,4.05,14.0,447.0,295.77,220.41
2016,5,25,17,0,708.0,86.0,4.1,14.0,396.0,242.11,172.36
2016,5,25,17,15,671.0,81.0,4.1,13.5,345.0,190.76,127.47
2016,5,25,17,30,634.0,76.0,4.1,13.0,294.0,143.4,88.17
2016,5,25,17,45,571.5,71.0,4.1,13.0,243.5,98.21,56.14
2016,5,25,18,0,509.0,66.0,4.1,13.0,193.0,60.08,36.93
2016,5,25,18,15,430.5,57.0,4.0,12.5,147.5,41.41,31.39
2016,5,25,18,30,352.0,48.0,3.9,12.0,102.0,36.57,26.68
2016,5,25,18,45,229.0,35.5,3.8,12.0,65.5,27.26,17.51
2016,5,25,19,0,106.0,23.0,3.7,12.0,29.0,18.02,2.23
2016,5,25,19,15,53.0,11.5,3.65,11.5,14.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,19.0,1.9,10.5,28.5,36.3,4.66
2016,5,26,5,30,183.0,38.0,1.9,11.0,57.0,83.89,55.06
2016,5,26,5,45,276.0,51.0,1.95,11.5,97.0,131.38,95.51
2016,5,26,6,0,369.0,64.0,2.0,12.0,137.0,188.99,144.88
2016,5,26,6,15,436.0,74.0,1.9,12.0,184.0,243.75,193.18
2016,5,26,6,30,503.0,84.0,1.8,12.0,231.0,307.3,248.19
2016,5,26,6,45,550.0,91.5,1.75,12.5,281.0,363.81,296.08
2016,5,26,7,0,597.0,99.0,1.7,13.0,331.0,424.28,345.64
2016,5,26,7,15,632.5,105.0,1.6,13.0,381.5,480.33,390.63
2016,5,26,7,30,668.0,111.0,1.5,13.0,432.0,538.59,435.81
2016,5,26,7,45,694.5,115.5,1.4,13.5,481.0,591.22,474.33
2016,5,26,8,0,721.0,120.0,1.3,14.0,530.0,644.63,511.98
2016,5,26,8,15,742.0,124.0,1.25,14.5,577.0,693.91,545.31
2016,5,26,8,30,763.0,128.0,1.2,15.0,624.0,740.73,574.98
2016,5,26,8,45,780.0,130.5,1.15,15.5,667.5,784.31,601.66
2016,5,26,9,0,797.0,133.0,1.1,16.0,711.0,826.77,626.97
2016,5,26,9,15,809.5,135.5,1.05,16.0,749.5,863.93,649.37
2016,5,26,9,30,822.0,138.0,1.0,16.0,788.0,899.23,670.24
2016,5,26,9,45,824.0,144.5,1.0,16.5,819.5,926.98,685.52
2016,5,26,10,0,826.0,151.0,1.0,17.0,851.0,952.0,699.0
2016,5,26,10,15,833.5,153.0,1.0,17.0,878.0,974.75,712.32
2016,5,26,10,30,841.0,155.0,1.0,17.0,905.0,994.77,723.93
2016,5,26,10,45,848.5,154.5,1.05,17.5,926.0,1009.32,731.77
2016,5,26,11,0,856.0,154.0,1.1,18.0,947.0,1014.72,733.98
2016,5,26,11,15,859.5,155.0,1.15,18.0,960.5,1020.9,738.29
2016,5,26,11,30,863.0,156.0,1.2,18.0,974.0,1023.99,740.75
2016,5,26,11,45,866.5,154.5,1.3,18.5,980.5,1021.51,739.32
2016,5,26,12,0,870.0,153.0,1.4,19.0,987.0,1015.95,736.04
2016,5,26,12,15,870.0,153.0,1.55,19.0,985.5,1005.38,731.78
2016,5,26,12,30,870.0,153.0,1.7,19.0,984.0,991.85,725.52
2016,5,26,12,45,877.0,146.5,1.85,19.0,977.5,975.71,717.43
2016,5,26,13,0,884.0,140.0,2.0,19.0,971.0,956.46,707.16
2016,5,26,13,15,880.5,139.5,2.15,18.5,955.0,930.48,693.56
2016,5,26,13,30,877.0,139.0,2.3,18.0,939.0,901.93,677.97
2016,5,26,13,45,871.0,138.0,2.45,18.0,915.5,868.38,657.35
2016,5,26,14,0,865.0,137.0,2.6,18.0,892.0,832.71,634.93
2016,5,26,14,15,857.5,135.5,2.7,18.0,862.5,793.44,609.28
2016,5,26,14,30,850.0,134.0,2.8,18.0,833.0,752.62,582.17
2016,5,26,14,45,840.5,131.5,2.9,18.0,797.5,707.42,550.86
2016,5,26,15,0,831.0,129.0,3.0,18.0,762.0,661.15,516.88
2016,5,26,15,15,818.5,126.5,3.05,17.5,721.5,612.24,480.72
2016,5,26,15,30,806.0,124.0,3.1,17.0,681.0,562.97,443.15
2016,5,26,15,45,789.5,120.5,3.2,17.0,636.5,510.64,401.38
2016,5,26,16,0,773.0,117.0,3.3,17.0,592.0,458.84,358.8
2016,5,26,16,15,751.5,113.0,3.35,16.5,544.0,402.81,312.32
2016,5,26,16,30,730.0,109.0,3.4,16.0,496.0,350.52,267.49
2016,5,26,16,45,700.0,104.5,3.45,16.0,445.5,297.0,220.49
2016,5,26,17,0,670.0,100.0,3.5,16.0,395.0,246.35,175.64
2016,5,26,17,15,631.0,94.0,3.45,15.5,344.0,195.75,132.15
2016,5,26,17,30,592.0,88.0,3.4,15.0,293.0,149.4,94.23
2016,5,26,17,45,535.5,81.0,3.4,14.5,243.5,105.2,62.85
2016,5,26,18,0,479.0,74.0,3.4,14.0,194.0,67.48,43.07
2016,5,26,18,15,400.0,63.5,3.3,13.5,148.0,46.67,35.95
2016,5,26,18,30,321.0,53.0,3.2,13.0,102.0,40.02,29.63
2016,5,26,18,45,209.0,38.5,3.1,12.5,65.5,29.67,19.61
2016,5,26,19,0,97.0,24.0,3.0,12.0,29.0,20.09,4.34
2016,5,26,19,15,48.5,12.0,2.95,11.5,14.5,11.8,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,95.5,19.0,1.0,10.5,29.0,37.02,6.34
2016,5,27,5,30,191.0,38.0,1.0,11.0,58.0,85.53,56.24
2016,5,27,5,45,289.0,50.5,1.05,11.5,99.5,134.23,97.37
2016,5,27,6,0,387.0,63.0,1.1,12.0,141.0,193.57,147.86
2016,5,27,6,15,453.0,72.5,1.15,12.5,188.0,250.04,197.0
2016,5,27,6,30,519.0,82.0,1.2,13.0,235.0,312.03,249.97
2016,5,27,6,45,572.0,88.0,1.25,13.5,286.0,370.52,299.07
2016,5,27,7,0,625.0,94.0,1.3,14.0,337.0,433.52,350.33
2016,5,27,7,15,659.5,99.5,1.3,14.5,388.0,489.76,394.54
2016,5,27,7,30,694.0,105.0,1.3,15.0,439.0,548.08,438.84
2016,5,27,7,45,725.5,107.5,1.3,15.5,490.0,602.91,479.15
2016,5,27,8,0,757.0,110.0,1.3,16.0,541.0,657.15,517.82
2016,5,27,8,15,776.5,113.5,1.25,16.5,588.0,706.17,549.85
2016,5,27,8,30,796.0,117.0,1.2,17.0,635.0,754.73,580.32
2016,5,27,8,45,815.0,118.0,1.2,17.5,679.5,799.45,607.99
2016,5,27,9,0,834.0,119.0,1.2,18.0,724.0,843.1,634.45
2016,5,27,9,15,845.5,121.0,1.15,18.0,762.5,879.94,656.42
2016,5,27,9,30,857.0,123.0,1.1,18.0,801.0,909.77,673.54
2016,5,27,9,45,873.5,120.5,1.05,18.5,836.5,942.14,690.89
2016,5,27,10,0,890.0,118.0,1.0,19.0,872.0,972.37,706.52
2016,5,27,10,15,896.5,119.5,0.95,19.5,899.5,994.77,716.99
2016,5,27,10,30,903.0,121.0,0.9,20.0,927.0,1014.26,725.63
2016,5,27,10,45,909.0,121.0,0.9,20.5,947.5,1028.67,732.18
2016,5,27,11,0,915.0,121.0,0.9,21.0,968.0,1039.96,736.92
2016,5,27,11,15,917.5,121.5,0.95,21.0,981.5,1045.06,740.49
2016,5,27,11,30,920.0,122.0,1.0,21.0,995.0,1046.88,742.24
2016,5,27,11,45,921.0,122.5,1.1,21.5,1001.0,1043.93,740.77
2016,5,27,12,0,922.0,123.0,1.2,22.0,1007.0,1037.72,737.37
2016,5,27,12,15,921.5,123.0,1.35,22.0,1005.5,1026.32,733.06
2016,5,27,12,30,921.0,123.0,1.5,22.0,1004.0,1011.78,726.66
2016,5,27,12,45,914.0,126.0,1.65,22.0,993.0,990.98,716.11
2016,5,27,13,0,907.0,129.0,1.8,22.0,982.0,967.42,703.59
2016,5,27,13,15,904.0,128.5,1.9,21.5,966.0,941.43,689.98
2016,5,27,13,30,901.0,128.0,2.0,21.0,950.0,912.78,674.4
2016,5,27,13,45,894.0,127.5,2.15,21.0,926.0,878.24,653.81
2016,5,27,14,0,887.0,127.0,2.3,21.0,902.0,841.57,631.39
2016,5,27,14,15,879.5,125.5,2.35,21.0,872.0,801.62,605.56
2016,5,27,14,30,872.0,124.0,2.4,21.0,842.0,759.94,578.22
2016,5,27,14,45,860.0,123.5,2.5,21.0,806.0,714.56,547.95
2016,5,27,15,0,848.0,123.0,2.6,21.0,770.0,667.28,513.93
2016,5,27,15,15,835.5,120.5,2.6,20.5,729.0,617.67,477.79
2016,5,27,15,30,823.0,118.0,2.6,20.0,688.0,567.67,440.25
2016,5,27,15,45,802.0,116.5,2.65,20.0,642.0,514.16,398.23
2016,5,27,16,0,781.0,115.0,2.7,20.0,596.0,461.59,355.73
2016,5,27,16,15,759.0,111.0,2.7,19.5,547.5,407.48,311.44
2016,5,27,16,30,737.0,107.0,2.7,19.0,499.0,352.21,265.05
2016,5,27,16,45,704.0,103.5,2.75,19.0,448.0,298.32,218.58
2016,5,27,17,0,671.0,100.0,2.8,19.0,397.0,247.62,174.43
2016,5,27,17,15,632.0,94.0,2.75,18.0,346.0,196.94,131.72
2016,5,27,17,30,593.0,88.0,2.7,17.0,295.0,150.52,94.27
2016,5,27,17,45,535.0,81.0,2.65,16.5,245.0,106.07,62.87
2016,5,27,18,0,477.0,74.0,2.6,16.0,195.0,68.25,42.92
2016,5,27,18,15,400.5,63.5,2.5,15.5,149.5,46.6,35.61
2016,5,27,18,30,324.0,53.0,2.4,15.0,104.0,39.95,29.35
2016,5,27,18,45,215.5,38.5,2.35,14.5,67.5,29.61,19.47
2016,5,27,19,0,107.0,24.0,2.3,14.0,31.0,18.76,4.54
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.5,11.8,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,113.5,18.0,1.5,12.5,30.0,38.67,7.78
2016,5,28,5,30,227.0,36.0,1.5,13.0,60.0,90.55,58.61
2016,5,28,5,45,318.0,48.5,1.55,13.5,101.0,139.48,100.2
2016,5,28,6,0,409.0,61.0,1.6,14.0,142.0,199.52,151.44
2016,5,28,6,15,473.0,70.0,1.65,14.5,189.5,254.86,199.73
2016,5,28,6,30,537.0,79.0,1.7,15.0,237.0,316.5,252.46
2016,5,28,6,45,582.5,85.5,1.75,15.5,287.5,372.89,299.96
2016,5,28,7,0,628.0,92.0,1.8,16.0,338.0,433.05,349.05
2016,5,28,7,15,662.0,98.0,1.75,16.0,389.0,489.65,394.25
2016,5,28,7,30,696.0,104.0,1.7,16.0,440.0,548.31,439.59
2016,5,28,7,45,722.0,108.5,1.65,16.5,489.5,601.8,478.77
2016,5,28,8,0,748.0,113.0,1.6,17.0,539.0,655.98,517.14
2016,5,28,8,15,768.0,116.5,1.55,17.5,586.5,703.17,548.36
2016,5,28,8,30,788.0,120.0,1.5,18.0,634.0,751.79,579.22
2016,5,28,8,45,803.5,123.0,1.45,18.5,677.5,795.53,605.93
2016,5,28,9,0,819.0,126.0,1.4,19.0,721.0,838.0,631.21
2016,5,28,9,15,831.0,128.5,1.3,19.5,760.0,875.37,651.87
2016,5,28,9,30,843.0,131.0,1.2,20.0,799.0,910.8,670.75
2016,5,28,9,45,852.0,133.5,1.2,20.5,832.5,941.31,687.6
2016,5,28,10,0,861.0,136.0,1.2,21.0,866.0,963.78,699.23
2016,5,28,10,15,867.5,137.5,1.2,21.0,893.0,985.6,711.86
2016,5,28,10,30,874.0,139.0,1.2,21.0,920.0,1004.6,722.73
2016,5,28,10,45,879.0,140.0,1.2,21.5,940.5,1018.67,729.19
2016,5,28,11,0,884.0,141.0,1.2,22.0,961.0,1029.69,733.87
2016,5,28,11,15,887.5,142.0,1.25,22.0,974.5,1036.08,738.14
2016,5,28,11,30,891.0,143.0,1.3,22.0,988.0,1039.31,740.61
2016,5,28,11,45,892.0,143.0,1.4,22.0,994.0,1035.86,739.93
2016,5,28,12,0,893.0,143.0,1.5,22.0,1000.0,1029.26,737.38
2016,5,28,12,15,893.0,143.0,1.6,22.0,999.0,1018.58,732.3
2016,5,28,12,30,893.0,143.0,1.7,22.0,998.0,1004.86,725.31
2016,5,28,12,45,883.0,148.5,1.8,22.0,986.5,984.04,713.77
2016,5,28,13,0,873.0,154.0,1.9,22.0,975.0,960.65,700.5
2016,5,28,13,15,869.0,152.5,1.95,21.5,958.5,933.55,685.45
2016,5,28,13,30,865.0,151.0,2.0,21.0,942.0,903.96,668.61
2016,5,28,13,45,860.5,149.0,2.1,21.0,919.0,871.13,648.63
2016,5,28,14,0,856.0,147.0,2.2,21.0,896.0,837.51,627.84
2016,5,28,14,15,848.5,145.0,2.25,21.0,866.0,797.6,602.06
2016,5,28,14,30,841.0,143.0,2.3,21.0,836.0,756.09,574.87
2016,5,28,14,45,831.5,140.0,2.35,21.0,800.5,710.83,543.81
2016,5,28,15,0,822.0,137.0,2.4,21.0,765.0,664.53,510.49
2016,5,28,15,15,808.5,134.0,2.4,20.5,724.5,614.99,474.6
2016,5,28,15,30,795.0,131.0,2.4,20.0,684.0,565.23,437.45
2016,5,28,15,45,779.0,127.0,2.45,20.0,639.0,513.27,396.88
2016,5,28,16,0,763.0,123.0,2.5,20.0,594.0,461.8,355.49
2016,5,28,16,15,740.5,119.0,2.5,19.5,545.5,405.77,310.02
2016,5,28,16,30,718.0,115.0,2.5,19.0,497.0,353.72,266.35
2016,5,28,16,45,690.0,109.0,2.5,18.5,447.0,300.07,220.6
2016,5,28,17,0,662.0,103.0,2.5,18.0,397.0,249.1,176.53
2016,5,28,17,15,623.0,97.0,2.4,17.5,346.0,198.89,133.88
2016,5,28,17,30,584.0,91.0,2.3,17.0,295.0,152.93,96.58
2016,5,28,17,45,531.5,82.5,2.25,16.5,245.5,108.03,64.44
2016,5,28,18,0,479.0,74.0,2.2,16.0,196.0,69.13,43.16
2016,5,28,18,15,402.0,63.5,2.1,15.5,150.5,46.52,35.56
2016,5,28,18,30,325.0,53.0,2.0,15.0,105.0,39.88,29.32
2016,5,28,18,45,219.5,38.5,1.9,14.5,68.5,29.55,19.49
2016,5,28,19,0,114.0,24.0,1.8,14.0,32.0,18.72,5.3
2016,5,28,19,15,57.0,12.0,1.8,13.5,16.0,11.8,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,11.5,31.0,39.93,9.49
2016,5,29,5,30,227.0,38.0,1.6,12.0,62.0,92.84,60.83
2016,5,29,5,45,322.5,49.5,1.55,12.5,103.5,141.83,102.43
2016,5,29,6,0,418.0,61.0,1.5,13.0,145.0,202.44,154.2
2016,5,29,6,15,483.0,69.5,1.4,13.0,193.0,258.1,203.11
2016,5,29,6,30,548.0,78.0,1.3,13.0,241.0,320.14,256.5
2016,5,29,6,45,594.5,85.0,1.25,13.5,292.0,378.06,304.98
2016,5,29,7,0,641.0,92.0,1.2,14.0,343.0,439.86,354.84
2016,5,29,7,15,674.5,97.0,1.15,14.5,394.0,495.71,398.34
2016,5,29,7,30,708.0,102.0,1.1,15.0,445.0,553.52,441.69
2016,5,29,7,45,734.0,106.5,1.05,15.5,495.0,607.53,480.56
2016,5,29,8,0,760.0,111.0,1.0,16.0,545.0,660.45,517.29
2016,5,29,8,15,779.0,114.5,1.0,16.5,592.0,709.21,549.24
2016,5,29,8,30,798.0,118.0,1.0,17.0,639.0,757.45,579.71
2016,5,29,8,45,812.5,121.5,1.0,17.5,682.5,801.26,606.5
2016,5,29,9,0,827.0,125.0,1.0,18.0,726.0,843.72,631.92
2016,5,29,9,15,838.5,127.5,1.05,18.0,764.5,880.88,655.45
2016,5,29,9,30,850.0,130.0,1.1,18.0,803.0,916.07,677.6
2016,5,29,9,45,855.5,134.0,1.15,18.5,835.5,945.11,694.38
2016,5,29,10,0,861.0,138.0,1.2,19.0,868.0,965.9,705.85
2016,5,29,10,15,867.5,139.5,1.25,19.0,895.0,987.72,719.45
2016,5,29,10,30,874.0,141.0,1.3,19.0,922.0,1006.72,731.29
2016,5,29,10,45,877.0,143.0,1.4,19.0,942.0,1019.84,740.36
2016,5,29,11,0,880.0,145.0,1.5,19.0,962.0,1029.87,747.61
2016,5,29,11,15,883.0,145.5,1.55,19.0,975.0,1035.26,751.23
2016,5,29,11,30,886.0,146.0,1.6,19.0,988.0,1037.49,753.02
2016,5,29,11,45,887.0,146.5,1.7,19.5,993.5,1034.57,751.01
2016,5,29,12,0,888.0,147.0,1.8,20.0,999.0,1028.52,747.1
2016,5,29,12,15,887.5,147.0,1.85,20.0,997.5,1017.42,740.76
2016,5,29,12,30,887.0,147.0,1.9,20.0,996.0,1003.31,732.6
2016,5,29,12,45,878.5,150.5,1.95,20.0,985.0,982.09,719.88
2016,5,29,13,0,870.0,154.0,2.0,20.0,974.0,958.28,705.51
2016,5,29,13,15,866.5,153.0,2.05,20.0,958.0,932.23,689.62
2016,5,29,13,30,863.0,152.0,2.1,20.0,942.0,903.67,671.98
2016,5,29,13,45,860.5,149.0,2.15,20.0,919.5,871.69,651.92
2016,5,29,14,0,858.0,146.0,2.2,20.0,897.0,838.76,631.05
2016,5,29,14,15,850.5,144.0,2.25,19.5,867.5,798.84,606.32
2016,5,29,14,30,843.0,142.0,2.3,19.0,838.0,757.3,580.07
2016,5,29,14,45,835.5,138.0,2.35,19.0,803.0,712.44,549.2
2016,5,29,15,0,828.0,134.0,2.4,19.0,768.0,666.38,515.85
2016,5,29,15,15,815.0,131.0,2.4,19.0,727.0,616.93,478.84
2016,5,29,15,30,802.0,128.0,2.4,19.0,686.0,567.19,440.67
2016,5,29,15,45,787.0,124.0,2.45,19.0,641.5,515.44,400.11
2016,5,29,16,0,772.0,120.0,2.5,19.0,597.0,464.07,358.63
2016,5,29,16,15,750.0,116.0,2.5,18.5,548.5,407.89,312.86
2016,5,29,16,30,728.0,112.0,2.5,18.0,500.0,355.55,268.76
2016,5,29,16,45,700.0,106.5,2.55,18.0,450.0,301.84,222.36
2016,5,29,17,0,672.0,101.0,2.6,18.0,400.0,250.78,177.74
2016,5,29,17,15,633.5,95.0,2.6,17.5,349.0,200.11,134.61
2016,5,29,17,30,595.0,89.0,2.6,17.0,298.0,153.62,96.71
2016,5,29,17,45,541.5,81.5,2.65,16.5,248.5,108.86,64.6
2016,5,29,18,0,488.0,74.0,2.7,16.0,199.0,70.23,43.46
2016,5,29,18,15,411.0,64.0,2.6,15.5,153.0,46.85,35.86
2016,5,29,18,30,334.0,54.0,2.5,15.0,107.0,40.62,29.99
2016,5,29,18,45,225.5,39.5,2.45,14.5,70.0,30.32,20.2
2016,5,29,19,0,117.0,25.0,2.4,14.0,33.0,19.51,6.45
2016,5,29,19,15,58.5,12.5,2.4,13.5,16.5,12.29,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,18.5,0.85,11.5,32.0,41.41,10.85
2016,5,30,5,30,253.0,37.0,0.8,12.0,64.0,97.01,63.29
2016,5,30,5,45,350.5,47.5,0.8,12.5,106.5,147.88,106.35
2016,5,30,6,0,448.0,58.0,0.8,13.0,149.0,208.78,158.17
2016,5,30,6,15,511.5,65.5,0.75,13.5,197.0,264.35,206.37
2016,5,30,6,30,575.0,73.0,0.7,14.0,245.0,326.12,258.53
2016,5,30,6,45,623.0,78.5,0.7,14.5,296.0,384.41,306.72
2016,5,30,7,0,671.0,84.0,0.7,15.0,347.0,446.69,356.33
2016,5,30,7,15,703.0,88.5,0.7,15.0,398.0,502.51,400.02
2016,5,30,7,30,735.0,93.0,0.7,15.0,449.0,558.76,442.69
2016,5,30,7,45,761.0,96.5,0.75,15.5,499.0,612.84,482.04
2016,5,30,8,0,787.0,100.0,0.8,16.0,549.0,667.52,520.5
2016,5,30,8,15,805.0,103.0,0.8,16.5,596.5,716.03,551.46
2016,5,30,8,30,823.0,106.0,0.8,17.0,644.0,763.91,581.33
2016,5,30,8,45,837.5,108.5,0.85,17.5,687.0,807.5,608.42
2016,5,30,9,0,852.0,111.0,0.9,18.0,730.0,845.27,631.3
2016,5,30,9,15,862.5,113.0,0.95,18.0,769.0,881.59,654.25
2016,5,30,9,30,873.0,115.0,1.0,18.0,808.0,915.84,675.74
2016,5,30,9,45,882.5,116.0,1.1,18.5,841.5,945.84,693.98
2016,5,30,10,0,892.0,117.0,1.2,19.0,875.0,973.35,710.6
2016,5,30,10,15,898.0,118.5,1.25,19.0,902.0,995.35,724.19
2016,5,30,10,30,904.0,120.0,1.3,19.0,929.0,1014.43,736.05
2016,5,30,10,45,907.5,121.0,1.4,19.5,949.0,1027.48,743.66
2016,5,30,11,0,911.0,122.0,1.5,20.0,969.0,1037.37,749.39
2016,5,30,11,15,913.5,123.0,1.55,20.0,982.0,1043.05,753.18
2016,5,30,11,30,916.0,124.0,1.6,20.0,995.0,1045.46,755.08
2016,5,30,11,45,916.5,124.5,1.7,20.0,1000.5,1042.11,754.24
2016,5,30,12,0,917.0,125.0,1.8,20.0,1006.0,1035.54,751.45
2016,5,30,12,15,917.0,125.0,1.85,20.0,1004.5,1024.79,745.37
2016,5,30,12,30,917.0,125.0,1.9,20.0,1003.0,1010.92,737.38
2016,5,30,12,45,912.0,126.5,1.95,20.0,993.0,990.72,725.36
2016,5,30,13,0,907.0,128.0,2.0,20.0,983.0,967.72,711.56
2016,5,30,13,15,903.5,127.0,2.05,20.0,966.5,940.95,695.24
2016,5,30,13,30,900.0,126.0,2.1,20.0,950.0,911.56,677.12
2016,5,30,13,45,895.0,124.5,2.2,20.0,926.5,877.94,656.48
2016,5,30,14,0,890.0,123.0,2.3,20.0,903.0,842.07,634.05
2016,5,30,14,15,883.0,121.5,2.35,20.0,873.5,802.57,608.42
2016,5,30,14,30,876.0,120.0,2.4,20.0,844.0,761.3,581.27
2016,5,30,14,45,695.0,193.0,2.5,20.0,752.0,666.95,512.88
2016,5,30,15,0,514.0,266.0,2.6,20.0,660.0,585.27,450.74
2016,5,30,15,15,674.0,188.5,2.6,19.5,676.0,584.66,453.68
2016,5,30,15,30,834.0,111.0,2.6,19.0,692.0,569.97,444.16
2016,5,30,15,45,819.5,107.5,2.65,19.0,647.0,517.5,402.59
2016,5,30,16,0,805.0,104.0,2.7,19.0,602.0,465.29,360.19
2016,5,30,16,15,784.5,100.5,2.65,18.5,554.0,411.12,315.52
2016,5,30,16,30,764.0,97.0,2.6,18.0,506.0,358.32,270.67
2016,5,30,16,45,738.5,92.5,2.6,18.0,456.0,304.66,223.89
2016,5,30,17,0,713.0,88.0,2.6,18.0,406.0,250.49,176.35
2016,5,30,17,15,677.5,83.0,2.5,17.5,355.5,199.09,132.13
2016,5,30,17,30,642.0,78.0,2.4,17.0,305.0,151.49,92.91
2016,5,30,17,45,591.5,71.5,2.35,17.0,255.0,105.25,59.3
2016,5,30,18,0,541.0,65.0,2.3,17.0,205.0,64.72,37.08
2016,5,30,18,15,467.5,56.5,2.15,16.5,158.5,40.26,29.94
2016,5,30,18,30,394.0,48.0,2.0,16.0,112.0,35.82,25.71
2016,5,30,18,45,281.5,36.5,1.95,15.5,74.0,28.13,18.32
2016,5,30,19,0,169.0,25.0,1.9,15.0,36.0,19.47,6.96
2016,5,30,19,15,84.5,12.5,1.9,14.5,18.0,12.29,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.0,18.5,1.55,12.0,32.5,42.18,11.9
2016,5,31,5,30,262.0,37.0,1.5,12.0,65.0,98.86,64.58
2016,5,31,5,45,356.0,47.5,1.5,12.5,107.5,149.38,107.68
2016,5,31,6,0,450.0,58.0,1.5,13.0,150.0,209.49,159.32
2016,5,31,6,15,514.5,66.0,1.45,13.5,198.5,266.05,208.82
2016,5,31,6,30,579.0,74.0,1.4,14.0,247.0,328.92,262.54
2016,5,31,6,45,625.0,79.5,1.35,14.5,298.0,386.48,310.73
2016,5,31,7,0,671.0,85.0,1.3,15.0,349.0,447.83,360.21
2016,5,31,7,15,703.5,90.0,1.3,15.5,400.5,504.48,404.52
2016,5,31,7,30,736.0,95.0,1.3,16.0,452.0,562.97,448.67
2016,5,31,7,45,762.0,98.5,1.3,16.5,502.5,615.65,487.08
2016,5,31,8,0,788.0,102.0,1.3,17.0,553.0,670.37,525.63
2016,5,31,8,15,807.0,105.0,1.25,17.5,600.5,719.66,557.09
2016,5,31,8,30,826.0,108.0,1.2,18.0,648.0,768.39,587.36
2016,5,31,8,45,841.5,110.5,1.2,18.5,692.5,812.9,614.61
2016,5,31,9,0,857.0,113.0,1.2,19.0,737.0,851.61,637.5
2016,5,31,9,15,868.5,115.0,1.2,19.0,776.0,888.95,660.44
2016,5,31,9,30,880.0,117.0,1.2,19.0,815.0,924.26,681.84
2016,5,31,9,45,890.0,118.0,1.25,19.5,849.5,954.9,699.56
2016,5,31,10,0,900.0,119.0,1.3,20.0,884.0,983.04,715.62
2016,5,31,10,15,906.5,120.5,1.35,20.0,911.5,1005.67,729.54
2016,5,31,10,30,913.0,122.0,1.4,20.0,939.0,1025.36,741.71
2016,5,31,10,45,918.0,122.5,1.45,20.5,960.0,1039.49,749.06
2016,5,31,11,0,923.0,123.0,1.5,21.0,981.0,1050.45,754.55
2016,5,31,11,15,926.0,124.0,1.55,21.0,995.0,1056.69,758.67
2016,5,31,11,30,929.0,125.0,1.6,21.0,1009.0,1059.62,760.88
2016,5,31,11,45,930.5,125.0,1.65,21.0,1015.0,1056.75,759.6
2016,5,31,12,0,932.0,125.0,1.7,21.0,1021.0,1050.6,756.42
2016,5,31,12,15,932.0,125.0,1.75,21.0,1020.0,1039.73,750.38
2016,5,31,12,30,932.0,125.0,1.8,21.0,1019.0,1025.69,742.43
2016,5,31,12,45,935.5,121.5,1.9,21.5,1011.5,1008.41,731.73
2016,5,31,13,0,939.0,118.0,2.0,22.0,1004.0,987.96,718.98
2016,5,31,13,15,936.0,117.0,2.05,22.0,988.0,960.97,702.74
2016,5,31,13,30,933.0,116.0,2.1,22.0,972.0,931.23,684.66
2016,5,31,13,45,928.0,115.5,2.2,22.0,948.5,897.68,664.41
2016,5,31,14,0,923.0,115.0,2.3,22.0,925.0,861.77,642.3
2016,5,31,14,15,916.5,113.5,2.3,21.5,895.0,821.56,617.37
2016,5,31,14,30,910.0,112.0,2.3,21.0,865.0,779.47,590.81
2016,5,31,14,45,901.0,110.5,2.35,21.0,829.0,733.94,560.67
2016,5,31,15,0,892.0,109.0,2.4,21.0,793.0,687.13,527.61
2016,5,31,15,15,880.5,106.5,2.4,21.0,752.0,636.8,490.3
2016,5,31,15,30,869.0,104.0,2.4,21.0,711.0,585.87,451.54
2016,5,31,15,45,854.0,101.5,2.45,21.0,665.5,530.47,408.58
2016,5,31,16,0,839.0,99.0,2.5,21.0,620.0,477.29,365.9
2016,5,31,16,15,819.0,96.0,2.45,20.5,571.0,422.09,320.85
2016,5,31,16,30,799.0,93.0,2.4,20.0,522.0,368.15,275.45
2016,5,31,16,45,772.5,89.0,2.4,20.0,470.5,312.81,227.66
2016,5,31,17,0,746.0,85.0,2.4,20.0,419.0,259.9,181.38
2016,5,31,17,15,710.5,80.5,2.3,19.5,367.0,204.43,134.12
2016,5,31,17,30,675.0,76.0,2.2,19.0,315.0,155.46,93.96
2016,5,31,17,45,624.5,70.0,2.15,18.5,264.0,107.83,59.58
2016,5,31,18,0,574.0,64.0,2.1,18.0,213.0,65.9,36.7
2016,5,31,18,15,500.0,56.0,2.05,17.0,165.5,39.71,29.4
2016,5,31,18,30,426.0,48.0,2.0,16.0,118.0,35.7,25.63
2016,5,31,18,45,310.0,37.0,1.95,15.5,78.5,28.5,18.69
2016,5,31,19,0,194.0,26.0,1.9,15.0,39.0,20.27,7.99
2016,5,31,19,15,97.0,13.0,1.95,14.5,19.5,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,2.35,11.5,34.5,44.37,13.4
2016,6,1,5,30,290.0,37.0,2.4,12.0,69.0,105.04,68.63
2016,6,1,5,45,382.0,48.0,2.5,12.5,112.5,156.62,113.05
2016,6,1,6,0,474.0,59.0,2.6,13.0,156.0,218.03,166.31
2016,6,1,6,15,538.0,66.5,2.55,13.0,205.5,275.17,217.27
2016,6,1,6,30,602.0,74.0,2.5,13.0,255.0,338.51,272.69
2016,6,1,6,45,450.5,109.0,2.5,13.5,258.5,334.39,272.48
2016,6,1,7,0,299.0,144.0,2.5,14.0,262.0,311.07,254.31
2016,6,1,7,15,309.5,164.5,2.5,14.0,301.5,353.36,289.0
2016,6,1,7,30,320.0,185.0,2.5,14.0,341.0,396.09,322.96
2016,6,1,7,45,332.0,205.0,2.5,14.5,381.5,439.58,356.13
2016,6,1,8,0,344.0,225.0,2.5,15.0,422.0,483.37,388.71
2016,6,1,8,15,352.0,245.0,2.45,15.5,461.0,524.35,418.17
2016,6,1,8,30,360.0,265.0,2.4,16.0,500.0,565.02,446.71
2016,6,1,8,45,398.5,271.0,2.4,16.5,547.5,622.27,487.8
2016,6,1,9,0,437.0,277.0,2.4,17.0,595.0,674.17,524.18
2016,6,1,9,15,667.5,197.0,2.35,17.0,712.5,807.82,623.85
2016,6,1,9,30,898.0,117.0,2.3,17.0,830.0,940.48,712.42
2016,6,1,9,45,908.0,117.5,2.3,17.5,864.5,971.03,728.99
2016,6,1,10,0,918.0,118.0,2.3,18.0,899.0,999.04,744.79
2016,6,1,10,15,924.5,119.5,2.3,18.0,927.0,1022.0,758.63
2016,6,1,10,30,931.0,121.0,2.3,18.0,955.0,1041.97,770.58
2016,6,1,10,45,770.5,221.0,2.3,18.0,921.5,1005.61,745.84
2016,6,1,11,0,610.0,321.0,2.3,18.0,888.0,951.04,706.69
2016,6,1,11,15,776.5,223.0,2.3,18.0,955.5,1018.71,754.37
2016,6,1,11,30,943.0,125.0,2.3,18.0,1023.0,1073.77,789.04
2016,6,1,11,45,943.0,126.5,2.3,18.5,1029.0,1070.9,784.82
2016,6,1,12,0,943.0,128.0,2.3,19.0,1035.0,1064.7,779.26
2016,6,1,12,15,620.0,296.5,2.3,19.0,892.5,914.41,679.0
2016,6,1,12,30,297.0,465.0,2.3,19.0,750.0,755.68,561.8
2016,6,1,12,45,445.0,402.5,2.35,19.0,825.0,828.3,618.09
2016,6,1,13,0,593.0,340.0,2.4,19.0,900.0,891.82,665.33
2016,6,1,13,15,573.0,342.5,2.4,19.0,876.5,858.98,642.22
2016,6,1,13,30,553.0,345.0,2.4,19.0,853.0,825.32,619.28
2016,6,1,13,45,508.5,346.5,2.45,19.0,804.5,769.45,580.73
2016,6,1,14,0,464.0,348.0,2.5,19.0,756.0,714.9,542.62
2016,6,1,14,15,485.5,326.5,2.45,18.5,741.0,691.65,528.2
2016,6,1,14,30,507.0,305.0,2.4,18.0,726.0,665.81,511.37
2016,6,1,14,45,551.5,272.0,2.4,18.0,711.5,642.56,495.87
2016,6,1,15,0,596.0,239.0,2.4,18.0,697.0,614.74,476.48
2016,6,1,15,15,717.0,181.0,2.4,18.0,703.5,605.15,470.79
2016,6,1,15,30,838.0,123.0,2.4,18.0,710.0,585.29,456.09
2016,6,1,15,45,641.0,173.5,2.4,18.0,605.5,487.05,379.41
2016,6,1,16,0,444.0,224.0,2.4,18.0,501.0,407.72,317.08
2016,6,1,16,15,324.5,227.0,2.35,17.5,421.0,338.48,263.36
2016,6,1,16,30,205.0,230.0,2.3,17.0,341.0,281.64,219.54
2016,6,1,16,45,174.0,208.5,2.3,17.0,296.0,240.2,186.6
2016,6,1,17,0,143.0,187.0,2.3,17.0,251.0,202.14,156.32
2016,6,1,17,15,130.0,167.0,2.25,16.5,220.0,172.33,132.43
2016,6,1,17,30,117.0,147.0,2.2,16.0,189.0,144.04,109.9
2016,6,1,17,45,107.5,124.5,2.2,15.5,158.5,115.77,87.64
2016,6,1,18,0,98.0,102.0,2.2,15.0,128.0,88.9,67.34
2016,6,1,18,15,80.5,81.0,2.1,14.5,99.5,67.19,53.99
2016,6,1,18,30,63.0,60.0,2.0,14.0,71.0,50.88,39.18
2016,6,1,18,45,33.5,41.5,1.9,13.5,47.5,37.6,26.72
2016,6,1,19,0,4.0,23.0,1.8,13.0,24.0,21.95,9.7
2016,6,1,19,15,2.0,11.5,1.85,12.5,12.0,11.3,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
