Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,2,5,15,148.0,18.5,1.65,11.5,35.0,44.89,14.24
2016,6,2,5,30,296.0,37.0,1.6,12.0,70.0,106.31,69.49
2016,6,2,5,45,393.5,47.0,1.6,12.5,114.0,158.61,114.18
2016,6,2,6,0,491.0,57.0,1.6,13.0,158.0,221.28,168.12
2016,6,2,6,15,554.0,64.5,1.5,13.0,207.5,278.88,219.07
2016,6,2,6,30,617.0,72.0,1.4,13.0,257.0,342.61,274.1
2016,6,2,6,45,496.0,102.0,1.35,13.5,268.5,348.0,281.36
2016,6,2,7,0,375.0,132.0,1.3,14.0,280.0,342.84,278.1
2016,6,2,7,15,365.0,155.5,1.2,14.5,315.5,380.78,307.75
2016,6,2,7,30,355.0,179.0,1.1,15.0,351.0,410.92,329.99
2016,6,2,7,45,587.0,138.5,1.05,15.5,459.0,545.43,434.04
2016,6,2,8,0,819.0,98.0,1.0,16.0,567.0,687.59,537.83
2016,6,2,8,15,836.5,101.0,0.95,16.5,615.0,737.0,567.72
2016,6,2,8,30,854.0,104.0,0.9,17.0,663.0,785.67,597.32
2016,6,2,8,45,868.0,106.5,0.85,17.5,707.5,825.8,620.38
2016,6,2,9,0,882.0,109.0,0.8,18.0,752.0,868.36,644.6
2016,6,2,9,15,480.5,237.0,0.75,18.5,590.0,682.84,512.71
2016,6,2,9,30,79.0,365.0,0.7,19.0,428.0,444.25,333.14
2016,6,2,9,45,492.5,244.5,0.7,19.5,661.0,725.28,543.15
2016,6,2,10,0,906.0,124.0,0.7,20.0,894.0,993.92,714.59
2016,6,2,10,15,911.5,125.0,0.7,20.0,921.0,1015.18,722.57
2016,6,2,10,30,917.0,126.0,0.7,20.0,948.0,1033.46,732.64
2016,6,2,10,45,921.5,127.0,0.75,20.5,968.5,1047.68,740.08
2016,6,2,11,0,926.0,128.0,0.8,21.0,989.0,1058.72,745.72
2016,6,2,11,15,928.5,128.5,0.85,21.0,1002.5,1063.99,749.42
2016,6,2,11,30,931.0,129.0,0.9,21.0,1016.0,1065.96,751.31
2016,6,2,11,45,932.0,129.0,0.95,21.5,1022.0,1062.63,748.69
2016,6,2,12,0,933.0,129.0,1.0,22.0,1028.0,1056.03,744.24
2016,6,2,12,15,932.5,129.0,1.05,22.0,1026.0,1044.73,738.45
2016,6,2,12,30,932.0,129.0,1.1,22.0,1024.0,1030.27,730.82
2016,6,2,12,45,937.0,124.0,1.2,22.5,1016.5,1013.02,721.03
2016,6,2,13,0,942.0,119.0,1.3,23.0,1009.0,992.57,709.17
2016,6,2,13,15,938.5,118.0,1.4,23.0,992.5,965.15,694.16
2016,6,2,13,30,935.0,117.0,1.5,23.0,976.0,935.02,677.23
2016,6,2,13,45,930.0,116.0,1.6,23.0,952.5,901.02,657.52
2016,6,2,14,0,925.0,115.0,1.7,23.0,929.0,864.68,635.94
2016,6,2,14,15,918.0,113.5,1.75,22.5,898.5,824.11,611.84
2016,6,2,14,30,911.0,112.0,1.8,22.0,868.0,781.7,586.05
2016,6,2,14,45,902.0,110.0,1.9,22.0,832.0,735.76,556.63
2016,6,2,15,0,893.0,108.0,2.0,22.0,796.0,688.54,524.3
2016,6,2,15,15,881.0,106.0,2.05,22.0,754.5,638.42,487.89
2016,6,2,15,30,869.0,104.0,2.1,22.0,713.0,587.74,449.98
2016,6,2,15,45,854.0,101.5,2.15,22.0,667.5,532.41,407.54
2016,6,2,16,0,839.0,99.0,2.2,22.0,622.0,479.3,365.35
2016,6,2,16,15,819.5,95.5,2.2,21.5,573.0,423.9,320.66
2016,6,2,16,30,800.0,92.0,2.2,21.0,524.0,369.69,275.51
2016,6,2,16,45,774.5,88.0,2.25,20.5,473.0,314.63,228.71
2016,6,2,17,0,749.0,84.0,2.3,20.0,422.0,261.86,183.05
2016,6,2,17,15,713.5,79.5,2.25,19.5,370.0,206.28,135.67
2016,6,2,17,30,678.0,75.0,2.2,19.0,318.0,157.12,95.21
2016,6,2,17,45,630.0,69.0,2.2,18.5,267.0,109.46,60.4
2016,6,2,18,0,582.0,63.0,2.2,18.0,216.0,67.22,36.72
2016,6,2,18,15,509.5,55.5,2.1,17.0,168.5,39.04,28.83
2016,6,2,18,30,437.0,48.0,2.0,16.0,121.0,35.45,25.45
2016,6,2,18,45,325.5,37.0,1.95,15.5,81.5,28.25,18.56
2016,6,2,19,0,214.0,26.0,1.9,15.0,42.0,20.53,8.98
2016,6,2,19,15,107.0,13.0,1.9,14.5,21.0,12.78,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,1.15,12.5,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,1.1,13.0,10.0,13.72,0.0
2016,6,3,5,15,183.5,22.0,1.1,13.5,40.0,54.92,19.05
2016,6,3,5,30,318.0,35.0,1.1,14.0,70.0,108.84,70.18
2016,6,3,5,45,410.0,44.0,1.1,14.5,113.0,159.78,113.63
2016,6,3,6,0,502.0,53.0,1.1,15.0,156.0,220.5,165.62
2016,6,3,6,15,562.5,60.0,1.0,15.5,205.0,277.13,214.81
2016,6,3,6,30,623.0,67.0,0.9,16.0,254.0,339.64,267.47
2016,6,3,6,45,666.0,72.0,0.85,16.5,305.5,397.35,314.95
2016,6,3,7,0,709.0,77.0,0.8,17.0,357.0,458.53,363.26
2016,6,3,7,15,739.0,81.0,0.75,17.5,408.0,513.33,404.89
2016,6,3,7,30,769.0,85.0,0.7,18.0,459.0,570.77,446.72
2016,6,3,7,45,793.0,88.0,0.65,19.0,509.5,624.4,483.19
2016,6,3,8,0,817.0,91.0,0.6,20.0,560.0,678.42,517.69
2016,6,3,8,15,834.0,94.0,0.55,20.5,607.0,727.35,547.29
2016,6,3,8,30,851.0,97.0,0.5,21.0,654.0,771.75,573.05
2016,6,3,8,45,864.5,99.0,0.5,21.5,697.5,814.76,598.16
2016,6,3,9,0,878.0,101.0,0.5,22.0,741.0,856.28,621.82
2016,6,3,9,15,888.5,103.0,0.45,22.5,780.0,893.43,641.33
2016,6,3,9,30,899.0,105.0,0.4,23.0,819.0,928.47,659.15
2016,6,3,9,45,911.5,103.5,0.4,23.5,853.5,959.3,675.17
2016,6,3,10,0,924.0,102.0,0.4,24.0,888.0,987.74,689.62
2016,6,3,10,15,929.5,103.0,0.55,24.0,915.5,1009.45,704.78
2016,6,3,10,30,935.0,104.0,0.7,24.0,943.0,1028.14,718.35
2016,6,3,10,45,938.0,106.0,0.85,24.5,963.0,1042.27,727.83
2016,6,3,11,0,941.0,108.0,1.0,25.0,983.0,1053.14,735.35
2016,6,3,11,15,943.0,108.5,1.1,25.0,996.5,1058.13,739.77
2016,6,3,11,30,945.0,109.0,1.2,25.0,1010.0,1059.78,742.29
2016,6,3,11,45,945.0,110.0,1.35,25.0,1015.5,1056.59,742.83
2016,6,3,12,0,945.0,111.0,1.5,25.0,1021.0,1050.08,741.31
2016,6,3,12,15,944.5,111.0,1.6,25.0,1019.5,1038.81,736.01
2016,6,3,12,30,944.0,111.0,1.7,25.0,1018.0,1024.34,728.73
2016,6,3,12,45,933.0,116.5,1.8,25.0,1006.5,1002.22,716.62
2016,6,3,13,0,922.0,122.0,1.9,25.0,995.0,977.39,702.73
2016,6,3,13,15,919.0,121.5,1.95,25.0,979.0,951.43,687.4
2016,6,3,13,30,916.0,121.0,2.0,25.0,963.0,922.78,670.24
2016,6,3,13,45,911.5,119.5,2.05,25.0,940.0,889.34,649.82
2016,6,3,14,0,907.0,118.0,2.1,25.0,917.0,853.56,627.7
2016,6,3,14,15,757.5,192.0,2.1,25.0,844.0,775.77,576.5
2016,6,3,14,30,608.0,266.0,2.1,25.0,771.0,704.38,524.44
2016,6,3,14,45,743.5,188.0,2.15,25.0,779.5,698.48,524.17
2016,6,3,15,0,879.0,110.0,2.2,25.0,788.0,682.08,515.14
2016,6,3,15,15,685.0,175.5,2.15,24.5,687.0,581.93,441.14
2016,6,3,15,30,491.0,241.0,2.1,24.0,586.0,499.14,378.97
2016,6,3,15,45,407.5,249.0,2.1,24.0,523.0,437.19,332.33
2016,6,3,16,0,324.0,257.0,2.1,24.0,460.0,384.69,292.26
2016,6,3,16,15,557.5,175.0,2.05,23.5,490.5,386.84,292.18
2016,6,3,16,30,791.0,93.0,2.0,23.0,521.0,368.39,272.48
2016,6,3,16,45,765.5,89.0,2.0,23.0,470.5,313.8,225.92
2016,6,3,17,0,740.0,85.0,2.0,23.0,420.0,261.53,180.84
2016,6,3,17,15,705.5,80.5,1.9,22.0,368.5,206.57,134.82
2016,6,3,17,30,671.0,76.0,1.8,21.0,317.0,157.97,95.36
2016,6,3,17,45,622.5,70.0,1.7,20.5,266.5,110.6,60.95
2016,6,3,18,0,574.0,64.0,1.6,20.0,216.0,68.69,37.39
2016,6,3,18,15,503.0,56.0,1.55,19.0,169.0,39.36,28.87
2016,6,3,18,30,432.0,48.0,1.5,18.0,122.0,35.33,25.14
2016,6,3,18,45,324.0,37.0,1.45,17.5,82.5,28.13,18.34
2016,6,3,19,0,216.0,26.0,1.4,17.0,43.0,20.42,9.12
2016,6,3,19,15,108.0,13.0,1.4,16.5,21.5,12.78,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,14.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,15.0,7.0,6.88,0.0
2016,6,4,5,15,50.0,22.5,0.9,15.0,28.5,31.41,10.3
2016,6,4,5,30,100.0,38.0,0.8,15.0,50.0,63.9,42.25
2016,6,4,5,45,134.0,57.0,0.75,15.0,80.0,98.43,71.98
2016,6,4,6,0,168.0,76.0,0.7,15.0,110.0,136.44,104.67
2016,6,4,6,15,191.5,95.5,0.7,15.5,145.0,174.67,137.4
2016,6,4,6,30,215.0,115.0,0.7,16.0,180.0,215.2,171.36
2016,6,4,6,45,236.5,132.5,0.7,16.5,216.0,254.79,203.76
2016,6,4,7,0,258.0,150.0,0.7,17.0,252.0,296.26,236.76
2016,6,4,7,15,190.5,178.0,0.75,17.0,259.0,295.21,235.47
2016,6,4,7,30,123.0,206.0,0.8,17.0,266.0,292.35,232.11
2016,6,4,7,45,72.0,206.5,0.85,17.0,243.0,258.11,204.26
2016,6,4,8,0,21.0,207.0,0.9,17.0,220.0,219.7,172.66
2016,6,4,8,15,162.0,243.0,0.95,17.0,349.0,374.44,295.6
2016,6,4,8,30,303.0,279.0,1.0,17.0,478.0,535.4,416.2
2016,6,4,8,45,226.0,310.5,1.05,17.5,465.0,509.25,392.42
2016,6,4,9,0,149.0,342.0,1.1,18.0,452.0,484.29,370.87
2016,6,4,9,15,149.0,362.0,1.1,18.0,476.5,509.11,388.16
2016,6,4,9,30,149.0,382.0,1.1,18.0,501.0,533.37,404.47
2016,6,4,9,45,253.0,380.5,1.1,18.0,592.0,638.64,480.94
2016,6,4,10,0,357.0,379.0,1.1,18.0,683.0,739.78,551.46
2016,6,4,10,15,224.5,405.5,1.15,18.0,598.5,636.89,475.9
2016,6,4,10,30,92.0,432.0,1.2,18.0,514.0,528.92,396.4
2016,6,4,10,45,101.5,446.5,1.25,18.5,539.5,553.17,413.84
2016,6,4,11,0,111.0,461.0,1.3,19.0,565.0,577.09,429.81
2016,6,4,11,15,179.0,467.0,1.3,19.0,637.0,657.31,487.1
2016,6,4,11,30,247.0,473.0,1.3,19.0,709.0,735.82,541.36
2016,6,4,11,45,236.5,478.5,1.35,19.0,705.5,721.72,531.04
2016,6,4,12,0,226.0,484.0,1.4,19.0,702.0,712.95,525.17
2016,6,4,12,15,244.5,479.5,1.4,19.0,715.0,721.68,531.75
2016,6,4,12,30,263.0,475.0,1.4,19.0,728.0,733.02,539.86
2016,6,4,12,45,148.5,432.5,1.4,19.5,575.0,571.23,425.02
2016,6,4,13,0,34.0,390.0,1.4,20.0,422.0,414.51,310.43
2016,6,4,13,15,61.5,417.0,1.4,20.0,474.0,463.45,347.73
2016,6,4,13,30,89.0,444.0,1.4,20.0,526.0,510.34,381.77
2016,6,4,13,45,122.0,440.0,1.45,20.5,549.5,530.89,396.77
2016,6,4,14,0,155.0,436.0,1.5,21.0,573.0,547.15,408.81
2016,6,4,14,15,308.0,377.5,1.5,21.0,638.0,602.61,452.41
2016,6,4,14,30,461.0,319.0,1.5,21.0,703.0,646.12,486.18
2016,6,4,14,45,640.5,226.0,1.5,21.0,734.5,662.99,501.65
2016,6,4,15,0,820.0,133.0,1.5,21.0,766.0,664.87,505.79
2016,6,4,15,15,807.5,130.0,1.5,21.0,726.0,616.33,470.08
2016,6,4,15,30,795.0,127.0,1.5,21.0,686.0,567.45,433.63
2016,6,4,15,45,785.0,121.0,1.55,21.0,643.5,516.94,395.23
2016,6,4,16,0,775.0,115.0,1.6,21.0,601.0,466.33,355.46
2016,6,4,16,15,754.5,111.0,1.6,20.5,553.5,413.3,313.08
2016,6,4,16,30,734.0,107.0,1.6,20.0,506.0,358.99,268.45
2016,6,4,16,45,714.0,100.5,1.65,19.5,457.5,306.6,224.22
2016,6,4,17,0,694.0,94.0,1.7,19.0,409.0,255.98,180.58
2016,6,4,17,15,658.5,88.5,1.7,18.5,359.0,205.06,137.26
2016,6,4,17,30,623.0,83.0,1.7,18.0,309.0,157.94,98.52
2016,6,4,17,45,581.5,75.0,1.7,17.5,260.0,112.01,64.4
2016,6,4,18,0,540.0,67.0,1.7,17.0,211.0,70.81,40.12
2016,6,4,18,15,470.5,58.5,1.65,16.5,165.0,41.44,31.03
2016,6,4,18,30,401.0,50.0,1.6,16.0,119.0,37.06,26.89
2016,6,4,18,45,304.5,38.0,1.55,15.5,80.5,28.97,19.26
2016,6,4,19,0,208.0,26.0,1.5,15.0,42.0,20.31,9.43
2016,6,4,19,15,104.0,13.0,1.55,14.5,21.0,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,11.5,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,12.0,10.0,14.23,0.0
2016,6,5,5,15,179.0,22.0,1.65,12.0,39.5,53.69,19.63
2016,6,5,5,30,304.0,35.0,1.7,12.0,69.0,105.97,69.12
2016,6,5,5,45,393.5,45.0,1.8,12.5,112.0,156.54,112.64
2016,6,5,6,0,483.0,55.0,1.9,13.0,155.0,216.65,164.78
2016,6,5,6,15,543.0,62.0,1.85,13.5,203.0,272.1,213.81
2016,6,5,6,30,603.0,69.0,1.8,14.0,251.0,333.37,266.67
2016,6,5,6,45,645.5,75.0,1.8,14.5,302.0,390.92,315.36
2016,6,5,7,0,688.0,81.0,1.8,15.0,353.0,451.9,365.17
2016,6,5,7,15,544.5,125.5,1.8,15.0,359.0,449.65,363.64
2016,6,5,7,30,401.0,170.0,1.8,15.0,365.0,435.34,351.33
2016,6,5,7,45,399.0,191.5,1.8,15.5,403.0,475.14,381.1
2016,6,5,8,0,397.0,213.0,1.8,16.0,441.0,513.83,408.84
2016,6,5,8,15,391.0,236.0,1.85,16.0,476.0,543.1,429.92
2016,6,5,8,30,385.0,259.0,1.9,16.0,511.0,577.6,454.41
2016,6,5,8,45,623.5,184.0,2.0,16.5,624.0,716.13,559.79
2016,6,5,9,0,862.0,109.0,2.1,17.0,737.0,851.04,652.93
2016,6,5,9,15,872.5,111.0,2.15,17.0,776.0,887.71,675.86
2016,6,5,9,30,883.0,113.0,2.2,17.0,815.0,922.3,698.23
2016,6,5,9,45,897.0,111.0,2.3,17.5,850.0,953.63,717.48
2016,6,5,10,0,911.0,109.0,2.4,18.0,885.0,982.68,735.14
2016,6,5,10,15,917.0,110.5,2.4,18.0,912.5,1005.18,748.79
2016,6,5,10,30,923.0,112.0,2.4,18.0,940.0,1024.72,760.57
2016,6,5,10,45,926.5,113.5,2.45,18.5,960.5,1038.71,767.91
2016,6,5,11,0,930.0,115.0,2.5,19.0,981.0,1049.49,773.27
2016,6,5,11,15,933.0,115.5,2.5,19.0,994.5,1055.47,776.55
2016,6,5,11,30,936.0,116.0,2.5,19.0,1008.0,1058.15,777.86
2016,6,5,11,45,937.0,116.0,2.5,19.0,1014.5,1055.02,775.55
2016,6,5,12,0,938.0,116.0,2.5,19.0,1021.0,1048.6,771.29
2016,6,5,12,15,938.0,116.5,2.45,19.0,1020.0,1038.45,764.19
2016,6,5,12,30,938.0,117.0,2.4,19.0,1019.0,1025.12,755.16
2016,6,5,12,45,928.0,122.0,2.4,19.5,1008.0,1003.6,740.03
2016,6,5,13,0,918.0,127.0,2.4,20.0,997.0,979.36,723.27
2016,6,5,13,15,915.0,126.5,2.4,20.0,981.0,953.58,706.92
2016,6,5,13,30,912.0,126.0,2.4,20.0,965.0,925.12,688.76
2016,6,5,13,45,908.5,124.0,2.4,20.0,943.0,892.24,667.59
2016,6,5,14,0,905.0,122.0,2.4,20.0,921.0,856.98,644.72
2016,6,5,14,15,898.5,120.5,2.45,20.0,891.5,817.64,619.24
2016,6,5,14,30,892.0,119.0,2.5,20.0,862.0,776.46,592.2
2016,6,5,14,45,884.5,116.5,2.55,20.0,827.0,731.97,562.48
2016,6,5,15,0,877.0,114.0,2.6,20.0,792.0,686.12,529.83
2016,6,5,15,15,865.0,111.5,2.65,19.5,751.0,636.35,493.87
2016,6,5,15,30,853.0,109.0,2.7,19.0,710.0,584.13,454.98
2016,6,5,15,45,839.0,106.0,2.75,19.0,665.5,531.68,413.77
2016,6,5,16,0,825.0,103.0,2.8,19.0,621.0,479.39,371.43
2016,6,5,16,15,552.0,163.0,2.8,18.5,498.0,375.06,289.93
2016,6,5,16,30,279.0,223.0,2.8,18.0,375.0,300.67,233.05
2016,6,5,16,45,507.5,155.0,2.85,18.0,398.5,292.3,220.29
2016,6,5,17,0,736.0,87.0,2.9,18.0,422.0,264.33,187.67
2016,6,5,17,15,701.0,82.5,2.85,17.5,370.5,209.39,140.24
2016,6,5,17,30,666.0,78.0,2.8,17.0,319.0,160.91,99.76
2016,6,5,17,45,619.0,71.5,2.8,16.5,268.5,113.42,64.27
2016,6,5,18,0,572.0,65.0,2.8,16.0,218.0,71.24,39.46
2016,6,5,18,15,502.0,57.0,2.7,15.5,171.0,40.03,29.91
2016,6,5,18,30,432.0,49.0,2.6,15.0,124.0,36.03,26.11
2016,6,5,18,45,327.0,38.0,2.55,14.5,84.5,28.87,19.28
2016,6,5,19,0,222.0,27.0,2.5,14.0,45.0,21.19,10.38
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.5,13.27,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,13.0,10.0,14.33,0.0
2016,6,6,5,15,173.5,21.5,2.5,13.0,38.5,52.31,19.25
2016,6,6,5,30,292.0,34.0,2.5,13.0,67.0,102.47,66.57
2016,6,6,5,45,378.0,43.5,2.5,13.5,108.0,150.93,108.25
2016,6,6,6,0,464.0,53.0,2.5,14.0,149.0,208.55,158.27
2016,6,6,6,15,521.5,59.5,2.45,14.0,195.0,261.49,205.65
2016,6,6,6,30,579.0,66.0,2.4,14.0,241.0,320.01,257.01
2016,6,6,6,45,318.0,110.0,2.4,14.5,209.0,273.32,222.22
2016,6,6,7,0,57.0,154.0,2.4,15.0,177.0,187.04,150.99
2016,6,6,7,15,64.5,177.0,2.4,15.0,206.0,217.7,176.09
2016,6,6,7,30,72.0,200.0,2.4,15.0,235.0,248.94,201.0
2016,6,6,7,45,416.5,147.5,2.4,15.5,384.0,439.41,357.59
2016,6,6,8,0,761.0,95.0,2.4,16.0,533.0,643.16,516.04
2016,6,6,8,15,779.0,98.5,2.4,16.0,578.5,691.11,548.39
2016,6,6,8,30,797.0,102.0,2.4,16.0,624.0,738.52,581.0
2016,6,6,8,45,812.0,104.0,2.45,16.5,666.5,781.04,608.84
2016,6,6,9,0,827.0,106.0,2.5,17.0,709.0,818.04,632.43
2016,6,6,9,15,534.0,240.5,2.5,17.0,638.0,732.98,567.55
2016,6,6,9,30,241.0,375.0,2.5,17.0,567.0,608.87,468.72
2016,6,6,9,45,267.5,386.5,2.55,17.5,607.5,658.25,504.23
2016,6,6,10,0,294.0,398.0,2.6,18.0,648.0,699.91,532.7
2016,6,6,10,15,282.5,415.0,2.6,18.0,661.5,710.52,538.67
2016,6,6,10,30,271.0,432.0,2.6,18.0,675.0,719.56,543.79
2016,6,6,10,45,201.5,449.0,2.65,18.0,632.0,662.31,500.9
2016,6,6,11,0,132.0,466.0,2.7,18.0,589.0,610.5,461.65
2016,6,6,11,15,144.0,474.5,2.65,18.0,610.5,629.98,475.73
2016,6,6,11,30,156.0,483.0,2.6,18.0,632.0,648.76,488.8
2016,6,6,11,45,143.5,485.0,2.6,18.0,623.0,635.65,478.77
2016,6,6,12,0,131.0,487.0,2.6,18.0,614.0,621.98,468.59
2016,6,6,12,15,85.0,449.5,2.6,18.0,532.0,530.31,401.74
2016,6,6,12,30,39.0,412.0,2.6,18.0,450.0,445.5,338.84
2016,6,6,12,45,51.5,427.0,2.6,18.0,476.5,470.01,357.74
2016,6,6,13,0,64.0,442.0,2.6,18.0,503.0,493.63,375.37
2016,6,6,13,15,117.0,452.0,2.6,18.0,561.0,550.39,418.43
2016,6,6,13,30,170.0,462.0,2.6,18.0,619.0,600.68,456.05
2016,6,6,13,45,132.5,443.5,2.6,18.0,564.0,543.27,413.63
2016,6,6,14,0,95.0,425.0,2.6,18.0,509.0,487.39,372.46
2016,6,6,14,15,60.0,369.0,2.6,18.0,421.5,401.56,308.79
2016,6,6,14,30,25.0,313.0,2.6,18.0,334.0,318.79,246.16
2016,6,6,14,45,22.0,293.0,2.65,18.0,311.0,296.56,229.8
2016,6,6,15,0,19.0,273.0,2.7,18.0,288.0,274.03,212.88
2016,6,6,15,15,48.5,294.0,2.7,17.5,329.0,307.93,240.49
2016,6,6,15,30,78.0,315.0,2.7,17.0,370.0,339.63,265.94
2016,6,6,15,45,168.0,294.0,2.75,17.0,403.0,359.17,282.04
2016,6,6,16,0,258.0,273.0,2.8,17.0,436.0,369.15,289.66
2016,6,6,16,15,155.5,247.0,2.85,16.5,343.0,290.55,228.6
2016,6,6,16,30,53.0,221.0,2.9,16.0,250.0,222.95,176.38
2016,6,6,16,45,68.5,204.0,2.95,16.0,238.0,208.04,164.37
2016,6,6,17,0,84.0,187.0,3.0,16.0,226.0,191.46,150.46
2016,6,6,17,15,42.0,143.5,3.0,15.5,163.0,139.73,109.8
2016,6,6,17,30,0.0,100.0,3.0,15.0,100.0,94.82,74.61
2016,6,6,17,45,0.0,84.0,3.0,15.0,84.0,79.75,62.1
2016,6,6,18,0,0.0,68.0,3.0,15.0,68.0,64.77,49.45
2016,6,6,18,15,0.0,53.5,2.95,14.5,53.5,51.25,40.0
2016,6,6,18,30,0.0,39.0,2.9,14.0,39.0,37.67,27.68
2016,6,6,18,45,0.0,26.5,2.9,14.0,26.5,25.58,16.51
2016,6,6,19,0,0.0,14.0,2.9,14.0,14.0,13.5,4.7
2016,6,6,19,15,0.0,7.0,2.9,13.5,7.0,6.88,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,12.0,10.0,12.54,0.0
2016,6,7,5,15,149.5,23.0,2.4,12.0,38.5,50.37,19.22
2016,6,7,5,30,262.0,37.0,2.4,12.0,67.0,98.66,64.9
2016,6,7,5,45,355.0,47.0,2.45,12.5,108.5,148.57,107.43
2016,6,7,6,0,448.0,57.0,2.5,13.0,150.0,207.7,158.52
2016,6,7,6,15,508.5,65.0,2.45,13.0,197.5,262.56,207.43
2016,6,7,6,30,569.0,73.0,2.4,13.0,245.0,323.32,260.61
2016,6,7,6,45,288.0,103.0,2.35,13.5,190.5,251.66,205.39
2016,6,7,7,0,7.0,133.0,2.3,14.0,136.0,135.07,108.18
2016,6,7,7,15,18.5,158.0,2.25,14.5,167.0,167.02,134.39
2016,6,7,7,30,30.0,183.0,2.2,15.0,198.0,204.9,164.69
2016,6,7,7,45,19.0,183.0,2.15,15.5,193.0,193.38,154.27
2016,6,7,8,0,8.0,183.0,2.1,16.0,188.0,185.94,147.24
2016,6,7,8,15,18.0,216.0,2.1,16.0,227.5,226.89,179.77
2016,6,7,8,30,28.0,249.0,2.1,16.0,267.0,275.12,217.38
2016,6,7,8,45,33.5,272.5,2.15,16.5,296.0,304.67,239.4
2016,6,7,9,0,39.0,296.0,2.2,17.0,325.0,334.47,261.38
2016,6,7,9,15,57.5,330.0,2.25,17.0,375.0,386.95,301.23
2016,6,7,9,30,76.0,364.0,2.3,17.0,425.0,440.22,341.0
2016,6,7,9,45,85.5,385.0,2.35,17.5,456.0,471.99,363.4
2016,6,7,10,0,95.0,406.0,2.4,18.0,487.0,503.81,385.7
2016,6,7,10,15,101.5,422.0,2.45,18.0,511.5,527.4,402.5
2016,6,7,10,30,108.0,438.0,2.5,18.0,536.0,550.75,419.1
2016,6,7,10,45,259.5,416.5,2.6,18.0,657.0,693.25,526.07
2016,6,7,11,0,411.0,395.0,2.7,18.0,778.0,828.12,623.56
2016,6,7,11,15,430.0,400.0,2.75,18.0,806.0,851.69,638.9
2016,6,7,11,30,449.0,405.0,2.8,18.0,834.0,873.51,653.96
2016,6,7,11,45,369.0,437.5,2.85,18.0,791.0,817.89,613.26
2016,6,7,12,0,289.0,470.0,2.9,18.0,748.0,766.43,575.42
2016,6,7,12,15,362.5,440.5,2.9,18.0,790.0,802.85,603.61
2016,6,7,12,30,436.0,411.0,2.9,18.0,832.0,839.77,631.13
2016,6,7,12,45,380.5,430.5,2.95,18.0,795.5,792.85,597.08
2016,6,7,13,0,325.0,450.0,3.0,18.0,759.0,749.67,565.87
2016,6,7,13,15,258.0,455.5,3.0,18.0,698.5,683.49,517.8
2016,6,7,13,30,191.0,461.0,3.0,18.0,638.0,618.23,469.84
2016,6,7,13,45,311.5,410.0,3.05,18.0,689.5,663.98,507.46
2016,6,7,14,0,432.0,359.0,3.1,18.0,741.0,701.04,537.59
2016,6,7,14,15,245.5,366.0,3.1,18.0,582.0,543.68,419.31
2016,6,7,14,30,59.0,373.0,3.1,18.0,423.0,400.61,308.85
2016,6,7,14,45,46.5,342.0,3.15,18.0,380.5,358.62,277.88
2016,6,7,15,0,34.0,311.0,3.2,18.0,338.0,317.91,247.11
2016,6,7,15,15,25.5,278.0,3.2,17.5,297.5,281.07,219.5
2016,6,7,15,30,17.0,245.0,3.2,17.0,257.0,243.44,190.86
2016,6,7,15,45,18.5,235.5,3.2,17.0,248.0,233.73,183.72
2016,6,7,16,0,20.0,226.0,3.2,17.0,239.0,223.81,176.28
2016,6,7,16,15,12.0,196.0,3.15,16.5,203.5,191.02,150.83
2016,6,7,16,30,4.0,166.0,3.1,16.0,168.0,159.21,125.91
2016,6,7,16,45,2.0,151.5,3.1,16.0,152.5,144.36,114.28
2016,6,7,17,0,0.0,137.0,3.1,16.0,137.0,129.75,102.73
2016,6,7,17,15,0.0,120.5,3.1,15.5,120.5,114.03,90.25
2016,6,7,17,30,0.0,104.0,3.1,15.0,104.0,98.38,77.62
2016,6,7,17,45,264.5,87.5,3.1,15.0,159.5,94.88,63.74
2016,6,7,18,0,529.0,71.0,3.1,15.0,215.0,76.21,44.34
2016,6,7,18,15,459.0,62.5,3.0,14.5,168.5,44.69,34.19
2016,6,7,18,30,389.0,54.0,2.9,14.0,122.0,40.49,30.18
2016,6,7,18,45,287.5,42.0,2.85,13.5,83.5,31.91,22.06
2016,6,7,19,0,186.0,30.0,2.8,13.0,45.0,23.31,12.49
2016,6,7,19,15,93.0,15.0,2.8,13.0,22.5,14.74,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,5.9,0.0
2016,6,8,5,15,13.5,21.5,2.95,12.0,23.0,23.52,7.77
2016,6,8,5,30,27.0,37.0,3.0,12.0,40.0,43.24,28.76
2016,6,8,5,45,42.5,56.0,3.15,12.5,63.5,68.31,50.56
2016,6,8,6,0,58.0,75.0,3.3,13.0,87.0,94.85,73.59
2016,6,8,6,15,68.0,96.0,3.35,13.0,114.0,123.15,98.28
2016,6,8,6,30,78.0,117.0,3.4,13.0,141.0,152.38,123.47
2016,6,8,6,45,85.5,138.0,3.5,13.0,168.5,181.36,148.08
2016,6,8,7,0,93.0,159.0,3.6,13.0,196.0,210.98,172.82
2016,6,8,7,15,52.5,163.0,3.65,13.0,184.5,195.72,159.58
2016,6,8,7,30,12.0,167.0,3.7,13.0,173.0,172.44,139.28
2016,6,8,7,45,69.0,209.5,3.75,13.5,249.0,259.19,210.74
2016,6,8,8,0,126.0,252.0,3.8,14.0,325.0,352.93,285.81
2016,6,8,8,15,133.0,275.5,3.8,14.0,358.0,387.67,312.34
2016,6,8,8,30,140.0,299.0,3.8,14.0,391.0,422.57,338.85
2016,6,8,8,45,163.0,320.5,3.85,14.5,434.0,468.4,373.36
2016,6,8,9,0,186.0,342.0,3.9,15.0,477.0,515.27,408.07
2016,6,8,9,15,333.5,317.0,3.9,15.0,576.0,630.26,498.16
2016,6,8,9,30,481.0,292.0,3.9,15.0,675.0,753.05,591.1
2016,6,8,9,45,505.0,302.0,3.9,15.5,718.5,796.7,620.26
2016,6,8,10,0,529.0,312.0,3.9,16.0,762.0,839.59,648.94
2016,6,8,10,15,523.5,329.0,3.9,16.0,786.5,860.22,662.01
2016,6,8,10,30,518.0,346.0,3.9,16.0,811.0,878.6,673.62
2016,6,8,10,45,512.5,360.0,3.9,16.0,829.5,891.66,681.61
2016,6,8,11,0,507.0,374.0,3.9,16.0,848.0,902.49,688.12
2016,6,8,11,15,697.5,256.5,3.95,16.0,917.5,974.33,744.21
2016,6,8,11,30,888.0,139.0,4.0,16.0,987.0,1033.66,784.24
2016,6,8,11,45,659.0,275.5,4.05,16.0,907.5,948.96,725.19
2016,6,8,12,0,430.0,412.0,4.1,16.0,828.0,851.73,649.55
2016,6,8,12,15,658.5,277.0,4.1,16.0,912.0,933.94,716.13
2016,6,8,12,30,887.0,142.0,4.1,16.0,996.0,1001.3,762.77
2016,6,8,12,45,874.5,148.5,4.1,16.0,984.5,979.66,747.55
2016,6,8,13,0,862.0,155.0,4.1,16.0,973.0,955.56,731.36
2016,6,8,13,15,640.5,270.5,4.05,16.0,872.5,851.7,657.39
2016,6,8,13,30,419.0,386.0,4.0,16.0,772.0,748.99,577.42
2016,6,8,13,45,640.5,262.5,4.0,16.0,837.0,802.75,624.01
2016,6,8,14,0,862.0,139.0,4.0,16.0,902.0,839.83,652.91
2016,6,8,14,15,679.5,225.0,3.95,15.5,814.0,749.15,587.08
2016,6,8,14,30,497.0,311.0,3.9,15.0,726.0,666.79,523.1
2016,6,8,14,45,488.5,296.5,3.85,15.0,690.0,624.46,491.97
2016,6,8,15,0,480.0,282.0,3.8,15.0,654.0,581.91,459.96
2016,6,8,15,15,533.5,246.0,3.8,15.0,640.0,557.62,442.36
2016,6,8,15,30,587.0,210.0,3.8,15.0,626.0,527.86,419.65
2016,6,8,15,45,564.5,200.0,3.8,15.0,579.0,476.59,378.73
2016,6,8,16,0,542.0,190.0,3.8,15.0,532.0,426.81,338.24
2016,6,8,16,15,565.0,166.0,3.8,14.5,498.0,385.17,303.72
2016,6,8,16,30,588.0,142.0,3.8,14.0,464.0,340.62,265.44
2016,6,8,16,45,564.5,133.0,3.8,14.0,418.0,292.45,223.34
2016,6,8,17,0,541.0,124.0,3.8,14.0,372.0,246.55,182.79
2016,6,8,17,15,367.0,133.5,3.75,14.0,293.0,187.91,137.8
2016,6,8,17,30,193.0,143.0,3.7,14.0,214.0,154.33,116.19
2016,6,8,17,45,173.0,124.0,3.7,14.0,180.5,123.73,92.02
2016,6,8,18,0,153.0,105.0,3.7,14.0,147.0,95.48,71.21
2016,6,8,18,15,284.5,78.5,3.55,13.5,136.5,57.49,45.71
2016,6,8,18,30,416.0,52.0,3.4,13.0,126.0,38.49,28.55
2016,6,8,18,45,317.0,40.5,3.3,13.0,87.0,30.95,21.31
2016,6,8,19,0,218.0,29.0,3.2,13.0,48.0,22.45,11.99
2016,6,8,19,15,109.0,14.5,3.15,12.5,24.0,11.3,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.1,12.0,11.0,14.01,0.0
2016,6,9,5,15,162.0,23.5,3.25,12.0,40.0,52.77,20.6
2016,6,9,5,30,282.0,37.0,3.4,12.0,69.0,103.23,67.9
2016,6,9,5,45,371.5,47.5,3.6,12.5,111.0,153.12,110.79
2016,6,9,6,0,461.0,58.0,3.8,13.0,153.0,212.51,162.51
2016,6,9,6,15,521.5,65.5,3.8,13.0,201.0,267.49,211.94
2016,6,9,6,30,582.0,73.0,3.8,13.0,249.0,328.34,265.74
2016,6,9,6,45,291.0,77.0,3.8,13.5,165.0,224.25,183.85
2016,6,9,7,0,0.0,81.0,3.8,14.0,81.0,78.5,61.01
2016,6,9,7,15,0.0,106.0,3.75,14.0,106.0,103.35,81.77
2016,6,9,7,30,0.0,131.0,3.7,14.0,131.0,128.29,102.19
2016,6,9,7,45,0.0,140.5,3.7,14.5,140.5,137.56,109.26
2016,6,9,8,0,0.0,150.0,3.7,15.0,150.0,146.86,116.28
2016,6,9,8,15,3.0,171.5,3.65,15.0,173.5,170.49,135.21
2016,6,9,8,30,6.0,193.0,3.6,15.0,197.0,194.36,154.14
2016,6,9,8,45,7.5,204.5,3.55,15.5,210.0,207.11,163.64
2016,6,9,9,0,9.0,216.0,3.5,16.0,223.0,219.95,173.16
2016,6,9,9,15,12.0,239.5,3.45,16.0,249.5,246.28,193.63
2016,6,9,9,30,15.0,263.0,3.4,16.0,276.0,272.74,213.99
2016,6,9,9,45,22.5,299.5,3.4,16.5,319.0,316.62,247.4
2016,6,9,10,0,30.0,336.0,3.4,17.0,362.0,368.74,286.46
2016,6,9,10,15,25.0,327.5,3.35,17.0,350.0,354.89,275.16
2016,6,9,10,30,20.0,319.0,3.3,17.0,338.0,333.89,258.68
2016,6,9,10,45,31.0,360.0,3.3,17.0,389.0,393.55,304.05
2016,6,9,11,0,42.0,401.0,3.3,17.0,440.0,446.09,343.19
2016,6,9,11,15,56.0,426.5,3.3,17.0,479.5,485.38,372.32
2016,6,9,11,30,70.0,452.0,3.3,17.0,519.0,524.27,400.95
2016,6,9,11,45,73.0,452.0,3.35,17.0,522.5,525.56,401.8
2016,6,9,12,0,76.0,452.0,3.4,17.0,526.0,526.48,402.61
2016,6,9,12,15,150.0,468.0,3.45,17.0,613.0,617.72,471.7
2016,6,9,12,30,224.0,484.0,3.5,17.0,700.0,700.66,533.05
2016,6,9,12,45,570.5,301.5,3.55,17.0,845.0,849.02,650.23
2016,6,9,13,0,917.0,119.0,3.6,17.0,990.0,972.15,737.96
2016,6,9,13,15,543.5,291.0,3.65,17.0,805.0,784.25,603.02
2016,6,9,13,30,170.0,463.0,3.7,17.0,620.0,601.92,460.69
2016,6,9,13,45,537.5,288.0,3.75,17.0,767.0,740.4,574.59
2016,6,9,14,0,905.0,113.0,3.8,17.0,914.0,850.7,657.66
2016,6,9,14,15,667.5,223.0,3.8,17.0,803.5,738.34,575.24
2016,6,9,14,30,430.0,333.0,3.8,17.0,693.0,637.94,496.26
2016,6,9,14,45,653.0,219.5,3.85,17.0,739.5,668.3,524.71
2016,6,9,15,0,876.0,106.0,3.9,17.0,786.0,681.03,538.07
2016,6,9,15,15,864.5,104.0,3.95,16.5,746.0,632.28,501.28
2016,6,9,15,30,853.0,102.0,4.0,16.0,706.0,582.92,463.27
2016,6,9,15,45,839.0,99.5,4.05,16.0,662.0,531.43,421.64
2016,6,9,16,0,825.0,97.0,4.1,16.0,618.0,477.41,376.94
2016,6,9,16,15,806.5,93.5,4.1,15.5,570.5,423.29,331.5
2016,6,9,16,30,788.0,90.0,4.1,15.0,523.0,370.25,285.62
2016,6,9,16,45,763.5,86.5,4.15,15.0,473.5,316.63,237.92
2016,6,9,17,0,739.0,83.0,4.2,15.0,424.0,265.18,191.5
2016,6,9,17,15,706.5,78.5,4.2,14.5,373.5,213.53,145.82
2016,6,9,17,30,674.0,74.0,4.2,14.0,323.0,162.3,102.04
2016,6,9,17,45,629.0,68.5,4.2,14.0,273.0,115.29,65.71
2016,6,9,18,0,584.0,63.0,4.2,14.0,223.0,73.33,39.9
2016,6,9,18,15,518.5,55.5,4.1,13.5,176.5,38.36,28.7
2016,6,9,18,30,453.0,48.0,4.0,13.0,130.0,34.72,25.22
2016,6,9,18,45,357.0,38.0,3.95,13.0,90.0,28.49,19.18
2016,6,9,19,0,261.0,28.0,3.9,13.0,50.0,21.81,11.63
2016,6,9,19,15,130.5,14.0,3.85,12.5,25.0,10.65,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,40.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,81.0,10.0,3.4,12.0,12.0,17.87,0.0
2016,6,10,5,15,211.5,21.5,3.55,12.0,42.0,58.71,22.69
2016,6,10,5,30,342.0,33.0,3.7,12.0,72.0,111.29,72.17
2016,6,10,5,45,421.5,42.0,3.85,12.5,113.5,160.09,115.0
2016,6,10,6,0,501.0,51.0,4.0,13.0,155.0,217.34,165.63
2016,6,10,6,15,559.0,57.5,4.05,13.5,203.0,272.27,215.05
2016,6,10,6,30,617.0,64.0,4.1,14.0,251.0,332.82,268.4
2016,6,10,6,45,502.5,97.5,4.2,14.5,268.0,347.44,283.61
2016,6,10,7,0,388.0,131.0,4.3,15.0,285.0,347.52,284.78
2016,6,10,7,15,568.0,108.0,4.3,15.0,367.5,446.18,366.74
2016,6,10,7,30,748.0,85.0,4.3,15.0,450.0,556.49,456.34
2016,6,10,7,45,668.0,118.5,4.3,15.5,470.0,575.71,469.1
2016,6,10,8,0,588.0,152.0,4.3,16.0,490.0,584.59,473.41
2016,6,10,8,15,591.5,167.5,4.3,16.0,531.5,627.73,505.74
2016,6,10,8,30,595.0,183.0,4.3,16.0,573.0,669.57,536.3
2016,6,10,8,45,562.5,211.5,4.3,16.5,600.0,691.5,549.61
2016,6,10,9,0,530.0,240.0,4.3,17.0,627.0,712.66,562.05
2016,6,10,9,15,466.0,282.5,4.25,17.0,636.0,717.04,561.8
2016,6,10,9,30,402.0,325.0,4.2,17.0,645.0,715.75,557.53
2016,6,10,9,45,398.0,341.5,4.2,17.0,669.5,738.23,572.7
2016,6,10,10,0,394.0,358.0,4.2,17.0,694.0,752.17,581.68
2016,6,10,10,15,280.0,402.0,4.2,17.0,645.0,694.19,535.17
2016,6,10,10,30,166.0,446.0,4.2,17.0,596.0,623.59,479.38
2016,6,10,10,45,184.0,456.0,4.25,17.0,625.5,652.13,500.74
2016,6,10,11,0,202.0,466.0,4.3,17.0,655.0,680.17,521.2
2016,6,10,11,15,217.5,471.0,4.3,17.0,677.5,699.84,535.36
2016,6,10,11,30,233.0,476.0,4.3,17.0,700.0,718.63,548.9
2016,6,10,11,45,348.5,444.0,4.3,17.0,780.0,804.17,613.43
2016,6,10,12,0,464.0,412.0,4.3,17.0,860.0,885.56,673.39
2016,6,10,12,15,462.0,411.5,4.3,17.0,857.5,875.31,665.58
2016,6,10,12,30,460.0,411.0,4.3,17.0,855.0,863.35,657.24
2016,6,10,12,45,675.5,277.0,4.3,17.0,922.5,925.1,708.41
2016,6,10,13,0,891.0,143.0,4.3,17.0,990.0,971.66,741.24
2016,6,10,13,15,888.5,142.0,4.3,17.0,975.0,946.66,723.99
2016,6,10,13,30,886.0,141.0,4.3,17.0,960.0,919.04,705.37
2016,6,10,13,45,695.0,241.5,4.3,17.0,874.5,829.65,642.39
2016,6,10,14,0,504.0,342.0,4.3,17.0,789.0,744.62,576.2
2016,6,10,14,15,685.5,237.5,4.3,17.0,824.0,766.66,598.08
2016,6,10,14,30,867.0,133.0,4.3,17.0,859.0,774.4,606.55
2016,6,10,14,45,862.5,128.5,4.3,17.0,825.5,731.32,576.0
2016,6,10,15,0,858.0,124.0,4.3,17.0,792.0,686.68,542.56
2016,6,10,15,15,846.5,121.5,4.3,17.0,752.0,636.85,504.25
2016,6,10,15,30,835.0,119.0,4.3,17.0,712.0,587.42,465.31
2016,6,10,15,45,823.5,114.5,4.3,17.0,668.0,535.83,423.74
2016,6,10,16,0,812.0,110.0,4.3,17.0,624.0,484.18,381.01
2016,6,10,16,15,792.5,106.5,4.3,16.5,576.0,430.26,336.02
2016,6,10,16,30,773.0,103.0,4.3,16.0,528.0,377.54,290.74
2016,6,10,16,45,749.5,98.5,4.3,16.0,478.5,324.08,243.43
2016,6,10,17,0,726.0,94.0,4.3,16.0,429.0,269.7,194.94
2016,6,10,17,15,691.0,88.5,4.25,15.5,377.5,217.05,148.83
2016,6,10,17,30,656.0,83.0,4.2,15.0,326.0,168.11,107.27
2016,6,10,17,45,608.0,77.0,4.2,14.5,275.5,121.28,71.4
2016,6,10,18,0,560.0,71.0,4.2,14.0,225.0,79.85,45.84
2016,6,10,18,15,490.5,62.5,4.0,13.5,177.5,44.41,34.09
2016,6,10,18,30,421.0,54.0,3.8,13.0,130.0,40.17,30.07
2016,6,10,18,45,317.0,42.5,3.65,13.0,90.0,32.7,22.88
2016,6,10,19,0,213.0,31.0,3.5,13.0,50.0,24.04,13.54
2016,6,10,19,15,106.5,15.5,3.4,12.5,25.0,12.08,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.5,1.95,10.5,0.5,0.0,0.0
2016,6,11,5,0,0.0,1.0,1.9,11.0,1.0,0.98,0.0
2016,6,11,5,15,0.0,6.0,1.95,11.5,6.0,5.78,0.0
2016,6,11,5,30,0.0,11.0,2.0,12.0,11.0,10.6,3.07
2016,6,11,5,45,0.0,17.5,2.1,12.5,17.5,16.88,8.64
2016,6,11,6,0,0.0,24.0,2.2,13.0,24.0,23.15,14.17
2016,6,11,6,15,0.0,31.5,2.2,13.5,31.5,30.4,20.45
2016,6,11,6,30,0.0,39.0,2.2,14.0,39.0,37.65,26.65
2016,6,11,6,45,0.0,47.5,2.2,14.5,47.5,45.88,33.55
2016,6,11,7,0,0.0,56.0,2.2,15.0,56.0,54.11,40.35
2016,6,11,7,15,0.0,79.5,2.15,15.5,79.5,76.88,59.21
2016,6,11,7,30,0.0,103.0,2.1,16.0,103.0,100.12,78.12
2016,6,11,7,45,13.5,159.0,2.1,16.5,167.0,165.16,131.06
2016,6,11,8,0,27.0,215.0,2.1,17.0,231.0,237.65,188.44
2016,6,11,8,15,66.0,255.0,2.0,17.5,297.5,309.28,244.3
2016,6,11,8,30,105.0,295.0,1.9,18.0,364.0,383.86,300.81
2016,6,11,8,45,188.0,312.0,1.85,18.5,445.5,479.34,372.77
2016,6,11,9,0,271.0,329.0,1.8,19.0,527.0,580.54,446.25
2016,6,11,9,15,369.5,312.5,1.7,19.5,598.0,656.62,500.33
2016,6,11,9,30,468.0,296.0,1.6,20.0,669.0,745.06,561.11
2016,6,11,9,45,496.5,304.5,1.55,20.5,715.0,791.03,589.63
2016,6,11,10,0,525.0,313.0,1.5,21.0,761.0,836.49,617.57
2016,6,11,10,15,711.0,219.0,1.4,21.0,845.5,928.76,680.08
2016,6,11,10,30,897.0,125.0,1.3,21.0,930.0,1012.37,729.96
2016,6,11,10,45,902.0,125.5,1.25,21.5,951.5,1026.67,734.82
2016,6,11,11,0,907.0,126.0,1.2,22.0,973.0,1037.89,738.67
2016,6,11,11,15,910.5,127.0,1.2,22.0,987.0,1044.97,742.42
2016,6,11,11,30,914.0,128.0,1.2,22.0,1001.0,1048.83,744.34
2016,6,11,11,45,692.0,270.0,1.2,22.5,933.5,976.62,697.82
2016,6,11,12,0,470.0,412.0,1.2,23.0,866.0,891.59,635.93
2016,6,11,12,15,693.5,270.0,1.3,23.0,939.5,961.79,690.66
2016,6,11,12,30,917.0,128.0,1.4,23.0,1013.0,1017.35,726.3
2016,6,11,12,45,922.5,123.5,1.55,23.0,1007.0,1001.81,718.38
2016,6,11,13,0,928.0,119.0,1.7,23.0,1001.0,983.1,709.15
2016,6,11,13,15,925.5,118.5,1.85,23.0,986.0,957.88,695.53
2016,6,11,13,30,923.0,118.0,2.0,23.0,971.0,929.92,679.89
2016,6,11,13,45,918.0,117.5,2.2,23.0,948.5,897.22,661.29
2016,6,11,14,0,913.0,117.0,2.4,23.0,926.0,862.19,640.65
2016,6,11,14,15,907.0,115.5,2.5,22.5,897.5,823.26,617.34
2016,6,11,14,30,901.0,114.0,2.6,22.0,869.0,782.43,592.26
2016,6,11,14,45,891.0,113.5,2.75,22.0,833.5,737.99,563.32
2016,6,11,15,0,881.0,113.0,2.9,22.0,798.0,692.35,531.75
2016,6,11,15,15,870.0,110.5,2.95,21.5,758.0,643.23,496.47
2016,6,11,15,30,859.0,108.0,3.0,21.0,718.0,593.46,459.57
2016,6,11,15,45,841.0,107.0,3.05,21.0,673.0,538.76,416.97
2016,6,11,16,0,823.0,106.0,3.1,21.0,628.0,486.48,374.95
2016,6,11,16,15,804.0,102.5,3.05,20.5,579.5,432.23,330.74
2016,6,11,16,30,785.0,99.0,3.0,20.0,531.0,379.12,286.14
2016,6,11,16,45,755.5,96.0,3.0,20.0,480.0,324.51,239.09
2016,6,11,17,0,726.0,93.0,3.0,20.0,429.0,269.65,191.41
2016,6,11,17,15,692.0,88.0,2.95,19.0,378.0,217.64,146.98
2016,6,11,17,30,658.0,83.0,2.9,18.0,327.0,169.21,106.67
2016,6,11,17,45,608.5,77.0,2.85,17.5,276.5,122.07,71.02
2016,6,11,18,0,559.0,71.0,2.8,17.0,226.0,80.49,45.56
2016,6,11,18,15,491.0,62.5,2.75,16.5,178.5,44.31,33.59
2016,6,11,18,30,423.0,54.0,2.7,16.0,131.0,40.08,29.62
2016,6,11,18,45,322.5,42.5,2.65,15.5,91.0,32.61,22.57
2016,6,11,19,0,222.0,31.0,2.6,15.0,51.0,24.01,13.51
2016,6,11,19,15,111.0,15.5,2.55,14.5,25.5,12.07,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
