Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,12,5,0,33.0,10.0,2.1,12.0,11.0,13.09,0.0
2016,6,12,5,15,148.5,25.0,2.2,12.0,40.5,52.22,20.8
2016,6,12,5,30,264.0,40.0,2.3,12.0,70.0,101.93,67.47
2016,6,12,5,45,352.5,51.0,2.4,12.5,112.0,150.48,109.0
2016,6,12,6,0,441.0,62.0,2.5,13.0,154.0,209.86,160.32
2016,6,12,6,15,503.0,70.0,2.45,13.0,202.0,264.87,209.22
2016,6,12,6,30,565.0,78.0,2.4,13.0,250.0,325.9,262.51
2016,6,12,6,45,613.5,83.5,2.35,13.5,301.0,383.73,311.72
2016,6,12,7,0,662.0,89.0,2.3,14.0,352.0,445.61,362.64
2016,6,12,7,15,694.0,94.0,2.25,14.5,402.5,501.39,407.13
2016,6,12,7,30,726.0,99.0,2.2,15.0,453.0,559.0,451.51
2016,6,12,7,45,752.5,102.0,2.15,15.5,503.0,610.86,490.14
2016,6,12,8,0,779.0,105.0,2.1,16.0,553.0,664.92,529.11
2016,6,12,8,15,797.0,108.5,2.05,16.0,599.5,713.64,562.55
2016,6,12,8,30,815.0,112.0,2.0,16.0,646.0,761.78,594.76
2016,6,12,8,45,830.0,114.0,1.95,16.5,689.5,805.03,621.77
2016,6,12,9,0,845.0,116.0,1.9,17.0,733.0,846.97,647.34
2016,6,12,9,15,855.5,118.5,1.9,17.0,771.5,879.3,667.66
2016,6,12,9,30,866.0,121.0,1.9,17.0,810.0,914.08,689.59
2016,6,12,9,45,535.0,267.5,1.9,17.5,699.5,787.81,597.56
2016,6,12,10,0,204.0,414.0,1.9,18.0,589.0,623.21,470.91
2016,6,12,10,15,331.0,387.0,1.95,18.0,680.0,727.51,549.26
2016,6,12,10,30,458.0,360.0,2.0,18.0,771.0,833.95,624.8
2016,6,12,10,45,683.5,242.0,2.1,18.5,872.0,940.89,701.67
2016,6,12,11,0,909.0,124.0,2.2,19.0,973.0,1037.82,763.26
2016,6,12,11,15,911.5,125.0,2.25,19.0,986.0,1043.96,766.26
2016,6,12,11,30,914.0,126.0,2.3,19.0,999.0,1046.88,768.31
2016,6,12,11,45,913.5,127.0,2.4,19.0,1004.5,1043.57,767.05
2016,6,12,12,0,913.0,128.0,2.5,19.0,1010.0,1037.08,763.84
2016,6,12,12,15,912.5,128.0,2.55,19.0,1009.0,1026.46,757.48
2016,6,12,12,30,912.0,128.0,2.6,19.0,1008.0,1012.77,749.21
2016,6,12,12,45,907.0,129.5,2.65,19.0,998.5,993.26,737.18
2016,6,12,13,0,902.0,131.0,2.7,19.0,989.0,970.97,723.34
2016,6,12,13,15,898.5,130.0,2.7,19.0,973.0,944.95,706.56
2016,6,12,13,30,895.0,129.0,2.7,19.0,957.0,916.34,688.03
2016,6,12,13,45,889.0,128.5,2.7,19.0,934.0,883.61,666.65
2016,6,12,14,0,883.0,128.0,2.7,19.0,911.0,848.7,643.68
2016,6,12,14,15,876.0,126.5,2.65,18.5,882.0,810.03,618.79
2016,6,12,14,30,869.0,125.0,2.6,18.0,853.0,769.61,592.4
2016,6,12,14,45,860.0,123.0,2.6,18.0,818.0,725.73,562.45
2016,6,12,15,0,851.0,121.0,2.6,18.0,783.0,680.64,529.74
2016,6,12,15,15,839.0,118.5,2.55,18.0,743.5,630.83,492.21
2016,6,12,15,30,827.0,116.0,2.5,18.0,704.0,581.54,454.16
2016,6,12,15,45,812.0,112.5,2.45,18.0,659.5,529.5,413.09
2016,6,12,16,0,797.0,109.0,2.4,18.0,615.0,477.74,371.16
2016,6,12,16,15,777.0,105.5,2.35,17.5,568.0,424.4,327.53
2016,6,12,16,30,757.0,102.0,2.3,17.0,521.0,372.31,283.63
2016,6,12,16,45,732.5,97.5,2.3,17.0,471.5,316.67,235.6
2016,6,12,17,0,708.0,93.0,2.3,17.0,422.0,265.68,190.66
2016,6,12,17,15,674.0,88.0,2.25,16.5,371.5,214.61,146.44
2016,6,12,17,30,640.0,83.0,2.2,16.0,321.0,167.13,106.45
2016,6,12,17,45,596.5,76.0,2.2,16.0,272.0,120.67,70.65
2016,6,12,18,0,553.0,69.0,2.2,16.0,223.0,79.1,44.5
2016,6,12,18,15,487.0,61.0,2.15,15.5,176.5,42.89,32.48
2016,6,12,18,30,421.0,53.0,2.1,15.0,130.0,39.04,28.86
2016,6,12,18,45,327.0,41.5,2.05,14.5,90.5,31.55,21.79
2016,6,12,19,0,233.0,30.0,2.0,14.0,51.0,23.15,13.01
2016,6,12,19,15,116.5,15.0,2.05,13.5,25.5,11.64,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,50.0,10.0,2.8,11.0,11.0,14.75,0.0
2016,6,13,5,15,169.5,23.5,2.8,11.0,40.5,53.61,20.99
2016,6,13,5,30,289.0,37.0,2.8,11.0,70.0,104.16,68.59
2016,6,13,5,45,381.5,46.5,2.85,11.5,112.0,154.01,111.45
2016,6,13,6,0,474.0,56.0,2.9,12.0,154.0,213.64,163.39
2016,6,13,6,15,258.5,84.5,2.9,12.0,140.0,185.95,148.44
2016,6,13,6,30,43.0,113.0,2.9,12.0,126.0,133.33,107.88
2016,6,13,6,45,50.5,133.5,2.95,12.5,151.5,159.98,130.33
2016,6,13,7,0,58.0,154.0,3.0,13.0,177.0,187.3,152.79
2016,6,13,7,15,205.0,166.5,3.0,13.0,264.0,295.42,243.05
2016,6,13,7,30,352.0,179.0,3.0,13.0,351.0,407.61,334.76
2016,6,13,7,45,374.0,195.5,3.05,13.5,395.5,455.25,371.46
2016,6,13,8,0,396.0,212.0,3.1,14.0,440.0,510.71,413.53
2016,6,13,8,15,611.5,156.5,3.15,14.0,542.0,630.12,508.93
2016,6,13,8,30,827.0,101.0,3.2,14.0,644.0,758.79,605.08
2016,6,13,8,45,841.5,103.5,3.25,14.5,687.5,798.58,630.71
2016,6,13,9,0,856.0,106.0,3.3,15.0,731.0,840.84,658.43
2016,6,13,9,15,867.5,108.0,3.3,15.0,770.5,878.36,683.38
2016,6,13,9,30,879.0,110.0,3.3,15.0,810.0,913.9,706.77
2016,6,13,9,45,891.0,110.0,3.3,15.5,844.5,945.61,726.0
2016,6,13,10,0,903.0,110.0,3.3,16.0,879.0,974.98,743.47
2016,6,13,10,15,909.5,111.0,3.4,16.0,907.0,997.55,758.41
2016,6,13,10,30,916.0,112.0,3.5,16.0,935.0,1017.23,771.49
2016,6,13,10,45,919.5,114.0,3.6,16.5,956.0,1031.97,779.86
2016,6,13,11,0,923.0,116.0,3.7,17.0,977.0,1043.53,786.18
2016,6,13,11,15,925.5,116.5,3.8,17.0,990.5,1049.31,790.22
2016,6,13,11,30,928.0,117.0,3.9,17.0,1004.0,1051.84,792.22
2016,6,13,11,45,927.0,119.0,4.0,17.0,1010.0,1049.11,790.8
2016,6,13,12,0,926.0,121.0,4.1,17.0,1016.0,1043.13,787.32
2016,6,13,12,15,926.0,121.0,4.15,17.0,1015.0,1032.96,780.78
2016,6,13,12,30,926.0,121.0,4.2,17.0,1014.0,1019.66,772.22
2016,6,13,12,45,924.5,120.5,4.3,17.0,1006.0,1001.37,760.63
2016,6,13,13,0,923.0,120.0,4.4,17.0,998.0,980.13,747.25
2016,6,13,13,15,920.0,119.0,4.45,17.0,982.5,954.18,730.29
2016,6,13,13,30,917.0,118.0,4.5,17.0,967.0,925.54,711.41
2016,6,13,13,45,908.0,119.5,4.55,17.0,943.5,891.62,688.73
2016,6,13,14,0,899.0,121.0,4.6,17.0,920.0,855.64,664.42
2016,6,13,14,15,892.5,119.5,4.6,16.5,890.5,816.88,638.83
2016,6,13,14,30,886.0,118.0,4.6,16.0,861.0,776.28,611.6
2016,6,13,14,45,877.5,116.0,4.7,16.0,826.5,732.14,580.76
2016,6,13,15,0,869.0,114.0,4.8,16.0,792.0,686.72,547.3
2016,6,13,15,15,857.5,111.5,4.8,16.0,752.0,637.88,509.23
2016,6,13,15,30,846.0,109.0,4.8,16.0,712.0,588.46,469.83
2016,6,13,15,45,841.0,102.0,4.85,16.0,669.5,535.64,427.1
2016,6,13,16,0,836.0,95.0,4.9,16.0,627.0,484.03,384.01
2016,6,13,16,15,817.5,92.0,4.9,15.5,579.0,429.88,338.24
2016,6,13,16,30,799.0,89.0,4.9,15.0,531.0,376.77,292.03
2016,6,13,16,45,777.5,85.0,4.9,15.0,481.5,323.08,243.88
2016,6,13,17,0,756.0,81.0,4.9,15.0,432.0,271.21,196.72
2016,6,13,17,15,724.0,76.5,4.9,14.5,381.5,218.68,149.98
2016,6,13,17,30,692.0,72.0,4.9,14.0,331.0,169.53,107.53
2016,6,13,17,45,640.0,68.5,4.9,14.0,280.0,119.5,68.5
2016,6,13,18,0,588.0,65.0,4.9,14.0,229.0,78.12,42.76
2016,6,13,18,15,523.5,57.5,4.8,13.5,182.0,39.78,29.98
2016,6,13,18,30,459.0,50.0,4.7,13.0,135.0,36.22,26.58
2016,6,13,18,45,354.0,40.5,4.65,13.0,94.5,30.53,21.03
2016,6,13,19,0,249.0,31.0,4.6,13.0,54.0,24.45,14.2
2016,6,13,19,15,124.5,15.5,4.6,12.5,27.0,12.03,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.0,5.5,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,56.0,11.0,3.7,11.0,12.0,16.3,0.0
2016,6,14,5,15,183.0,23.5,3.7,11.0,41.5,55.51,21.55
2016,6,14,5,30,310.0,36.0,3.7,11.0,71.0,107.25,70.28
2016,6,14,5,45,411.0,43.5,3.75,11.5,114.5,158.21,114.07
2016,6,14,6,0,512.0,51.0,3.8,12.0,158.0,219.78,167.8
2016,6,14,6,15,569.0,57.5,3.8,12.5,206.0,274.81,217.49
2016,6,14,6,30,626.0,64.0,3.8,13.0,254.0,335.35,270.99
2016,6,14,6,45,673.0,67.0,3.85,13.5,305.0,391.7,320.06
2016,6,14,7,0,720.0,70.0,3.9,14.0,356.0,452.88,371.65
2016,6,14,7,15,688.0,85.5,3.85,14.0,388.0,487.95,401.11
2016,6,14,7,30,656.0,101.0,3.8,14.0,420.0,517.89,425.34
2016,6,14,7,45,521.0,158.0,3.75,14.5,428.5,517.53,422.04
2016,6,14,8,0,386.0,215.0,3.7,15.0,437.0,500.08,404.62
2016,6,14,8,15,498.5,196.0,3.65,15.0,507.0,585.36,472.0
2016,6,14,8,30,611.0,177.0,3.6,15.0,577.0,674.69,540.53
2016,6,14,8,45,550.0,215.5,3.55,15.0,594.0,684.73,544.75
2016,6,14,9,0,489.0,254.0,3.5,15.0,611.0,692.03,547.11
2016,6,14,9,15,517.0,262.0,3.5,15.0,657.5,739.45,581.45
2016,6,14,9,30,545.0,270.0,3.5,15.0,704.0,786.78,615.0
2016,6,14,9,45,506.5,298.5,3.5,15.5,715.0,793.6,616.14
2016,6,14,10,0,468.0,327.0,3.5,16.0,726.0,796.68,614.9
2016,6,14,10,15,685.5,221.0,3.55,16.0,826.0,905.88,697.61
2016,6,14,10,30,903.0,115.0,3.6,16.0,926.0,1007.52,766.43
2016,6,14,10,45,908.5,115.0,3.65,16.0,947.0,1022.04,775.06
2016,6,14,11,0,914.0,115.0,3.7,16.0,968.0,1033.49,782.45
2016,6,14,11,15,916.5,116.0,3.75,16.0,981.5,1039.8,786.49
2016,6,14,11,30,919.0,117.0,3.8,16.0,995.0,1042.88,788.5
2016,6,14,11,45,921.0,116.5,3.9,16.0,1002.0,1040.7,787.46
2016,6,14,12,0,923.0,116.0,4.0,16.0,1009.0,1035.3,784.36
2016,6,14,12,15,923.0,116.0,4.1,15.5,1008.0,1025.23,779.66
2016,6,14,12,30,923.0,116.0,4.2,15.0,1007.0,1012.05,772.88
2016,6,14,12,45,924.5,114.0,4.35,15.0,999.5,995.27,762.69
2016,6,14,13,0,926.0,112.0,4.5,15.0,992.0,975.43,750.71
2016,6,14,13,15,722.5,237.5,4.55,15.0,918.0,895.81,695.58
2016,6,14,13,30,519.0,363.0,4.6,15.0,844.0,816.42,633.48
2016,6,14,13,45,714.5,236.0,4.65,15.0,881.0,842.51,659.98
2016,6,14,14,0,910.0,109.0,4.7,15.0,918.0,853.66,669.07
2016,6,14,14,15,904.5,108.0,4.7,15.0,889.5,815.88,642.38
2016,6,14,14,30,899.0,107.0,4.7,15.0,861.0,776.14,614.37
2016,6,14,14,45,893.0,104.0,4.7,15.0,827.5,732.39,583.15
2016,6,14,15,0,887.0,101.0,4.7,15.0,794.0,687.13,549.8
2016,6,14,15,15,877.0,99.0,4.7,15.0,754.5,638.99,512.12
2016,6,14,15,30,867.0,97.0,4.7,15.0,715.0,590.09,472.96
2016,6,14,15,45,853.5,94.5,4.75,15.0,671.0,538.34,430.72
2016,6,14,16,0,840.0,92.0,4.8,15.0,627.0,486.6,387.32
2016,6,14,16,15,652.0,138.5,4.8,14.5,534.5,400.46,316.96
2016,6,14,16,30,464.0,185.0,4.8,14.0,442.0,336.68,265.02
2016,6,14,16,45,389.0,180.5,4.85,14.0,382.0,282.01,219.62
2016,6,14,17,0,314.0,176.0,4.9,14.0,322.0,238.18,183.55
2016,6,14,17,15,222.5,162.5,4.9,13.5,260.0,187.79,143.93
2016,6,14,17,30,131.0,149.0,4.9,13.0,198.0,150.87,116.63
2016,6,14,17,45,118.5,128.5,4.9,13.0,168.0,123.03,94.08
2016,6,14,18,0,106.0,108.0,4.9,13.0,138.0,96.8,73.71
2016,6,14,18,15,91.5,87.5,4.8,12.5,109.5,72.26,59.11
2016,6,14,18,30,77.0,67.0,4.7,12.0,81.0,56.45,44.68
2016,6,14,18,45,51.0,48.5,4.6,12.0,56.5,41.67,30.89
2016,6,14,19,0,25.0,30.0,4.5,12.0,32.0,27.75,17.05
2016,6,14,19,15,12.5,15.0,4.45,11.5,16.0,14.36,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,5.5,3.8,10.0,6.0,0.0,0.0
2016,6,15,5,0,59.0,11.0,3.8,10.0,12.0,16.56,0.0
2016,6,15,5,15,189.5,23.0,3.85,10.5,42.0,56.38,21.7
2016,6,15,5,30,320.0,35.0,3.9,11.0,72.0,108.08,70.53
2016,6,15,5,45,415.0,43.5,4.0,11.5,115.0,158.99,114.56
2016,6,15,6,0,510.0,52.0,4.1,12.0,158.0,219.94,168.0
2016,6,15,6,15,568.0,58.0,4.15,12.0,205.5,274.67,217.91
2016,6,15,6,30,626.0,64.0,4.2,12.0,253.0,334.99,271.99
2016,6,15,6,45,509.5,96.5,4.3,12.5,269.0,348.32,286.42
2016,6,15,7,0,393.0,129.0,4.4,13.0,285.0,346.9,286.5
2016,6,15,7,15,479.5,127.5,4.45,13.0,343.5,413.05,342.12
2016,6,15,7,30,566.0,126.0,4.5,13.0,402.0,489.74,405.12
2016,6,15,7,45,695.0,104.5,4.55,13.5,478.5,576.44,474.96
2016,6,15,8,0,824.0,83.0,4.6,14.0,555.0,671.06,548.39
2016,6,15,8,15,840.0,85.5,4.6,14.0,601.5,715.68,580.29
2016,6,15,8,30,856.0,88.0,4.6,14.0,648.0,762.64,613.8
2016,6,15,8,45,869.5,89.5,4.7,14.5,691.5,805.45,643.14
2016,6,15,9,0,883.0,91.0,4.8,15.0,735.0,846.8,671.11
2016,6,15,9,15,892.5,92.5,4.8,15.0,773.5,882.97,695.73
2016,6,15,9,30,902.0,94.0,4.8,15.0,812.0,916.99,718.67
2016,6,15,9,45,593.5,246.0,4.85,15.0,726.5,821.34,646.74
2016,6,15,10,0,285.0,398.0,4.9,15.0,641.0,690.66,540.1
2016,6,15,10,15,601.0,252.5,4.9,15.0,785.5,856.86,672.82
2016,6,15,10,30,917.0,107.0,4.9,15.0,930.0,1012.73,783.25
2016,6,15,10,45,665.0,250.0,4.95,15.5,854.0,930.62,722.48
2016,6,15,11,0,413.0,393.0,5.0,16.0,778.0,827.91,639.13
2016,6,15,11,15,674.5,250.0,5.0,16.0,889.5,944.77,731.6
2016,6,15,11,30,936.0,107.0,5.0,16.0,1001.0,1049.77,803.88
2016,6,15,11,45,939.5,105.5,5.05,16.0,1008.5,1048.12,802.18
2016,6,15,12,0,943.0,104.0,5.1,16.0,1016.0,1043.2,799.06
2016,6,15,12,15,943.0,104.0,5.05,16.0,1015.5,1033.06,791.61
2016,6,15,12,30,943.0,104.0,5.0,16.0,1015.0,1019.73,782.09
2016,6,15,12,45,931.0,110.5,4.95,16.0,1004.0,998.28,767.03
2016,6,15,13,0,919.0,117.0,4.9,16.0,993.0,974.15,750.21
2016,6,15,13,15,610.0,278.5,4.85,15.5,855.5,833.75,649.78
2016,6,15,13,30,301.0,440.0,4.8,15.0,718.0,697.32,541.75
2016,6,15,13,45,393.0,394.0,4.8,15.0,748.5,719.53,562.02
2016,6,15,14,0,485.0,348.0,4.8,15.0,779.0,736.29,577.18
2016,6,15,14,15,455.0,342.0,4.7,15.0,736.5,687.07,539.95
2016,6,15,14,30,425.0,336.0,4.6,15.0,694.0,638.91,503.53
2016,6,15,14,45,662.0,215.5,4.6,15.0,745.5,673.87,535.8
2016,6,15,15,0,899.0,95.0,4.6,15.0,797.0,690.09,552.17
2016,6,15,15,15,888.5,93.0,4.55,14.5,757.0,641.18,514.42
2016,6,15,15,30,878.0,91.0,4.5,14.0,717.0,591.52,475.41
2016,6,15,15,45,869.0,87.0,4.45,14.0,674.0,540.27,433.26
2016,6,15,16,0,860.0,83.0,4.4,14.0,631.0,488.61,389.65
2016,6,15,16,15,843.0,80.5,4.3,14.0,583.5,434.7,343.03
2016,6,15,16,30,826.0,78.0,4.2,14.0,536.0,381.6,295.97
2016,6,15,16,45,803.5,75.0,4.15,14.0,486.0,323.9,244.51
2016,6,15,17,0,781.0,72.0,4.1,14.0,436.0,271.32,196.59
2016,6,15,17,15,750.5,68.5,3.95,13.5,385.5,218.67,149.41
2016,6,15,17,30,720.0,65.0,3.8,13.0,335.0,169.18,106.33
2016,6,15,17,45,678.0,60.5,3.65,13.0,284.5,120.92,68.13
2016,6,15,18,0,636.0,56.0,3.5,13.0,234.0,77.39,40.33
2016,6,15,18,15,574.5,50.0,3.25,12.5,186.5,34.15,25.08
2016,6,15,18,30,513.0,44.0,3.0,12.0,139.0,30.82,21.93
2016,6,15,18,45,418.5,35.5,2.75,11.5,98.0,25.81,17.09
2016,6,15,19,0,324.0,27.0,2.5,11.0,57.0,20.45,11.23
2016,6,15,19,15,162.0,13.5,2.35,11.0,28.5,9.96,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,11.5,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,12.0,1.0,0.98,0.0
2016,6,16,5,15,0.0,5.5,1.2,12.0,5.5,5.3,0.0
2016,6,16,5,30,0.0,10.0,1.2,12.0,10.0,9.64,2.27
2016,6,16,5,45,0.0,16.5,1.3,12.0,16.5,15.91,7.86
2016,6,16,6,0,0.0,23.0,1.4,12.0,23.0,22.19,13.42
2016,6,16,6,15,0.0,30.5,1.3,12.0,30.5,29.43,19.79
2016,6,16,6,30,0.0,38.0,1.2,12.0,38.0,36.69,26.08
2016,6,16,6,45,0.0,45.5,1.2,12.5,45.5,43.94,32.21
2016,6,16,7,0,0.0,53.0,1.2,13.0,53.0,51.2,38.24
2016,6,16,7,15,4.0,106.5,1.15,13.0,108.5,106.1,84.38
2016,6,16,7,30,8.0,160.0,1.1,13.0,164.0,162.74,130.75
2016,6,16,7,45,6.0,166.5,1.1,13.5,170.0,167.89,134.03
2016,6,16,8,0,4.0,173.0,1.1,14.0,176.0,172.92,137.33
2016,6,16,8,15,4.5,178.5,1.1,14.5,181.5,178.66,141.26
2016,6,16,8,30,5.0,184.0,1.1,15.0,187.0,184.47,145.22
2016,6,16,8,45,93.5,262.0,1.1,15.5,330.0,349.02,275.39
2016,6,16,9,0,182.0,340.0,1.1,16.0,473.0,509.11,394.2
2016,6,16,9,15,152.5,359.0,1.15,16.0,474.5,508.15,390.61
2016,6,16,9,30,123.0,378.0,1.2,16.0,476.0,504.94,386.77
2016,6,16,9,45,215.5,384.5,1.3,16.0,565.0,599.31,457.54
2016,6,16,10,0,308.0,391.0,1.4,16.0,654.0,704.98,533.48
2016,6,16,10,15,312.0,404.0,1.5,16.0,677.5,726.76,547.65
2016,6,16,10,30,316.0,417.0,1.6,16.0,701.0,747.4,561.89
2016,6,16,10,45,345.0,414.0,1.7,16.5,730.5,774.91,580.79
2016,6,16,11,0,374.0,411.0,1.8,17.0,760.0,801.64,598.97
2016,6,16,11,15,377.5,415.5,1.9,17.0,772.5,809.49,604.59
2016,6,16,11,30,381.0,420.0,2.0,17.0,785.0,815.79,609.39
2016,6,16,11,45,405.5,399.5,2.1,17.5,790.0,821.0,613.37
2016,6,16,12,0,430.0,379.0,2.2,18.0,795.0,819.53,612.94
2016,6,16,12,15,361.5,423.0,2.25,18.0,772.5,785.05,587.09
2016,6,16,12,30,293.0,467.0,2.3,18.0,750.0,755.01,564.29
2016,6,16,12,45,348.5,437.5,2.4,18.0,771.0,770.54,578.02
2016,6,16,13,0,404.0,408.0,2.5,18.0,792.0,785.45,590.84
2016,6,16,13,15,313.0,433.5,2.55,18.0,728.5,713.15,538.13
2016,6,16,13,30,222.0,459.0,2.6,18.0,665.0,644.61,487.8
2016,6,16,13,45,259.0,438.5,2.65,18.0,673.0,648.19,492.51
2016,6,16,14,0,296.0,418.0,2.7,18.0,681.0,647.48,493.61
2016,6,16,14,15,262.5,410.5,2.7,17.5,638.5,600.62,460.29
2016,6,16,14,30,229.0,403.0,2.7,17.0,596.0,556.05,428.43
2016,6,16,14,45,149.0,377.0,2.75,17.0,500.5,463.48,359.03
2016,6,16,15,0,69.0,351.0,2.8,17.0,405.0,378.63,294.24
2016,6,16,15,15,163.0,336.0,2.75,17.0,455.0,416.59,325.53
2016,6,16,15,30,257.0,321.0,2.7,17.0,505.0,444.96,348.04
2016,6,16,15,45,263.5,298.0,2.7,17.0,476.5,412.61,323.14
2016,6,16,16,0,270.0,275.0,2.7,17.0,448.0,379.48,297.4
2016,6,16,16,15,213.5,258.5,2.6,16.5,388.5,327.24,256.8
2016,6,16,16,30,157.0,242.0,2.5,16.0,329.0,278.0,218.51
2016,6,16,16,45,460.5,156.5,2.45,16.0,379.0,284.82,217.57
2016,6,16,17,0,764.0,71.0,2.4,16.0,429.0,266.57,191.1
2016,6,16,17,15,734.5,67.5,2.3,15.5,379.0,215.04,145.47
2016,6,16,17,30,705.0,64.0,2.2,15.0,329.0,166.55,103.75
2016,6,16,17,45,664.0,59.5,2.1,15.0,280.0,119.16,66.55
2016,6,16,18,0,623.0,55.0,2.0,15.0,231.0,76.39,39.32
2016,6,16,18,15,563.0,49.0,1.8,14.5,184.0,33.88,24.64
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,29.92,20.96
2016,6,16,18,45,412.0,35.0,1.45,14.0,97.0,25.31,16.49
2016,6,16,19,0,321.0,27.0,1.3,14.0,57.0,20.41,11.09
2016,6,16,19,15,160.5,13.5,1.2,13.5,28.5,9.94,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.97,0.0
2016,6,17,5,15,0.0,8.5,1.55,13.0,8.5,8.19,0.0
2016,6,17,5,30,0.0,15.0,1.6,13.0,15.0,14.46,6.18
2016,6,17,5,45,0.0,24.5,1.7,13.5,24.5,23.64,14.29
2016,6,17,6,0,0.0,34.0,1.8,14.0,34.0,32.82,22.31
2016,6,17,6,15,0.0,44.0,1.8,14.0,44.0,42.49,30.72
2016,6,17,6,30,0.0,54.0,1.8,14.0,54.0,52.17,39.02
2016,6,17,6,45,0.0,65.0,1.8,14.5,65.0,62.83,47.92
2016,6,17,7,0,0.0,76.0,1.8,15.0,76.0,73.52,56.69
2016,6,17,7,15,0.0,77.0,1.8,15.0,77.0,74.46,57.28
2016,6,17,7,30,0.0,78.0,1.8,15.0,78.0,75.43,57.89
2016,6,17,7,45,0.0,104.5,1.85,15.5,104.5,101.48,79.12
2016,6,17,8,0,0.0,131.0,1.9,16.0,131.0,127.78,100.16
2016,6,17,8,15,1.0,149.5,1.95,16.0,150.0,146.86,115.29
2016,6,17,8,30,2.0,168.0,2.0,16.0,169.0,166.04,130.38
2016,6,17,8,45,1.0,114.5,2.05,16.5,115.0,111.98,86.28
2016,6,17,9,0,0.0,61.0,2.1,17.0,61.0,59.03,42.95
2016,6,17,9,15,0.5,103.5,2.15,17.0,104.0,100.81,76.84
2016,6,17,9,30,1.0,146.0,2.2,17.0,147.0,143.13,110.58
2016,6,17,9,45,6.5,197.0,2.3,17.0,202.5,198.78,154.57
2016,6,17,10,0,12.0,248.0,2.4,17.0,258.0,254.91,198.18
2016,6,17,10,15,10.0,219.5,2.45,17.0,228.0,224.59,174.21
2016,6,17,10,30,8.0,191.0,2.5,17.0,198.0,194.42,150.5
2016,6,17,10,45,12.0,242.5,2.55,17.5,253.5,249.43,193.02
2016,6,17,11,0,16.0,294.0,2.6,18.0,309.0,304.59,234.65
2016,6,17,11,15,10.5,227.0,2.65,18.0,237.0,232.44,178.98
2016,6,17,11,30,5.0,160.0,2.7,18.0,165.0,160.89,123.19
2016,6,17,11,45,27.5,296.5,2.75,18.0,323.5,322.64,248.99
2016,6,17,12,0,50.0,433.0,2.8,18.0,482.0,481.58,367.07
2016,6,17,12,15,57.0,442.0,2.8,18.0,497.5,495.49,376.62
2016,6,17,12,30,64.0,451.0,2.8,18.0,513.0,508.86,386.52
2016,6,17,12,45,60.5,443.0,2.85,18.0,501.5,494.71,376.23
2016,6,17,13,0,57.0,435.0,2.9,18.0,490.0,480.53,366.07
2016,6,17,13,15,236.0,411.5,2.9,18.0,631.5,621.87,475.32
2016,6,17,13,30,415.0,388.0,2.9,18.0,773.0,749.36,570.03
2016,6,17,13,45,310.5,412.5,2.9,18.0,697.0,667.36,508.28
2016,6,17,14,0,206.0,437.0,2.9,18.0,621.0,591.36,451.33
2016,6,17,14,15,180.5,423.0,2.9,17.5,580.5,548.15,420.88
2016,6,17,14,30,155.0,409.0,2.9,17.0,540.0,506.43,390.91
2016,6,17,14,45,101.5,371.0,2.95,17.0,455.5,425.16,329.82
2016,6,17,15,0,48.0,333.0,3.0,17.0,371.0,348.07,270.95
2016,6,17,15,15,172.5,323.0,3.05,16.5,448.5,410.82,322.64
2016,6,17,15,30,297.0,313.0,3.1,16.0,526.0,460.99,362.83
2016,6,17,15,45,177.0,290.5,3.2,16.0,415.5,362.87,286.14
2016,6,17,16,0,57.0,268.0,3.3,16.0,305.0,276.78,218.6
2016,6,17,16,15,28.5,201.5,3.4,15.5,220.0,200.78,159.09
2016,6,17,16,30,0.0,135.0,3.5,15.0,135.0,129.31,101.95
2016,6,17,16,45,0.0,135.0,3.6,15.0,135.0,128.83,102.0
2016,6,17,17,0,0.0,135.0,3.7,15.0,135.0,128.13,101.78
2016,6,17,17,15,0.0,105.0,3.7,14.5,105.0,100.26,79.08
2016,6,17,17,30,0.0,75.0,3.7,14.0,75.0,72.39,56.01
2016,6,17,17,45,0.0,63.5,3.7,14.0,63.5,61.37,46.79
2016,6,17,18,0,0.0,52.0,3.7,14.0,52.0,50.24,37.33
2016,6,17,18,15,0.0,41.5,3.5,13.5,41.5,40.08,30.28
2016,6,17,18,30,0.0,31.0,3.3,13.0,31.0,29.92,21.03
2016,6,17,18,45,0.0,22.0,3.15,13.0,22.0,21.23,12.97
2016,6,17,19,0,0.0,13.0,3.0,13.0,13.0,12.53,4.69
2016,6,17,19,15,0.0,6.5,2.85,12.5,6.5,6.26,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.7,11.0,12.0,19.59,0.0
2016,6,18,5,15,242.5,20.5,1.75,11.5,43.0,61.06,21.66
2016,6,18,5,30,383.0,31.0,1.8,12.0,74.0,115.86,73.82
2016,6,18,5,45,470.0,38.5,1.85,12.5,117.5,166.7,118.19
2016,6,18,6,0,557.0,46.0,1.9,13.0,161.0,226.78,170.86
2016,6,18,6,15,614.0,51.5,1.9,13.5,210.0,282.05,220.36
2016,6,18,6,30,671.0,57.0,1.9,14.0,259.0,343.69,274.1
2016,6,18,6,45,711.5,61.5,1.9,14.5,310.5,401.8,323.69
2016,6,18,7,0,752.0,66.0,1.9,15.0,362.0,463.08,374.08
2016,6,18,7,15,780.5,69.5,1.85,15.0,414.0,519.41,419.5
2016,6,18,7,30,809.0,73.0,1.8,15.0,466.0,577.13,464.45
2016,6,18,7,45,831.5,75.5,1.75,15.5,516.5,628.09,502.05
2016,6,18,8,0,854.0,78.0,1.7,16.0,567.0,681.92,539.1
2016,6,18,8,15,870.5,80.5,1.6,16.0,615.0,731.31,571.74
2016,6,18,8,30,887.0,83.0,1.5,16.0,663.0,779.9,603.0
2016,6,18,8,45,900.5,85.0,1.45,16.5,707.5,824.45,630.1
2016,6,18,9,0,914.0,87.0,1.4,17.0,752.0,867.47,655.56
2016,6,18,9,15,923.5,88.5,1.35,17.5,792.0,904.68,676.61
2016,6,18,9,30,933.0,90.0,1.3,18.0,832.0,939.67,695.85
2016,6,18,9,45,938.5,93.0,1.3,18.5,865.5,970.15,712.66
2016,6,18,10,0,944.0,96.0,1.3,19.0,899.0,997.82,727.56
2016,6,18,10,15,949.5,97.0,1.3,19.0,927.5,1020.44,740.59
2016,6,18,10,30,955.0,98.0,1.3,19.0,956.0,1040.01,751.78
2016,6,18,10,45,960.0,98.5,1.3,19.5,977.5,1055.41,758.99
2016,6,18,11,0,965.0,99.0,1.3,20.0,999.0,1067.56,764.27
2016,6,18,11,15,968.0,99.5,1.35,20.0,1013.5,1074.36,768.75
2016,6,18,11,30,971.0,100.0,1.4,20.0,1028.0,1077.76,771.3
2016,6,18,11,45,972.5,100.0,1.5,20.0,1035.0,1075.74,771.51
2016,6,18,12,0,974.0,100.0,1.6,20.0,1042.0,1070.31,769.69
2016,6,18,12,15,974.0,100.0,1.65,20.0,1041.5,1060.04,764.09
2016,6,18,12,30,974.0,100.0,1.7,20.0,1041.0,1046.47,756.52
2016,6,18,12,45,973.5,99.0,1.8,20.0,1033.0,1028.18,746.73
2016,6,18,13,0,973.0,98.0,1.9,20.0,1025.0,1006.74,734.87
2016,6,18,13,15,970.5,97.5,1.9,20.0,1009.5,980.9,718.82
2016,6,18,13,30,968.0,97.0,1.9,20.0,994.0,952.18,700.91
2016,6,18,13,45,964.0,96.0,1.95,20.0,972.0,918.94,680.53
2016,6,18,14,0,960.0,95.0,2.0,20.0,950.0,883.17,658.29
2016,6,18,14,15,954.5,94.0,2.0,20.0,921.0,843.85,632.95
2016,6,18,14,30,949.0,93.0,2.0,20.0,892.0,802.45,605.97
2016,6,18,14,45,939.5,92.5,2.05,20.0,856.5,756.8,576.13
2016,6,18,15,0,930.0,92.0,2.1,20.0,821.0,709.78,544.78
2016,6,18,15,15,920.0,90.5,2.1,20.0,780.5,660.37,508.51
2016,6,18,15,30,910.0,89.0,2.1,20.0,740.0,610.09,470.61
2016,6,18,15,45,894.5,88.0,2.15,20.0,694.5,556.73,429.53
2016,6,18,16,0,879.0,87.0,2.2,20.0,649.0,503.49,387.23
2016,6,18,16,15,862.0,84.5,2.2,19.5,600.5,448.61,342.89
2016,6,18,16,30,845.0,82.0,2.2,19.0,552.0,394.5,297.68
2016,6,18,16,45,822.5,78.5,2.25,19.0,501.5,335.35,246.99
2016,6,18,17,0,800.0,75.0,2.3,19.0,451.0,281.26,199.42
2016,6,18,17,15,769.5,71.5,2.3,18.5,399.0,227.53,152.65
2016,6,18,17,30,739.0,68.0,2.3,18.0,347.0,176.95,109.65
2016,6,18,17,45,698.0,63.0,2.3,17.5,296.0,127.23,71.04
2016,6,18,18,0,657.0,58.0,2.3,17.0,245.0,82.15,42.35
2016,6,18,18,15,595.0,52.0,2.3,16.5,196.0,37.5,27.61
2016,6,18,18,30,533.0,46.0,2.3,16.0,147.0,32.43,22.97
2016,6,18,18,45,439.0,37.5,2.35,15.5,104.5,27.49,18.25
2016,6,18,19,0,345.0,29.0,2.4,15.0,62.0,22.22,12.58
2016,6,18,19,15,172.5,14.5,2.4,14.5,31.0,10.78,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,102.0,10.0,1.2,13.0,12.0,19.52,0.0
2016,6,19,5,15,245.5,21.0,1.15,13.5,43.5,61.76,21.22
2016,6,19,5,30,389.0,32.0,1.1,14.0,75.0,117.81,74.4
2016,6,19,5,45,478.0,39.5,1.1,14.5,119.0,169.44,118.9
2016,6,19,6,0,567.0,47.0,1.1,15.0,163.0,230.51,171.61
2016,6,19,6,15,622.5,52.5,1.1,15.5,212.5,285.69,220.3
2016,6,19,6,30,678.0,58.0,1.1,16.0,262.0,347.15,272.93
2016,6,19,6,45,717.0,62.0,1.1,16.5,313.0,404.37,320.81
2016,6,19,7,0,756.0,66.0,1.1,17.0,364.0,464.6,369.26
2016,6,19,7,15,783.5,69.5,1.1,17.5,415.5,520.56,412.68
2016,6,19,7,30,811.0,73.0,1.1,18.0,467.0,577.82,455.44
2016,6,19,7,45,832.0,76.0,1.15,18.5,516.5,628.46,492.35
2016,6,19,8,0,853.0,79.0,1.2,19.0,566.0,681.83,528.87
2016,6,19,8,15,868.5,81.0,1.15,19.5,613.5,729.91,558.93
2016,6,19,8,30,884.0,83.0,1.1,20.0,661.0,777.12,587.64
2016,6,19,8,45,895.5,85.0,1.1,20.5,704.5,819.97,613.35
2016,6,19,9,0,907.0,87.0,1.1,21.0,748.0,861.17,637.54
2016,6,19,9,15,916.5,89.0,1.1,21.0,787.0,898.75,660.23
2016,6,19,9,30,926.0,91.0,1.1,21.0,826.0,934.12,681.31
2016,6,19,9,45,938.0,89.5,1.1,21.5,861.0,965.63,698.45
2016,6,19,10,0,950.0,88.0,1.1,22.0,896.0,994.7,713.91
2016,6,19,10,15,955.0,89.0,1.15,22.0,924.0,1017.03,727.42
2016,6,19,10,30,960.0,90.0,1.2,22.0,952.0,1036.29,739.16
2016,6,19,10,45,962.0,92.0,1.25,22.5,972.5,1050.46,746.42
2016,6,19,11,0,964.0,94.0,1.3,23.0,993.0,1061.28,751.75
2016,6,19,11,15,966.5,95.0,1.4,23.0,1007.5,1068.18,757.15
2016,6,19,11,30,969.0,96.0,1.5,23.0,1022.0,1071.68,760.57
2016,6,19,11,45,964.0,100.0,1.65,23.0,1027.0,1067.33,760.03
2016,6,19,12,0,959.0,104.0,1.8,23.0,1032.0,1059.6,757.41
2016,6,19,12,15,959.0,104.0,1.9,23.0,1031.5,1049.5,752.56
2016,6,19,12,30,959.0,104.0,2.0,23.0,1031.0,1036.14,745.67
2016,6,19,12,45,950.5,109.0,2.15,23.0,1021.0,1016.45,735.34
2016,6,19,13,0,942.0,114.0,2.3,23.0,1011.0,993.9,723.05
2016,6,19,13,15,939.0,113.0,2.4,22.5,996.0,967.8,709.13
2016,6,19,13,30,936.0,112.0,2.5,22.0,981.0,938.95,693.21
2016,6,19,13,45,936.0,108.5,2.6,22.0,960.0,907.61,674.08
2016,6,19,14,0,936.0,105.0,2.7,22.0,939.0,873.59,652.94
2016,6,19,14,15,613.0,247.5,2.75,21.5,787.0,722.96,548.4
2016,6,19,14,30,290.0,390.0,2.8,21.0,635.0,589.66,447.27
2016,6,19,14,45,342.5,356.0,2.85,21.0,633.0,580.78,443.38
2016,6,19,15,0,395.0,322.0,2.9,21.0,631.0,567.23,434.95
2016,6,19,15,15,394.5,305.5,2.9,21.0,601.0,531.74,408.91
2016,6,19,15,30,394.0,289.0,2.9,21.0,571.0,495.73,382.11
2016,6,19,15,45,631.0,189.0,2.95,21.0,608.0,507.21,392.39
2016,6,19,16,0,868.0,89.0,3.0,21.0,645.0,500.71,386.15
2016,6,19,16,15,654.5,140.5,3.0,20.5,542.0,406.15,312.02
2016,6,19,16,30,441.0,192.0,3.0,20.0,439.0,336.3,257.61
2016,6,19,16,45,434.5,173.5,3.0,19.5,397.5,292.49,221.53
2016,6,19,17,0,428.0,155.0,3.0,19.0,356.0,249.3,185.13
2016,6,19,17,15,410.5,138.5,2.9,18.5,313.0,206.16,148.81
2016,6,19,17,30,393.0,122.0,2.8,18.0,270.0,164.98,114.6
2016,6,19,17,45,363.0,109.0,2.75,18.0,230.5,127.4,85.25
2016,6,19,18,0,333.0,96.0,2.7,18.0,191.0,93.18,61.68
2016,6,19,18,15,299.0,80.5,2.55,17.5,153.0,60.33,47.52
2016,6,19,18,30,265.0,65.0,2.4,17.0,115.0,48.33,36.76
2016,6,19,18,45,218.0,48.5,2.3,16.5,82.0,36.76,26.17
2016,6,19,19,0,171.0,32.0,2.2,16.0,49.0,24.62,14.51
2016,6,19,19,15,85.5,16.0,2.2,15.5,24.5,12.36,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,2.5,11.0,13.0,20.15,0.0
2016,6,20,5,15,247.0,21.5,2.5,11.5,44.5,62.23,21.01
2016,6,20,5,30,395.0,32.0,2.5,12.0,76.0,118.69,75.46
2016,6,20,5,45,489.5,39.0,2.55,12.5,121.0,171.42,121.4
2016,6,20,6,0,584.0,46.0,2.6,13.0,166.0,234.14,176.39
2016,6,20,6,15,639.5,51.5,2.5,13.5,216.0,290.21,226.92
2016,6,20,6,30,695.0,57.0,2.4,14.0,266.0,352.5,281.48
2016,6,20,6,45,736.0,60.5,2.35,14.5,318.0,410.94,331.6
2016,6,20,7,0,777.0,64.0,2.3,15.0,370.0,472.55,382.48
2016,6,20,7,15,804.5,67.5,2.3,15.5,422.0,529.52,428.09
2016,6,20,7,30,832.0,71.0,2.3,16.0,474.0,587.75,473.05
2016,6,20,7,45,851.5,73.5,2.35,16.5,524.0,637.84,510.72
2016,6,20,8,0,871.0,76.0,2.4,17.0,574.0,690.48,547.7
2016,6,20,8,15,886.5,78.5,2.4,17.5,622.0,739.87,580.49
2016,6,20,8,30,902.0,81.0,2.4,18.0,670.0,788.35,611.96
2016,6,20,8,45,913.5,83.0,2.4,18.5,714.0,831.89,639.36
2016,6,20,9,0,925.0,85.0,2.4,19.0,758.0,873.73,665.16
2016,6,20,9,15,934.5,87.0,2.4,19.0,798.0,911.9,689.39
2016,6,20,9,30,944.0,89.0,2.4,19.0,838.0,947.81,711.91
2016,6,20,9,45,941.5,95.5,2.4,19.5,869.5,975.0,727.1
2016,6,20,10,0,939.0,102.0,2.4,20.0,901.0,998.96,740.15
2016,6,20,10,15,944.5,103.0,2.45,20.0,929.0,1021.54,754.24
2016,6,20,10,30,950.0,104.0,2.5,20.0,957.0,1041.1,766.42
2016,6,20,10,45,954.5,104.5,2.55,20.5,978.5,1056.0,774.2
2016,6,20,11,0,959.0,105.0,2.6,21.0,1000.0,1067.66,779.99
2016,6,20,11,15,961.5,105.5,2.65,21.0,1013.5,1074.0,783.98
2016,6,20,11,30,964.0,106.0,2.7,21.0,1027.0,1076.95,785.96
2016,6,20,11,45,966.5,105.5,2.75,21.0,1034.0,1075.49,785.25
2016,6,20,12,0,969.0,105.0,2.8,21.0,1041.0,1070.65,782.5
2016,6,20,12,15,968.0,104.5,2.85,21.0,1040.0,1059.01,775.48
2016,6,20,12,30,967.0,104.0,2.9,21.0,1039.0,1044.11,766.48
2016,6,20,12,45,966.5,103.0,3.0,21.0,1031.0,1026.01,755.9
2016,6,20,13,0,966.0,102.0,3.1,21.0,1023.0,1004.78,743.25
2016,6,20,13,15,962.5,101.5,3.15,20.5,1007.0,978.26,728.04
2016,6,20,13,30,959.0,101.0,3.2,20.0,991.0,948.93,710.85
2016,6,20,13,45,953.5,100.5,3.25,20.0,968.0,915.21,689.18
2016,6,20,14,0,948.0,100.0,3.3,20.0,945.0,879.08,665.71
2016,6,20,14,15,942.0,99.0,3.35,20.0,915.5,839.83,639.87
2016,6,20,14,30,936.0,98.0,3.4,20.0,886.0,798.57,612.36
2016,6,20,14,45,925.5,97.5,3.45,20.0,850.5,752.75,581.29
2016,6,20,15,0,915.0,97.0,3.5,20.0,815.0,705.67,548.67
2016,6,20,15,15,904.5,95.0,3.5,19.5,774.5,656.14,512.41
2016,6,20,15,30,894.0,93.0,3.5,19.0,734.0,605.83,474.47
2016,6,20,15,45,878.5,92.0,3.5,19.0,689.0,553.23,432.76
2016,6,20,16,0,863.0,91.0,3.5,19.0,644.0,500.76,390.0
2016,6,20,16,15,638.5,145.5,3.45,18.5,537.5,404.33,313.74
2016,6,20,16,30,414.0,200.0,3.4,18.0,431.0,333.52,258.11
2016,6,20,16,45,449.0,171.5,3.35,18.0,400.5,295.81,225.43
2016,6,20,17,0,484.0,143.0,3.3,18.0,370.0,254.52,188.63
2016,6,20,17,15,466.0,127.5,3.15,17.5,326.0,209.24,149.98
2016,6,20,17,30,448.0,112.0,3.0,17.0,282.0,165.98,113.59
2016,6,20,17,45,411.5,102.0,2.95,16.5,240.5,127.33,83.62
2016,6,20,18,0,375.0,92.0,2.9,16.0,199.0,92.67,60.3
2016,6,20,18,15,336.0,77.5,2.85,15.5,159.5,58.44,46.25
2016,6,20,18,30,297.0,63.0,2.8,15.0,120.0,46.72,35.66
2016,6,20,18,45,242.5,47.5,2.8,15.0,85.5,35.93,25.63
2016,6,20,19,0,188.0,32.0,2.8,15.0,51.0,24.61,14.61
2016,6,20,19,15,94.0,16.0,2.85,14.5,25.5,12.36,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,1.9,12.0,12.0,18.16,0.0
2016,6,21,5,15,232.0,21.0,1.9,12.5,43.0,59.26,19.03
2016,6,21,5,30,375.0,32.0,1.9,13.0,74.0,114.41,72.36
2016,6,21,5,45,466.0,39.5,1.9,13.5,117.5,165.67,116.77
2016,6,21,6,0,557.0,47.0,1.9,14.0,161.0,226.58,169.76
2016,6,21,6,15,613.0,52.5,1.8,14.5,209.5,282.2,219.3
2016,6,21,6,30,669.0,58.0,1.7,15.0,258.0,342.43,271.52
2016,6,21,6,45,710.5,61.5,1.65,15.5,309.5,399.77,320.11
2016,6,21,7,0,752.0,65.0,1.6,16.0,361.0,460.36,369.49
2016,6,21,7,15,780.0,68.5,1.6,16.5,412.0,516.4,413.75
2016,6,21,7,30,808.0,72.0,1.6,17.0,463.0,573.8,457.43
2016,6,21,7,45,829.5,74.5,1.6,17.5,513.0,624.11,494.45
2016,6,21,8,0,851.0,77.0,1.6,18.0,563.0,677.2,531.03
2016,6,21,8,15,866.5,79.0,1.6,18.5,610.0,725.24,562.22
2016,6,21,8,30,882.0,81.0,1.6,19.0,657.0,772.43,592.18
2016,6,21,8,45,894.5,83.0,1.6,19.5,700.5,816.08,619.11
2016,6,21,9,0,907.0,85.0,1.6,20.0,744.0,858.16,644.51
2016,6,21,9,15,916.5,86.5,1.6,20.5,783.0,895.27,666.2
2016,6,21,9,30,926.0,88.0,1.6,21.0,822.0,930.19,686.19
2016,6,21,9,45,928.0,92.0,1.6,21.5,854.5,958.47,701.66
2016,6,21,10,0,930.0,96.0,1.6,22.0,887.0,983.82,715.2
2016,6,21,10,15,935.5,97.0,1.65,22.0,914.5,1006.32,729.0
2016,6,21,10,30,941.0,98.0,1.7,22.0,942.0,1025.82,740.98
2016,6,21,10,45,944.0,100.0,1.75,22.5,963.0,1040.8,748.76
2016,6,21,11,0,947.0,102.0,1.8,23.0,984.0,1052.52,754.59
2016,6,21,11,15,949.0,102.5,1.85,23.0,998.0,1058.37,758.34
2016,6,21,11,30,951.0,103.0,1.9,23.0,1012.0,1060.88,760.17
2016,6,21,11,45,951.5,103.5,2.0,23.5,1018.5,1058.55,758.31
2016,6,21,12,0,952.0,104.0,2.1,24.0,1025.0,1052.89,754.46
2016,6,21,12,15,951.5,104.0,2.2,24.0,1024.0,1042.45,749.14
2016,6,21,12,30,951.0,104.0,2.3,24.0,1023.0,1028.8,741.83
2016,6,21,12,45,946.5,105.5,2.4,24.0,1014.0,1009.68,731.02
2016,6,21,13,0,942.0,107.0,2.5,24.0,1005.0,987.61,718.28
2016,6,21,13,15,939.0,106.5,2.6,23.5,989.5,962.11,704.61
2016,6,21,13,30,936.0,106.0,2.7,23.0,974.0,933.85,688.93
2016,6,21,13,45,931.5,105.0,2.85,23.0,952.0,901.18,669.16
2016,6,21,14,0,927.0,104.0,3.0,23.0,930.0,866.11,647.47
2016,6,21,14,15,921.0,103.0,3.05,22.5,901.5,827.6,623.7
2016,6,21,14,30,915.0,102.0,3.1,22.0,873.0,787.13,598.22
2016,6,21,14,45,907.0,100.5,3.2,22.0,838.5,742.97,568.87
2016,6,21,15,0,899.0,99.0,3.3,22.0,804.0,697.4,537.72
2016,6,21,15,15,888.5,97.0,3.35,21.5,764.5,648.59,502.48
2016,6,21,15,30,878.0,95.0,3.4,21.0,725.0,599.01,465.57
2016,6,21,15,45,864.5,93.0,3.45,21.0,681.0,547.3,425.01
2016,6,21,16,0,851.0,91.0,3.5,21.0,637.0,495.57,383.26
2016,6,21,16,15,834.0,88.5,3.5,20.5,590.0,439.15,337.37
2016,6,21,16,30,817.0,86.0,3.5,20.0,543.0,386.24,292.76
2016,6,21,16,45,795.0,82.5,3.5,19.5,493.0,331.86,245.9
2016,6,21,17,0,773.0,79.0,3.5,19.0,443.0,279.31,199.69
2016,6,21,17,15,743.0,75.0,3.45,18.5,392.5,226.61,153.54
2016,6,21,17,30,713.0,71.0,3.4,18.0,342.0,177.02,111.13
2016,6,21,17,45,671.5,66.0,3.4,17.5,291.5,125.56,70.76
2016,6,21,18,0,630.0,61.0,3.4,17.0,241.0,81.48,42.23
2016,6,21,18,15,569.0,54.5,3.3,16.5,193.5,40.74,30.47
2016,6,21,18,30,508.0,48.0,3.2,16.0,146.0,34.05,24.39
