Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,413.5,39.5,3.1,15.5,104.0,29.2,19.75
2016,6,21,19,0,319.0,31.0,3.0,15.0,62.0,24.04,14.17
2016,6,21,19,15,159.5,15.5,3.0,14.5,31.0,11.62,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,3.5,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,3.6,11.0,12.0,17.07,0.0
2016,6,22,5,15,224.0,21.5,3.65,11.5,43.0,58.32,18.04
2016,6,22,5,30,370.0,33.0,3.7,12.0,74.0,114.13,72.55
2016,6,22,5,45,460.0,41.0,3.75,12.5,117.5,165.38,117.37
2016,6,22,6,0,550.0,49.0,3.8,13.0,161.0,226.16,170.86
2016,6,22,6,15,608.0,55.0,3.8,13.0,210.0,282.68,222.3
2016,6,22,6,30,666.0,61.0,3.8,13.0,259.0,344.8,277.78
2016,6,22,6,45,368.0,107.5,3.8,13.5,220.0,290.57,237.67
2016,6,22,7,0,70.0,154.0,3.8,14.0,181.0,193.18,157.11
2016,6,22,7,15,51.5,168.0,3.75,14.5,189.5,200.19,162.39
2016,6,22,7,30,33.0,182.0,3.7,15.0,198.0,205.41,165.63
2016,6,22,7,45,65.0,214.0,3.65,15.5,250.0,260.96,210.38
2016,6,22,8,0,97.0,246.0,3.6,16.0,302.0,319.19,256.31
2016,6,22,8,15,84.5,264.0,3.55,16.0,315.5,332.18,265.35
2016,6,22,8,30,72.0,282.0,3.5,16.0,329.0,343.99,273.43
2016,6,22,8,45,203.0,296.0,3.5,16.5,441.0,473.41,375.81
2016,6,22,9,0,334.0,310.0,3.5,17.0,553.0,611.95,480.88
2016,6,22,9,15,631.0,200.5,3.45,17.0,689.5,775.31,607.19
2016,6,22,9,30,928.0,91.0,3.4,17.0,826.0,934.87,717.72
2016,6,22,9,45,935.5,92.0,3.35,17.5,860.0,965.08,734.21
2016,6,22,10,0,943.0,93.0,3.3,18.0,894.0,992.63,749.8
2016,6,22,10,15,948.5,94.0,3.3,18.0,922.0,1015.42,763.92
2016,6,22,10,30,954.0,95.0,3.3,18.0,950.0,1035.18,776.08
2016,6,22,10,45,958.0,95.5,3.3,18.5,971.5,1049.79,783.38
2016,6,22,11,0,962.0,96.0,3.3,19.0,993.0,1061.13,788.62
2016,6,22,11,15,964.5,96.5,3.3,19.0,1007.5,1067.64,792.28
2016,6,22,11,30,967.0,97.0,3.3,19.0,1022.0,1070.76,793.88
2016,6,22,11,45,968.5,97.5,3.35,19.0,1029.0,1069.47,793.16
2016,6,22,12,0,970.0,98.0,3.4,19.0,1036.0,1064.78,790.35
2016,6,22,12,15,970.0,98.0,3.4,19.0,1036.0,1054.75,783.72
2016,6,22,12,30,970.0,98.0,3.4,19.0,1036.0,1041.43,775.05
2016,6,22,12,45,961.0,103.0,3.4,19.0,1026.0,1021.26,761.93
2016,6,22,13,0,952.0,108.0,3.4,19.0,1016.0,998.2,746.98
2016,6,22,13,15,949.5,107.5,3.4,19.0,1001.5,972.97,730.59
2016,6,22,13,30,947.0,107.0,3.4,19.0,987.0,944.91,712.27
2016,6,22,13,45,942.5,107.0,3.45,19.0,964.5,912.91,691.56
2016,6,22,14,0,938.0,107.0,3.5,19.0,942.0,878.47,669.03
2016,6,22,14,15,932.0,105.5,3.5,19.0,913.5,839.12,642.62
2016,6,22,14,30,926.0,104.0,3.5,19.0,885.0,797.77,614.61
2016,6,22,14,45,919.0,102.0,3.5,19.0,850.5,753.42,584.19
2016,6,22,15,0,912.0,100.0,3.5,19.0,816.0,707.55,552.05
2016,6,22,15,15,901.0,98.5,3.5,18.5,775.5,658.33,515.89
2016,6,22,15,30,890.0,97.0,3.5,18.0,735.0,608.36,478.09
2016,6,22,15,45,877.5,94.0,3.55,18.0,690.5,555.68,436.38
2016,6,22,16,0,865.0,91.0,3.6,18.0,646.0,502.86,393.35
2016,6,22,16,15,847.0,88.5,3.6,17.5,598.0,448.22,348.25
2016,6,22,16,30,829.0,86.0,3.6,17.0,550.0,391.33,300.06
2016,6,22,16,45,806.5,82.5,3.65,17.0,499.5,336.15,251.57
2016,6,22,17,0,784.0,79.0,3.7,17.0,449.0,282.84,203.89
2016,6,22,17,15,753.0,75.0,3.7,16.5,397.5,229.31,156.68
2016,6,22,17,30,722.0,71.0,3.7,16.0,346.0,178.99,113.31
2016,6,22,17,45,678.5,66.5,3.75,16.0,295.0,127.22,72.25
2016,6,22,18,0,635.0,62.0,3.8,16.0,244.0,83.02,43.42
2016,6,22,18,15,573.0,55.5,3.8,15.5,195.5,41.97,31.69
2016,6,22,18,30,511.0,49.0,3.8,15.0,147.0,34.9,25.26
2016,6,22,18,45,413.5,40.5,3.8,14.5,105.0,30.1,20.62
2016,6,22,19,0,316.0,32.0,3.8,14.0,63.0,24.99,15.05
2016,6,22,19,15,158.0,16.0,3.8,13.5,31.5,12.06,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.5,3.4,11.0,37.5,48.73,13.01
2016,6,23,5,30,407.0,31.0,3.4,11.0,75.0,118.96,75.14
2016,6,23,5,45,500.0,37.5,3.45,11.5,120.0,171.15,121.12
2016,6,23,6,0,593.0,44.0,3.5,12.0,165.0,232.31,175.33
2016,6,23,6,15,648.0,49.5,3.5,12.5,214.5,289.48,227.41
2016,6,23,6,30,703.0,55.0,3.5,13.0,264.0,351.88,282.9
2016,6,23,6,45,743.5,58.0,3.55,13.5,316.0,409.86,333.63
2016,6,23,7,0,784.0,61.0,3.6,14.0,368.0,470.98,385.3
2016,6,23,7,15,810.0,64.0,3.5,14.5,419.5,526.88,430.88
2016,6,23,7,30,836.0,67.0,3.4,15.0,471.0,581.37,473.81
2016,6,23,7,45,856.0,69.5,3.35,15.5,521.0,634.59,514.33
2016,6,23,8,0,876.0,72.0,3.3,16.0,571.0,687.83,552.05
2016,6,23,8,15,890.0,74.0,3.25,16.5,617.5,735.86,584.34
2016,6,23,8,30,904.0,76.0,3.2,17.0,664.0,782.87,615.22
2016,6,23,8,45,914.5,77.5,3.15,17.5,707.0,825.24,642.18
2016,6,23,9,0,925.0,79.0,3.1,18.0,750.0,865.85,667.44
2016,6,23,9,15,932.5,80.5,3.05,18.0,788.0,901.87,690.42
2016,6,23,9,30,940.0,82.0,3.0,18.0,826.0,935.54,711.59
2016,6,23,9,45,940.0,86.5,3.0,18.5,857.5,962.99,727.38
2016,6,23,10,0,940.0,91.0,3.0,19.0,889.0,987.38,741.06
2016,6,23,10,15,944.0,92.0,3.05,19.0,915.5,1008.73,754.56
2016,6,23,10,30,948.0,93.0,3.1,19.0,942.0,1027.02,766.09
2016,6,23,10,45,951.5,92.5,3.2,19.5,962.0,1040.08,773.21
2016,6,23,11,0,955.0,92.0,3.3,20.0,982.0,1049.9,778.31
2016,6,23,11,15,956.5,92.5,3.4,20.0,995.5,1055.45,782.2
2016,6,23,11,30,958.0,93.0,3.5,20.0,1009.0,1057.63,784.01
2016,6,23,11,45,959.5,92.5,3.6,20.0,1015.0,1055.42,783.05
2016,6,23,12,0,961.0,92.0,3.7,20.0,1021.0,1049.86,779.99
2016,6,23,12,15,961.0,92.0,3.8,19.5,1020.5,1039.99,775.65
2016,6,23,12,30,961.0,92.0,3.9,19.0,1020.0,1026.87,769.19
2016,6,23,12,45,957.0,93.5,4.0,19.0,1011.5,1008.22,757.57
2016,6,23,13,0,953.0,95.0,4.1,19.0,1003.0,986.56,743.94
2016,6,23,13,15,950.5,94.5,4.1,19.0,988.5,961.4,727.32
2016,6,23,13,30,948.0,94.0,4.1,19.0,974.0,933.42,708.76
2016,6,23,13,45,946.5,91.5,4.2,19.0,953.0,901.62,688.03
2016,6,23,14,0,945.0,89.0,4.3,19.0,932.0,867.2,665.32
2016,6,23,14,15,939.0,88.0,4.35,18.5,903.0,828.2,640.21
2016,6,23,14,30,933.0,87.0,4.4,18.0,874.0,787.18,613.45
2016,6,23,14,45,926.5,85.0,4.45,18.0,840.0,743.02,582.83
2016,6,23,15,0,920.0,83.0,4.5,18.0,806.0,697.27,550.67
2016,6,23,15,15,910.0,81.5,4.5,18.0,766.0,648.44,513.42
2016,6,23,15,30,900.0,80.0,4.5,18.0,726.0,598.75,474.27
2016,6,23,15,45,886.5,78.0,4.5,18.0,681.5,546.1,431.83
2016,6,23,16,0,873.0,76.0,4.5,18.0,637.0,493.4,388.21
2016,6,23,16,15,856.5,74.0,4.5,17.5,589.5,439.59,343.19
2016,6,23,16,30,840.0,72.0,4.5,17.0,542.0,386.49,297.39
2016,6,23,16,45,816.5,70.0,4.5,17.0,492.5,332.03,248.97
2016,6,23,17,0,793.0,68.0,4.5,17.0,443.0,275.9,198.65
2016,6,23,17,15,765.0,64.5,4.4,16.5,392.5,223.02,151.46
2016,6,23,17,30,737.0,61.0,4.3,16.0,342.0,173.01,107.89
2016,6,23,17,45,696.0,57.0,4.25,16.0,291.5,124.11,68.92
2016,6,23,18,0,655.0,53.0,4.2,16.0,241.0,79.81,39.94
2016,6,23,18,15,597.0,48.0,4.05,15.5,193.5,39.22,29.25
2016,6,23,18,30,539.0,43.0,3.9,15.0,146.0,29.72,20.68
2016,6,23,18,45,445.5,35.5,3.8,14.5,104.5,25.55,16.67
2016,6,23,19,0,352.0,28.0,3.7,14.0,63.0,21.12,11.87
2016,6,23,19,15,176.0,14.0,3.65,13.5,31.5,10.25,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.0,15.5,3.1,11.0,37.0,47.82,11.81
2016,6,24,5,30,398.0,31.0,3.1,11.0,74.0,116.83,73.59
2016,6,24,5,45,486.0,38.5,3.15,11.5,118.0,168.3,119.07
2016,6,24,6,0,574.0,46.0,3.2,12.0,162.0,229.12,172.94
2016,6,24,6,15,631.0,51.5,3.1,12.5,211.5,285.02,223.69
2016,6,24,6,30,688.0,57.0,3.0,13.0,261.0,347.35,278.8
2016,6,24,6,45,725.5,61.5,2.9,13.5,312.5,404.86,328.7
2016,6,24,7,0,763.0,66.0,2.8,14.0,364.0,465.24,379.15
2016,6,24,7,15,791.0,69.5,2.65,14.5,416.0,521.82,424.65
2016,6,24,7,30,819.0,73.0,2.5,15.0,468.0,579.75,469.38
2016,6,24,7,45,838.5,76.5,2.35,15.5,518.0,630.41,506.92
2016,6,24,8,0,858.0,80.0,2.2,16.0,568.0,683.65,543.78
2016,6,24,8,15,873.5,82.5,2.1,16.5,615.5,732.59,575.62
2016,6,24,8,30,889.0,85.0,2.0,17.0,663.0,780.67,606.0
2016,6,24,8,45,899.5,87.5,1.95,17.5,706.5,823.59,632.42
2016,6,24,9,0,910.0,90.0,1.9,18.0,750.0,864.78,657.14
2016,6,24,9,15,919.5,91.5,1.85,18.5,789.5,902.08,678.76
2016,6,24,9,30,929.0,93.0,1.8,19.0,829.0,937.17,698.56
2016,6,24,9,45,937.0,94.0,1.8,19.5,863.0,967.95,715.86
2016,6,24,10,0,945.0,95.0,1.8,20.0,897.0,996.08,731.32
2016,6,24,10,15,950.5,96.0,1.8,20.0,925.0,1018.99,744.77
2016,6,24,10,30,956.0,97.0,1.8,20.0,953.0,1038.86,756.34
2016,6,24,10,45,959.5,98.0,1.85,20.5,974.5,1053.61,763.99
2016,6,24,11,0,963.0,99.0,1.9,21.0,996.0,1065.07,769.68
2016,6,24,11,15,965.5,99.5,1.95,21.0,1010.0,1071.65,773.9
2016,6,24,11,30,968.0,100.0,2.0,21.0,1024.0,1074.85,776.14
2016,6,24,11,45,969.5,100.0,2.15,21.0,1031.0,1073.12,776.75
2016,6,24,12,0,971.0,100.0,2.3,21.0,1038.0,1068.0,775.25
2016,6,24,12,15,971.0,100.0,2.4,21.0,1038.0,1058.03,770.08
2016,6,24,12,30,971.0,100.0,2.5,21.0,1038.0,1044.77,762.85
2016,6,24,12,45,962.0,105.0,2.6,21.0,1028.0,1024.64,751.19
2016,6,24,13,0,953.0,110.0,2.7,21.0,1018.0,1001.63,737.64
2016,6,24,13,15,950.5,109.5,2.8,21.0,1003.0,976.43,722.56
2016,6,24,13,30,948.0,109.0,2.9,21.0,988.0,948.4,705.48
2016,6,24,13,45,943.5,108.0,3.0,21.0,966.0,915.47,684.95
2016,6,24,14,0,939.0,107.0,3.1,21.0,944.0,880.08,662.56
2016,6,24,14,15,933.0,106.0,3.1,21.0,915.5,841.22,636.91
2016,6,24,14,30,927.0,105.0,3.1,21.0,887.0,800.36,609.66
2016,6,24,14,45,919.0,104.0,3.15,21.0,852.5,756.24,580.11
2016,6,24,15,0,911.0,103.0,3.2,21.0,818.0,710.67,548.8
2016,6,24,15,15,900.5,101.0,3.15,20.5,778.0,661.34,512.87
2016,6,24,15,30,890.0,99.0,3.1,20.0,738.0,611.21,475.34
2016,6,24,15,45,876.0,97.0,3.1,20.0,693.5,558.65,434.15
2016,6,24,16,0,862.0,95.0,3.1,20.0,649.0,506.08,391.78
2016,6,24,16,15,844.5,92.0,3.1,19.5,601.0,448.44,345.09
2016,6,24,16,30,827.0,89.0,3.1,19.0,553.0,394.3,299.6
2016,6,24,16,45,803.0,86.0,3.1,19.0,502.0,339.14,251.7
2016,6,24,17,0,779.0,83.0,3.1,19.0,451.0,286.01,204.76
2016,6,24,17,15,748.0,79.0,3.05,18.5,399.5,232.69,158.25
2016,6,24,17,30,717.0,75.0,3.0,18.0,348.0,182.6,115.5
2016,6,24,17,45,672.5,69.5,3.0,17.5,296.5,129.83,74.13
2016,6,24,18,0,628.0,64.0,3.0,17.0,245.0,84.98,44.88
2016,6,24,18,15,564.5,57.5,2.9,16.5,196.5,44.19,33.53
2016,6,24,18,30,501.0,51.0,2.8,16.0,148.0,36.64,26.68
2016,6,24,18,45,403.0,41.5,2.7,15.5,105.5,30.98,21.32
2016,6,24,19,0,305.0,32.0,2.6,15.0,63.0,24.94,14.99
2016,6,24,19,15,152.5,16.0,2.6,14.5,31.5,12.04,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,179.0,16.0,1.4,12.5,35.5,45.26,10.05
2016,6,25,5,30,358.0,32.0,1.4,13.0,71.0,109.72,68.64
2016,6,25,5,45,451.0,40.5,1.4,13.5,114.5,161.33,113.14
2016,6,25,6,0,544.0,49.0,1.4,14.0,158.0,222.84,166.26
2016,6,25,6,15,602.5,55.0,1.35,14.5,207.0,279.1,215.99
2016,6,25,6,30,661.0,61.0,1.3,15.0,256.0,341.03,269.29
2016,6,25,6,45,702.5,65.0,1.3,15.5,307.5,397.54,317.06
2016,6,25,7,0,744.0,69.0,1.3,16.0,359.0,458.27,366.43
2016,6,25,7,15,772.5,73.0,1.3,16.5,410.5,514.79,410.79
2016,6,25,7,30,801.0,77.0,1.3,17.0,462.0,572.73,454.57
2016,6,25,7,45,823.5,79.5,1.35,17.5,512.5,626.26,493.95
2016,6,25,8,0,846.0,82.0,1.4,18.0,563.0,676.98,529.38
2016,6,25,8,15,862.5,84.5,1.45,18.5,610.5,726.18,561.68
2016,6,25,8,30,879.0,87.0,1.5,19.0,658.0,774.63,592.84
2016,6,25,8,45,892.0,89.0,1.55,19.5,702.0,818.68,620.44
2016,6,25,9,0,905.0,91.0,1.6,20.0,746.0,861.2,646.64
2016,6,25,9,15,914.5,92.5,1.65,20.5,785.5,898.38,668.93
2016,6,25,9,30,924.0,94.0,1.7,21.0,825.0,933.38,689.61
2016,6,25,9,45,925.0,99.0,1.75,21.5,857.5,961.89,705.91
2016,6,25,10,0,926.0,104.0,1.8,22.0,890.0,987.43,720.27
2016,6,25,10,15,932.0,105.0,1.9,22.0,918.0,1010.47,735.09
2016,6,25,10,30,938.0,106.0,2.0,22.0,946.0,1030.55,748.1
2016,6,25,10,45,941.5,107.5,2.1,22.0,967.0,1045.6,758.0
2016,6,25,11,0,945.0,109.0,2.2,22.0,988.0,1057.41,765.97
2016,6,25,11,15,947.5,109.5,2.25,22.0,1002.5,1063.9,770.07
2016,6,25,11,30,950.0,110.0,2.3,22.0,1017.0,1067.06,772.22
2016,6,25,11,45,951.0,110.5,2.4,22.0,1024.0,1065.36,772.02
2016,6,25,12,0,952.0,111.0,2.5,22.0,1031.0,1060.33,769.8
2016,6,25,12,15,952.0,111.0,2.55,22.0,1030.5,1050.51,764.07
2016,6,25,12,30,952.0,111.0,2.6,22.0,1030.0,1037.47,756.37
2016,6,25,12,45,953.0,109.0,2.7,22.0,1023.0,1020.23,746.51
2016,6,25,13,0,954.0,107.0,2.8,22.0,1016.0,999.85,734.61
2016,6,25,13,15,951.5,106.5,2.85,22.0,1001.0,974.68,719.08
2016,6,25,13,30,949.0,106.0,2.9,22.0,986.0,946.68,701.64
2016,6,25,13,45,945.0,105.0,2.95,22.0,964.5,914.18,681.11
2016,6,25,14,0,941.0,104.0,3.0,22.0,943.0,879.2,658.76
2016,6,25,14,15,935.0,103.0,3.05,22.0,914.5,840.31,633.54
2016,6,25,14,30,929.0,102.0,3.1,22.0,886.0,799.41,606.66
2016,6,25,14,45,921.5,100.0,3.15,22.0,851.5,754.65,576.77
2016,6,25,15,0,914.0,98.0,3.2,22.0,817.0,708.4,545.28
2016,6,25,15,15,904.0,96.5,3.2,21.5,777.0,659.75,510.14
2016,6,25,15,30,894.0,95.0,3.2,21.0,737.0,610.26,473.31
2016,6,25,15,45,881.0,92.5,3.25,21.0,693.0,557.6,432.26
2016,6,25,16,0,868.0,90.0,3.3,21.0,649.0,504.84,389.92
2016,6,25,16,15,851.0,87.5,3.25,20.5,601.0,450.48,345.61
2016,6,25,16,30,834.0,85.0,3.2,20.0,553.0,393.74,298.16
2016,6,25,16,45,812.0,81.5,3.2,20.0,502.5,338.42,250.19
2016,6,25,17,0,790.0,78.0,3.2,20.0,452.0,284.91,202.94
2016,6,25,17,15,760.0,74.0,3.15,19.5,400.5,231.2,156.12
2016,6,25,17,30,730.0,70.0,3.1,19.0,349.0,180.6,112.94
2016,6,25,17,45,687.5,65.5,3.05,18.5,298.0,131.41,74.49
2016,6,25,18,0,645.0,61.0,3.0,18.0,247.0,83.77,43.04
2016,6,25,18,15,583.5,54.5,2.85,17.5,198.0,42.06,31.51
2016,6,25,18,30,522.0,48.0,2.7,17.0,149.0,33.97,24.23
2016,6,25,18,45,426.5,39.5,2.6,16.5,106.5,29.12,19.61
2016,6,25,19,0,331.0,31.0,2.5,16.0,64.0,23.96,14.11
2016,6,25,19,15,165.5,15.5,2.55,15.5,32.0,11.58,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,12.5,34.0,44.01,8.57
2016,6,26,5,30,344.0,32.0,1.9,13.0,68.0,106.66,66.59
2016,6,26,5,45,434.0,40.5,1.9,13.5,110.5,156.7,109.94
2016,6,26,6,0,524.0,49.0,1.9,14.0,153.0,216.33,161.67
2016,6,26,6,15,582.0,55.0,1.8,14.5,201.0,271.32,210.53
2016,6,26,6,30,640.0,61.0,1.7,15.0,249.0,331.95,263.02
2016,6,26,6,45,681.0,65.5,1.6,15.5,299.5,387.67,310.27
2016,6,26,7,0,722.0,70.0,1.5,16.0,350.0,447.62,359.04
2016,6,26,7,15,751.0,73.5,1.45,16.5,400.5,502.8,402.48
2016,6,26,7,30,780.0,77.0,1.4,17.0,451.0,559.49,445.37
2016,6,26,7,45,802.5,80.0,1.4,17.5,500.5,612.64,484.36
2016,6,26,8,0,825.0,83.0,1.4,18.0,550.0,666.12,521.73
2016,6,26,8,15,841.0,85.5,1.4,18.5,597.0,711.02,550.64
2016,6,26,8,30,857.0,88.0,1.4,19.0,644.0,758.27,580.66
2016,6,26,8,45,869.5,90.0,1.45,20.0,687.5,801.15,606.43
2016,6,26,9,0,882.0,92.0,1.5,21.0,731.0,842.54,630.73
2016,6,26,9,15,891.5,94.0,1.55,21.0,769.5,879.59,654.22
2016,6,26,9,30,901.0,96.0,1.6,21.0,808.0,914.51,676.21
2016,6,26,9,45,909.0,97.0,1.7,21.5,841.5,944.67,694.31
2016,6,26,10,0,917.0,98.0,1.8,22.0,875.0,972.27,710.72
2016,6,26,10,15,922.0,99.0,1.85,22.0,902.0,994.27,724.25
2016,6,26,10,30,927.0,100.0,1.9,22.0,929.0,1013.31,736.0
2016,6,26,10,45,928.5,102.0,2.0,22.5,949.5,1026.87,743.56
2016,6,26,11,0,930.0,104.0,2.1,23.0,970.0,1037.19,749.17
2016,6,26,11,15,932.5,104.5,2.15,23.0,984.0,1043.69,753.3
2016,6,26,11,30,935.0,105.0,2.2,23.0,998.0,1046.91,755.49
2016,6,26,11,45,934.5,106.0,2.3,23.5,1004.0,1044.34,753.28
2016,6,26,12,0,934.0,107.0,2.4,24.0,1010.0,1038.5,749.1
2016,6,26,12,15,934.0,107.0,2.5,24.0,1009.5,1028.93,744.08
2016,6,26,12,30,934.0,107.0,2.6,24.0,1009.0,1016.18,737.07
2016,6,26,12,45,924.0,112.5,2.75,24.0,999.0,996.22,725.88
2016,6,26,13,0,914.0,118.0,2.9,24.0,989.0,973.51,712.83
2016,6,26,13,15,911.5,117.0,2.95,23.5,974.5,948.74,698.86
2016,6,26,13,30,909.0,116.0,3.0,23.0,960.0,921.27,682.99
2016,6,26,13,45,904.5,115.0,3.1,23.0,938.5,889.49,663.11
2016,6,26,14,0,900.0,114.0,3.2,23.0,917.0,855.36,641.46
2016,6,26,14,15,894.0,113.0,3.25,23.0,889.0,817.86,616.97
2016,6,26,14,30,888.0,112.0,3.3,23.0,861.0,778.45,590.92
2016,6,26,14,45,879.5,110.5,3.4,23.0,827.0,735.05,561.97
2016,6,26,15,0,871.0,109.0,3.5,23.0,793.0,690.31,531.03
2016,6,26,15,15,860.5,106.5,3.5,22.5,754.0,642.26,496.23
2016,6,26,15,30,850.0,104.0,3.5,22.0,715.0,593.49,459.89
2016,6,26,15,45,836.0,101.5,3.55,22.0,671.5,542.34,419.95
2016,6,26,16,0,822.0,99.0,3.6,22.0,628.0,488.69,377.06
2016,6,26,16,15,804.5,96.0,3.55,21.5,581.5,435.65,333.9
2016,6,26,16,30,787.0,93.0,3.5,21.0,535.0,383.53,290.18
2016,6,26,16,45,765.0,89.0,3.5,21.0,486.0,330.16,244.05
2016,6,26,17,0,743.0,85.0,3.5,21.0,437.0,278.65,198.76
2016,6,26,17,15,712.0,81.0,3.4,20.5,387.0,227.21,154.16
2016,6,26,17,30,681.0,77.0,3.3,20.0,337.0,175.94,110.81
2016,6,26,17,45,641.0,71.0,3.25,19.5,287.5,128.07,73.43
2016,6,26,18,0,601.0,65.0,3.2,19.0,238.0,84.68,45.02
2016,6,26,18,15,540.0,58.0,3.05,18.5,191.0,44.84,33.8
2016,6,26,18,30,479.0,51.0,2.9,18.0,144.0,36.59,26.41
2016,6,26,18,45,391.5,41.0,2.8,17.5,103.0,30.48,20.69
2016,6,26,19,0,304.0,31.0,2.7,17.0,62.0,23.94,14.03
2016,6,26,19,15,152.0,15.5,2.7,16.5,31.0,11.57,0.0
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,2.15,13.5,33.5,43.11,6.94
2016,6,27,5,30,343.0,31.0,2.1,14.0,67.0,105.07,64.92
2016,6,27,5,45,430.5,39.5,2.1,14.5,109.0,154.33,107.63
2016,6,27,6,0,518.0,48.0,2.1,15.0,151.0,212.94,158.43
2016,6,27,6,15,576.0,54.0,2.0,15.5,198.5,267.55,206.89
2016,6,27,6,30,634.0,60.0,1.9,16.0,246.0,327.82,259.06
2016,6,27,6,45,674.5,65.0,1.8,16.5,296.5,383.54,306.34
2016,6,27,7,0,715.0,70.0,1.7,17.0,347.0,443.44,355.14
2016,6,27,7,15,744.5,73.5,1.65,17.5,397.5,498.57,398.63
2016,6,27,7,30,774.0,77.0,1.6,18.0,448.0,555.26,441.66
2016,6,27,7,45,796.0,80.5,1.6,18.5,497.5,608.39,480.72
2016,6,27,8,0,818.0,84.0,1.6,19.0,547.0,661.82,518.27
2016,6,27,8,15,835.0,86.5,1.65,19.5,594.0,707.17,548.04
2016,6,27,8,30,852.0,89.0,1.7,20.0,641.0,754.98,579.06
2016,6,27,8,45,865.5,91.0,1.75,21.0,684.5,798.52,605.4
2016,6,27,9,0,879.0,93.0,1.8,22.0,728.0,840.64,630.29
2016,6,27,9,15,889.0,95.0,1.85,22.5,767.5,878.07,652.86
2016,6,27,9,30,899.0,97.0,1.9,23.0,807.0,913.41,673.84
2016,6,27,9,45,896.0,104.5,1.95,23.5,837.5,940.36,689.17
2016,6,27,10,0,893.0,112.0,2.0,24.0,868.0,964.19,702.49
2016,6,27,10,15,899.0,113.5,2.05,24.0,896.0,987.2,716.69
2016,6,27,10,30,905.0,115.0,2.1,24.0,924.0,1007.36,729.09
2016,6,27,10,45,910.0,116.0,2.2,24.5,945.5,1023.02,737.87
2016,6,27,11,0,915.0,117.0,2.3,25.0,967.0,1035.6,744.77
2016,6,27,11,15,917.5,117.5,2.4,25.0,981.5,1041.99,749.31
2016,6,27,11,30,920.0,118.0,2.5,25.0,996.0,1045.14,751.94
2016,6,27,11,45,922.0,118.0,2.6,25.0,1003.5,1044.05,751.99
2016,6,27,12,0,924.0,118.0,2.7,25.0,1011.0,1039.72,750.09
2016,6,27,12,15,924.0,118.5,2.8,25.0,1011.0,1030.7,745.28
2016,6,27,12,30,924.0,119.0,2.9,25.0,1011.0,1018.54,738.52
2016,6,27,12,45,927.5,115.0,3.0,25.0,1005.0,1002.21,729.09
2016,6,27,13,0,931.0,111.0,3.1,25.0,999.0,982.74,717.63
2016,6,27,13,15,928.5,110.5,3.15,25.0,984.0,958.14,702.41
2016,6,27,13,30,926.0,110.0,3.2,25.0,969.0,930.77,685.33
2016,6,27,13,45,922.5,108.5,3.3,25.0,947.5,898.92,665.5
2016,6,27,14,0,919.0,107.0,3.4,25.0,926.0,864.62,643.84
2016,6,27,14,15,913.0,105.5,3.45,24.5,898.0,826.03,619.98
2016,6,27,14,30,907.0,104.0,3.5,24.0,870.0,785.49,594.42
2016,6,27,14,45,900.5,102.0,3.6,24.0,836.0,742.34,565.72
2016,6,27,15,0,894.0,100.0,3.7,24.0,802.0,697.64,535.29
2016,6,27,15,15,883.5,98.0,3.75,23.5,763.0,649.1,500.35
2016,6,27,15,30,873.0,96.0,3.8,23.0,724.0,599.79,463.76
2016,6,27,15,45,862.0,93.0,3.85,23.0,680.5,548.73,423.89
2016,6,27,16,0,851.0,90.0,3.9,23.0,637.0,497.4,382.67
2016,6,27,16,15,834.5,87.0,3.9,22.5,590.0,443.63,339.0
2016,6,27,16,30,818.0,84.0,3.9,22.0,543.0,387.47,292.21
2016,6,27,16,45,797.5,80.5,3.9,22.0,494.0,333.45,245.39
2016,6,27,17,0,777.0,77.0,3.9,22.0,445.0,281.09,199.23
2016,6,27,17,15,748.0,73.0,3.8,21.5,394.5,228.25,153.29
2016,6,27,17,30,719.0,69.0,3.7,21.0,344.0,178.41,110.89
2016,6,27,17,45,679.5,64.0,3.6,20.5,294.0,129.63,72.8
2016,6,27,18,0,640.0,59.0,3.5,20.0,244.0,82.24,41.46
2016,6,27,18,15,581.0,53.0,3.35,19.0,196.0,41.17,30.52
2016,6,27,18,30,522.0,47.0,3.2,18.0,148.0,33.08,23.34
2016,6,27,18,45,431.0,38.5,3.1,17.5,106.0,28.19,18.72
2016,6,27,19,0,340.0,30.0,3.0,17.0,64.0,22.98,13.24
2016,6,27,19,15,170.0,15.0,2.95,16.5,32.0,11.12,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,15.5,2.2,12.5,15.5,14.96,0.0
2016,6,28,5,30,0.0,31.0,2.1,13.0,31.0,30.41,18.76
2016,6,28,5,45,8.5,49.5,2.05,13.5,51.0,51.14,36.86
2016,6,28,6,0,17.0,68.0,2.0,14.0,71.0,74.48,56.92
2016,6,28,6,15,25.0,87.5,1.9,14.0,94.0,98.16,77.29
2016,6,28,6,30,33.0,107.0,1.8,14.0,117.0,122.61,98.09
2016,6,28,6,45,39.0,127.0,1.7,14.5,140.5,147.46,118.69
2016,6,28,7,0,45.0,147.0,1.6,15.0,164.0,172.86,139.29
2016,6,28,7,15,74.0,173.0,1.55,15.5,206.0,217.97,175.72
2016,6,28,7,30,103.0,199.0,1.5,16.0,248.0,265.71,213.48
2016,6,28,7,45,462.0,142.0,1.5,17.0,399.0,457.47,367.55
2016,6,28,8,0,821.0,85.0,1.5,18.0,550.0,664.39,522.87
2016,6,28,8,15,838.0,88.0,1.5,18.5,597.0,710.42,551.2
2016,6,28,8,30,855.0,91.0,1.5,19.0,644.0,758.92,582.19
2016,6,28,8,45,870.0,92.5,1.55,19.5,688.5,803.26,610.15
2016,6,28,9,0,885.0,94.0,1.6,20.0,733.0,846.28,636.84
2016,6,28,9,15,895.0,96.0,1.65,20.5,772.5,883.92,659.57
2016,6,28,9,30,905.0,98.0,1.7,21.0,812.0,919.47,680.72
2016,6,28,9,45,911.0,100.5,1.75,21.5,845.5,949.57,698.13
2016,6,28,10,0,917.0,103.0,1.8,22.0,879.0,976.99,713.76
2016,6,28,10,15,923.0,104.0,1.85,22.0,907.0,1000.01,727.93
2016,6,28,10,30,929.0,105.0,1.9,22.0,935.0,1020.11,740.31
2016,6,28,10,45,933.0,106.5,2.0,22.0,956.5,1035.69,750.58
2016,6,28,11,0,937.0,108.0,2.1,22.0,978.0,1048.09,758.94
2016,6,28,11,15,939.5,108.5,2.15,22.0,993.0,1054.68,763.12
2016,6,28,11,30,942.0,109.0,2.2,22.0,1008.0,1057.97,765.36
2016,6,28,11,45,943.0,109.5,2.3,22.0,1015.5,1056.43,765.29
2016,6,28,12,0,944.0,110.0,2.4,22.0,1023.0,1051.59,763.21
2016,6,28,12,15,944.5,110.0,2.45,22.0,1023.0,1042.47,757.93
2016,6,28,12,30,945.0,110.0,2.5,22.0,1023.0,1030.13,750.68
2016,6,28,12,45,938.0,114.0,2.6,22.0,1014.0,1011.41,739.89
2016,6,28,13,0,931.0,118.0,2.7,22.0,1005.0,989.82,727.22
2016,6,28,13,15,928.5,117.5,2.75,22.0,990.5,965.21,712.06
2016,6,28,13,30,926.0,117.0,2.8,22.0,976.0,937.83,695.03
2016,6,28,13,45,923.5,114.5,2.85,22.0,955.0,905.86,674.84
2016,6,28,14,0,921.0,112.0,2.9,22.0,934.0,871.38,652.83
2016,6,28,14,15,915.5,111.0,2.95,21.5,906.0,833.59,629.57
2016,6,28,14,30,910.0,110.0,3.0,21.0,878.0,793.8,604.56
2016,6,28,14,45,904.5,107.0,3.05,21.0,844.5,750.27,575.42
2016,6,28,15,0,899.0,104.0,3.1,21.0,811.0,705.12,544.41
2016,6,28,15,15,888.5,102.0,3.1,20.5,771.5,656.34,509.1
2016,6,28,15,30,878.0,100.0,3.1,20.0,732.0,606.76,472.16
2016,6,28,15,45,867.0,97.0,3.1,20.0,688.5,555.44,431.92
2016,6,28,16,0,856.0,94.0,3.1,20.0,645.0,503.83,390.3
2016,6,28,16,15,838.5,91.0,3.05,19.5,597.5,446.47,343.75
2016,6,28,16,30,821.0,88.0,3.0,19.0,550.0,392.59,298.44
2016,6,28,16,45,800.5,84.5,3.0,19.0,500.0,338.37,251.28
2016,6,28,17,0,780.0,81.0,3.0,19.0,450.0,285.81,204.71
2016,6,28,17,15,750.0,77.0,2.95,18.5,399.0,232.56,158.19
2016,6,28,17,30,720.0,73.0,2.9,18.0,348.0,182.42,115.28
2016,6,28,17,45,679.5,67.5,2.9,17.5,297.5,129.96,73.87
2016,6,28,18,0,639.0,62.0,2.9,17.0,247.0,84.86,44.15
2016,6,28,18,15,578.0,55.5,2.85,16.5,198.5,43.36,32.79
2016,6,28,18,30,517.0,49.0,2.8,16.0,150.0,34.83,25.1
2016,6,28,18,45,423.0,40.5,2.75,15.5,107.0,30.03,20.49
2016,6,28,19,0,329.0,32.0,2.7,15.0,64.0,24.93,14.99
2016,6,28,19,15,164.5,16.0,2.8,14.5,32.0,12.03,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,11.5,33.0,42.22,3.96
2016,6,29,5,30,315.0,34.0,2.6,12.0,66.0,102.01,63.62
2016,6,29,5,45,412.0,43.0,2.6,12.5,109.0,152.58,107.43
2016,6,29,6,0,509.0,52.0,2.6,13.0,152.0,213.45,160.19
2016,6,29,6,15,254.5,68.0,2.55,13.0,118.0,167.54,131.92
2016,6,29,6,30,0.0,84.0,2.5,13.0,84.0,82.43,64.77
2016,6,29,6,45,0.0,101.5,2.5,13.5,101.5,99.8,79.37
2016,6,29,7,0,0.0,119.0,2.5,14.0,119.0,117.17,93.56
2016,6,29,7,15,33.5,156.0,2.45,14.5,172.0,177.28,143.23
2016,6,29,7,30,67.0,193.0,2.4,15.0,225.0,237.65,192.05
2016,6,29,7,45,51.5,206.0,2.4,15.5,232.5,243.57,195.49
2016,6,29,8,0,36.0,219.0,2.4,16.0,240.0,248.07,197.76
2016,6,29,8,15,67.5,253.0,2.4,16.0,295.5,307.87,245.17
2016,6,29,8,30,99.0,287.0,2.4,16.0,351.0,370.0,293.37
2016,6,29,8,45,491.0,195.0,2.4,16.5,545.5,611.26,485.02
2016,6,29,9,0,883.0,103.0,2.4,17.0,740.0,853.83,658.76
2016,6,29,9,15,893.5,105.0,2.4,17.5,779.5,891.85,680.04
2016,6,29,9,30,904.0,107.0,2.4,18.0,819.0,927.81,701.54
2016,6,29,9,45,910.0,109.5,2.45,18.5,853.0,957.87,719.34
2016,6,29,10,0,916.0,112.0,2.5,19.0,887.0,985.27,735.31
2016,6,29,10,15,922.0,113.5,2.55,19.0,915.5,1008.79,750.1
2016,6,29,10,30,928.0,115.0,2.6,19.0,944.0,1029.38,763.04
2016,6,29,10,45,933.0,115.5,2.65,19.0,965.5,1044.89,772.74
2016,6,29,11,0,938.0,116.0,2.7,19.0,987.0,1057.23,780.52
2016,6,29,11,15,940.5,116.5,2.7,19.0,1001.5,1063.83,784.16
2016,6,29,11,30,943.0,117.0,2.7,19.0,1016.0,1067.1,785.81
2016,6,29,11,45,944.5,117.5,2.75,19.5,1023.5,1066.05,783.84
2016,6,29,12,0,946.0,118.0,2.8,20.0,1031.0,1061.68,779.85
2016,6,29,12,15,946.0,118.0,2.85,20.0,1031.0,1052.03,774.07
2016,6,29,12,30,946.0,118.0,2.9,20.0,1031.0,1039.17,766.3
2016,6,29,12,45,943.5,118.0,2.95,20.0,1023.0,1020.77,754.98
2016,6,29,13,0,941.0,118.0,3.0,20.0,1015.0,999.36,741.72
2016,6,29,13,15,938.5,117.5,3.0,19.5,1000.5,974.54,727.19
2016,6,29,13,30,936.0,117.0,3.0,19.0,986.0,946.93,710.72
2016,6,29,13,45,932.0,115.5,3.05,19.0,964.0,914.37,689.84
2016,6,29,14,0,928.0,114.0,3.1,19.0,942.0,879.36,667.14
2016,6,29,14,15,922.0,113.0,3.1,19.0,913.5,840.94,641.59
2016,6,29,14,30,916.0,112.0,3.1,19.0,885.0,800.52,614.44
2016,6,29,14,45,909.0,109.5,3.1,19.0,851.0,756.16,584.23
2016,6,29,15,0,902.0,107.0,3.1,19.0,817.0,710.28,552.19
2016,6,29,15,15,891.5,105.0,3.1,18.5,777.0,661.34,516.55
2016,6,29,15,30,881.0,103.0,3.1,18.0,737.0,611.61,479.26
2016,6,29,15,45,867.5,100.5,3.1,18.0,692.5,559.24,437.96
2016,6,29,16,0,854.0,98.0,3.1,18.0,648.0,504.27,393.6
2016,6,29,16,15,836.0,95.0,3.1,17.5,600.0,449.36,348.65
2016,6,29,16,30,818.0,92.0,3.1,17.0,552.0,395.38,303.03
2016,6,29,16,45,794.5,88.5,3.1,17.0,501.5,340.29,254.91
2016,6,29,17,0,771.0,85.0,3.1,17.0,451.0,287.19,207.7
2016,6,29,17,15,739.5,81.0,3.1,16.5,399.5,234.06,161.06
2016,6,29,17,30,708.0,77.0,3.1,16.0,348.0,181.16,115.69
2016,6,29,17,45,663.5,72.0,3.15,16.0,296.5,132.08,76.78
2016,6,29,18,0,619.0,67.0,3.2,16.0,245.0,87.98,47.61
2016,6,29,18,15,555.0,60.0,3.15,15.5,196.5,47.07,30.47
2016,6,29,18,30,491.0,53.0,3.1,15.0,148.0,38.41,28.36
2016,6,29,18,45,389.5,43.5,3.1,14.5,105.5,32.84,23.04
2016,6,29,19,0,288.0,34.0,3.1,14.0,63.0,26.92,16.71
2016,6,29,19,15,144.0,17.0,3.1,13.5,31.5,12.96,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,118.5,18.0,1.75,12.0,30.0,37.06,1.34
2016,6,30,5,30,237.0,36.0,1.7,12.0,60.0,88.76,55.89
2016,6,30,5,45,330.0,48.0,1.7,12.5,101.0,136.7,96.9
2016,6,30,6,0,423.0,60.0,1.7,13.0,142.0,195.77,147.39
2016,6,30,6,15,488.0,68.5,1.6,13.5,189.5,250.64,195.46
2016,6,30,6,30,553.0,77.0,1.5,14.0,237.0,311.91,248.03
2016,6,30,6,45,599.0,83.5,1.4,14.5,287.5,368.65,295.8
2016,6,30,7,0,645.0,90.0,1.3,15.0,338.0,429.26,344.93
2016,6,30,7,15,679.0,95.5,1.25,15.5,389.0,485.79,389.28
2016,6,30,7,30,713.0,101.0,1.2,16.0,440.0,544.42,433.56
2016,6,30,7,45,739.5,105.0,1.2,16.5,490.0,598.39,473.11
2016,6,30,8,0,766.0,109.0,1.2,17.0,540.0,651.51,510.84
2016,6,30,8,15,785.5,112.5,1.15,17.5,588.0,701.14,543.58
2016,6,30,8,30,805.0,116.0,1.1,18.0,636.0,750.38,574.32
2016,6,30,8,45,820.0,119.5,1.1,18.5,680.0,795.35,601.98
2016,6,30,9,0,835.0,123.0,1.1,19.0,724.0,839.09,628.31
2016,6,30,9,15,846.5,125.5,1.15,19.0,763.5,877.25,652.46
2016,6,30,9,30,858.0,128.0,1.2,19.0,803.0,913.48,675.25
2016,6,30,9,45,877.0,124.0,1.25,19.5,840.5,942.48,691.94
2016,6,30,10,0,896.0,120.0,1.3,20.0,878.0,974.55,710.58
2016,6,30,10,15,902.5,121.5,1.4,20.0,906.0,998.19,725.9
2016,6,30,10,30,909.0,123.0,1.5,20.0,934.0,1018.97,739.54
2016,6,30,10,45,912.5,124.5,1.6,20.5,955.5,1033.81,748.08
2016,6,30,11,0,916.0,126.0,1.7,21.0,977.0,1045.5,754.75
2016,6,30,11,15,919.0,127.0,1.8,21.0,992.0,1052.98,760.29
2016,6,30,11,30,922.0,128.0,1.9,21.0,1007.0,1057.21,763.91
2016,6,30,11,45,923.0,128.5,2.05,21.0,1014.0,1055.67,764.64
2016,6,30,12,0,924.0,129.0,2.2,21.0,1021.0,1050.89,763.36
2016,6,30,12,15,924.0,129.0,2.3,21.0,1020.5,1041.42,758.5
2016,6,30,12,30,924.0,129.0,2.4,21.0,1020.0,1028.8,751.67
2016,6,30,12,45,918.0,131.5,2.5,21.0,1011.0,1009.83,740.73
2016,6,30,13,0,912.0,134.0,2.6,21.0,1002.0,988.02,727.93
2016,6,30,13,15,908.5,133.0,2.65,21.0,987.0,962.42,712.11
2016,6,30,13,30,905.0,132.0,2.7,21.0,972.0,934.15,694.47
2016,6,30,13,45,902.5,129.5,2.75,21.0,950.5,902.77,674.64
2016,6,30,14,0,900.0,127.0,2.8,21.0,929.0,868.94,653.01
2016,6,30,14,15,893.0,125.5,2.85,21.0,900.5,830.16,627.8
2016,6,30,14,30,886.0,124.0,2.9,21.0,872.0,789.54,601.05
2016,6,30,14,45,879.0,120.5,2.95,21.0,837.5,745.38,571.49
2016,6,30,15,0,872.0,117.0,3.0,21.0,803.0,699.77,539.66
2016,6,30,15,15,860.5,115.0,3.0,21.0,763.5,651.47,503.81
2016,6,30,15,30,849.0,113.0,3.0,21.0,724.0,600.77,465.36
2016,6,30,15,45,835.5,109.5,3.05,21.0,680.0,548.58,424.91
2016,6,30,16,0,822.0,106.0,3.1,21.0,636.0,496.43,383.3
2016,6,30,16,15,803.0,103.0,3.1,20.5,588.0,442.65,339.81
2016,6,30,16,30,784.0,100.0,3.1,20.0,540.0,389.94,295.84
2016,6,30,16,45,759.5,96.0,3.1,20.0,490.0,335.81,249.22
2016,6,30,17,0,735.0,92.0,3.1,20.0,440.0,280.99,201.46
2016,6,30,17,15,702.0,87.0,3.05,19.5,389.0,228.27,155.93
2016,6,30,17,30,669.0,82.0,3.0,19.0,338.0,178.98,114.2
2016,6,30,17,45,625.0,76.0,2.95,18.5,288.0,131.16,76.89
2016,6,30,18,0,581.0,70.0,2.9,18.0,238.0,88.26,48.72
2016,6,30,18,15,516.5,62.5,2.8,17.5,190.5,48.92,32.0
2016,6,30,18,30,452.0,55.0,2.7,17.0,143.0,40.24,29.72
2016,6,30,18,45,357.0,44.5,2.65,16.5,101.5,33.8,23.66
2016,6,30,19,0,262.0,34.0,2.6,16.0,60.0,26.24,15.98
2016,6,30,19,15,131.0,17.0,2.7,15.5,30.0,13.16,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,17.5,2.3,12.0,29.0,35.87,0.0
2016,7,1,5,30,231.0,35.0,2.3,12.0,58.0,86.29,53.93
2016,7,1,5,45,326.5,46.5,2.35,12.5,98.5,133.85,94.65
2016,7,1,6,0,422.0,58.0,2.4,13.0,139.0,192.98,145.27
2016,7,1,6,15,486.5,66.0,2.35,13.0,186.0,246.99,193.35
2016,7,1,6,30,551.0,74.0,2.3,13.0,233.0,307.37,246.32
2016,7,1,6,45,596.5,80.5,2.25,13.5,283.0,363.71,294.69
2016,7,1,7,0,642.0,87.0,2.2,14.0,333.0,423.9,344.67
2016,7,1,7,15,675.5,92.0,2.1,14.0,383.0,479.44,389.97
2016,7,1,7,30,709.0,97.0,2.0,14.0,433.0,537.04,435.4
2016,7,1,7,45,735.5,100.5,1.95,14.5,483.0,590.26,475.4
2016,7,1,8,0,762.0,104.0,1.9,15.0,533.0,642.83,513.64
2016,7,1,8,15,781.0,107.5,1.85,15.5,580.0,691.94,547.13
2016,7,1,8,30,800.0,111.0,1.8,16.0,627.0,740.63,578.78
2016,7,1,8,45,816.0,113.5,1.8,16.5,671.0,785.18,607.2
2016,7,1,9,0,832.0,116.0,1.8,17.0,715.0,828.57,634.33
2016,7,1,9,15,843.5,118.5,1.85,17.0,754.0,866.67,659.15
2016,7,1,9,30,855.0,121.0,1.9,17.0,793.0,898.04,679.29
2016,7,1,9,45,865.0,122.0,1.95,17.5,827.5,929.0,697.85
2016,7,1,10,0,875.0,123.0,2.0,18.0,862.0,957.63,714.73
2016,7,1,10,15,881.5,124.5,2.0,18.0,890.5,980.91,728.8
2016,7,1,10,30,888.0,126.0,2.0,18.0,919.0,1001.4,741.11
2016,7,1,10,45,894.0,126.5,2.05,18.0,941.0,1017.45,751.22
2016,7,1,11,0,900.0,127.0,2.1,18.0,963.0,1030.48,759.5
2016,7,1,11,15,903.0,128.0,2.15,18.0,977.5,1037.92,764.28
2016,7,1,11,30,906.0,129.0,2.2,18.0,992.0,1042.17,767.17
2016,7,1,11,45,908.5,129.0,2.25,18.0,1000.0,1041.69,767.14
2016,7,1,12,0,911.0,129.0,2.3,18.0,1008.0,1038.02,765.18
2016,7,1,12,15,911.0,129.0,2.35,18.0,1008.0,1028.7,759.68
2016,7,1,12,30,911.0,129.0,2.4,18.0,1008.0,1016.29,752.27
2016,7,1,12,45,904.5,132.0,2.45,18.0,999.0,997.56,740.78
2016,7,1,13,0,898.0,135.0,2.5,18.0,990.0,976.06,727.51
2016,7,1,13,15,894.5,134.0,2.55,18.0,975.0,950.79,711.71
2016,7,1,13,30,891.0,133.0,2.6,18.0,960.0,922.9,694.11
2016,7,1,13,45,887.5,131.0,2.65,18.0,939.0,891.56,674.05
