Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,944.0,101.5,2.85,21.0,986.5,964.82,715.58
2016,7,11,13,30,942.0,101.0,2.9,21.0,973.0,937.71,698.59
2016,7,11,13,45,939.0,100.5,3.0,21.0,952.0,906.96,679.44
2016,7,11,14,0,936.0,100.0,3.1,21.0,931.0,873.63,658.35
2016,7,11,14,15,931.0,98.5,3.15,20.5,903.5,835.31,634.5
2016,7,11,14,30,926.0,97.0,3.2,20.0,876.0,794.87,608.84
2016,7,11,14,45,920.0,95.0,3.25,20.0,842.5,751.28,579.43
2016,7,11,15,0,914.0,93.0,3.3,20.0,809.0,706.03,548.45
2016,7,11,15,15,904.5,91.5,3.3,20.0,770.0,657.59,512.26
2016,7,11,15,30,895.0,90.0,3.3,20.0,731.0,608.19,474.3
2016,7,11,15,45,884.5,87.0,3.3,20.0,687.5,556.14,433.34
2016,7,11,16,0,874.0,84.0,3.3,20.0,644.0,503.7,390.9
2016,7,11,16,15,857.5,81.5,3.3,19.5,596.0,448.96,346.12
2016,7,11,16,30,841.0,79.0,3.3,19.0,548.0,394.9,300.43
2016,7,11,16,45,820.5,75.5,3.3,19.0,498.0,336.23,249.5
2016,7,11,17,0,800.0,72.0,3.3,19.0,448.0,282.28,201.48
2016,7,11,17,15,770.5,68.5,3.25,18.5,396.5,228.19,153.94
2016,7,11,17,30,741.0,65.0,3.2,18.0,345.0,177.12,110.06
2016,7,11,17,45,701.0,60.0,3.2,17.5,294.0,126.75,70.48
2016,7,11,18,0,661.0,55.0,3.2,17.0,243.0,80.91,40.87
2016,7,11,18,15,600.0,49.5,3.1,16.5,194.0,36.1,26.36
2016,7,11,18,30,539.0,44.0,3.0,16.0,145.0,30.91,21.6
2016,7,11,18,45,443.0,35.5,2.95,15.5,102.0,25.93,16.83
2016,7,11,19,0,347.0,27.0,2.9,15.0,59.0,20.61,10.93
2016,7,11,19,15,173.5,13.5,2.95,14.5,29.5,10.07,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,12.0,25.0,31.33,0.0
2016,7,12,5,30,327.0,24.0,3.2,12.0,50.0,88.01,45.68
2016,7,12,5,45,426.0,32.0,3.25,12.5,91.0,137.45,92.32
2016,7,12,6,0,525.0,40.0,3.3,13.0,132.0,197.01,144.29
2016,7,12,6,15,588.0,46.0,3.25,13.0,180.5,251.97,194.49
2016,7,12,6,30,651.0,52.0,3.2,13.0,229.0,314.23,250.43
2016,7,12,6,45,350.5,95.5,3.15,13.5,193.5,262.94,213.98
2016,7,12,7,0,50.0,139.0,3.1,14.0,158.0,166.86,135.16
2016,7,12,7,15,87.0,165.0,3.05,14.5,203.0,216.2,176.0
2016,7,12,7,30,124.0,191.0,3.0,15.0,248.0,274.4,223.04
2016,7,12,7,45,201.5,207.5,2.95,15.5,312.5,346.01,280.64
2016,7,12,8,0,279.0,224.0,2.9,16.0,377.0,430.71,347.05
2016,7,12,8,15,576.5,152.0,2.8,16.0,504.5,588.75,473.38
2016,7,12,8,30,874.0,80.0,2.7,16.0,632.0,752.96,595.16
2016,7,12,8,45,886.5,82.5,2.65,16.5,677.0,797.68,622.94
2016,7,12,9,0,899.0,85.0,2.6,17.0,722.0,840.87,650.03
2016,7,12,9,15,910.0,87.0,2.55,17.0,762.5,880.46,675.4
2016,7,12,9,30,921.0,89.0,2.5,17.0,803.0,917.98,699.05
2016,7,12,9,45,930.5,89.5,2.45,17.5,839.0,950.22,717.51
2016,7,12,10,0,940.0,90.0,2.4,18.0,875.0,979.91,734.07
2016,7,12,10,15,946.5,91.0,2.4,18.0,904.0,1004.54,749.07
2016,7,12,10,30,953.0,92.0,2.4,18.0,933.0,1026.16,762.14
2016,7,12,10,45,956.5,93.0,2.4,18.5,955.5,1041.71,769.83
2016,7,12,11,0,960.0,94.0,2.4,19.0,978.0,1053.95,775.47
2016,7,12,11,15,963.0,94.5,2.45,19.0,993.5,1061.8,780.45
2016,7,12,11,30,966.0,95.0,2.5,19.0,1009.0,1066.24,783.38
2016,7,12,11,45,967.5,95.5,2.55,19.5,1017.0,1065.73,781.77
2016,7,12,12,0,969.0,96.0,2.6,20.0,1025.0,1061.78,778.1
2016,7,12,12,15,969.0,96.0,2.65,20.0,1025.0,1052.43,772.54
2016,7,12,12,30,969.0,96.0,2.7,20.0,1025.0,1039.73,764.94
2016,7,12,12,45,959.5,101.5,2.8,20.0,1015.5,1020.16,753.41
2016,7,12,13,0,950.0,107.0,2.9,20.0,1006.0,997.65,739.94
2016,7,12,13,15,947.0,106.0,2.95,20.0,991.5,971.91,723.84
2016,7,12,13,30,944.0,105.0,3.0,20.0,977.0,943.31,705.78
2016,7,12,13,45,940.0,104.0,3.1,20.0,955.5,911.14,685.57
2016,7,12,14,0,936.0,103.0,3.2,20.0,934.0,876.43,663.43
2016,7,12,14,15,930.0,102.0,3.2,19.5,905.5,837.77,638.94
2016,7,12,14,30,924.0,101.0,3.2,19.0,877.0,797.05,612.71
2016,7,12,14,45,916.5,99.0,3.25,19.0,843.0,752.43,582.47
2016,7,12,15,0,909.0,97.0,3.3,19.0,809.0,706.27,550.7
2016,7,12,15,15,899.0,95.0,3.3,19.0,769.0,657.21,513.81
2016,7,12,15,30,889.0,93.0,3.3,19.0,729.0,607.26,475.32
2016,7,12,15,45,876.5,90.5,3.3,19.0,685.0,554.84,433.93
2016,7,12,16,0,864.0,88.0,3.3,19.0,641.0,502.23,391.22
2016,7,12,16,15,846.5,85.5,3.25,18.5,593.0,447.5,346.23
2016,7,12,16,30,829.0,83.0,3.2,18.0,545.0,390.5,298.16
2016,7,12,16,45,807.5,79.0,3.2,18.0,494.5,334.72,249.38
2016,7,12,17,0,786.0,75.0,3.2,18.0,444.0,280.69,201.26
2016,7,12,17,15,755.5,71.5,3.1,17.5,392.5,227.09,154.08
2016,7,12,17,30,725.0,68.0,3.0,17.0,341.0,176.65,110.71
2016,7,12,17,45,684.5,63.0,2.95,17.0,290.0,127.08,71.62
2016,7,12,18,0,644.0,58.0,2.9,17.0,239.0,79.06,40.04
2016,7,12,18,15,581.5,51.5,2.8,16.5,190.5,37.13,27.26
2016,7,12,18,30,519.0,45.0,2.7,16.0,142.0,31.83,22.4
2016,7,12,18,45,420.5,36.5,2.6,15.5,99.5,26.89,17.66
2016,7,12,19,0,322.0,28.0,2.5,15.0,57.0,21.64,11.66
2016,7,12,19,15,161.0,14.0,2.5,14.5,28.5,10.57,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,1.75,12.5,24.0,29.52,0.0
2016,7,13,5,30,292.0,25.0,1.7,13.0,48.0,82.32,41.67
2016,7,13,5,45,396.5,34.0,1.65,13.5,89.5,132.44,88.56
2016,7,13,6,0,501.0,43.0,1.6,14.0,131.0,192.95,140.37
2016,7,13,6,15,566.5,49.5,1.45,14.5,179.0,248.91,189.98
2016,7,13,6,30,632.0,56.0,1.3,15.0,227.0,311.45,244.18
2016,7,13,6,45,676.5,61.0,1.2,15.5,278.0,368.54,292.86
2016,7,13,7,0,721.0,66.0,1.1,16.0,329.0,430.37,343.34
2016,7,13,7,15,752.5,70.0,1.0,16.5,380.5,487.55,388.16
2016,7,13,7,30,784.0,74.0,0.9,17.0,432.0,546.55,432.3
2016,7,13,7,45,807.5,77.0,0.85,17.5,483.0,600.9,471.5
2016,7,13,8,0,831.0,80.0,0.8,18.0,534.0,655.71,509.42
2016,7,13,8,15,848.5,82.5,0.75,18.5,582.5,702.5,538.46
2016,7,13,8,30,866.0,85.0,0.7,19.0,631.0,751.78,568.46
2016,7,13,8,45,879.5,87.5,0.7,19.5,675.5,797.01,595.64
2016,7,13,9,0,893.0,90.0,0.7,20.0,720.0,840.81,621.37
2016,7,13,9,15,903.5,91.5,0.75,20.5,760.5,879.26,644.07
2016,7,13,9,30,914.0,93.0,0.8,21.0,801.0,915.63,665.25
2016,7,13,9,45,909.5,101.5,0.85,21.5,833.0,943.51,680.89
2016,7,13,10,0,905.0,110.0,0.9,22.0,865.0,968.11,694.52
2016,7,13,10,15,911.5,111.5,1.0,22.0,894.0,992.53,710.36
2016,7,13,10,30,918.0,113.0,1.1,22.0,923.0,1014.04,724.43
2016,7,13,10,45,923.0,114.0,1.25,22.5,945.5,1030.53,734.96
2016,7,13,11,0,928.0,115.0,1.4,23.0,968.0,1043.86,743.55
2016,7,13,11,15,931.0,115.5,1.5,23.0,983.5,1051.44,749.22
2016,7,13,11,30,934.0,116.0,1.6,23.0,999.0,1055.7,752.97
2016,7,13,11,45,935.5,116.5,1.7,23.0,1007.0,1055.13,753.81
2016,7,13,12,0,937.0,117.0,1.8,23.0,1015.0,1051.23,752.68
2016,7,13,12,15,937.0,117.0,1.9,23.0,1015.0,1042.03,748.28
2016,7,13,12,30,937.0,117.0,2.0,23.0,1015.0,1029.6,741.9
2016,7,13,12,45,940.0,114.0,2.15,23.0,1009.5,1013.88,734.03
2016,7,13,13,0,943.0,111.0,2.3,23.0,1004.0,994.95,723.98
2016,7,13,13,15,940.5,110.0,2.4,23.0,989.5,969.79,709.26
2016,7,13,13,30,938.0,109.0,2.5,23.0,975.0,941.78,692.57
2016,7,13,13,45,934.0,108.0,2.6,23.0,953.5,909.75,673.05
2016,7,13,14,0,930.0,107.0,2.7,23.0,932.0,875.2,651.63
2016,7,13,14,15,924.0,106.0,2.75,23.0,904.0,836.71,626.93
2016,7,13,14,30,918.0,105.0,2.8,23.0,876.0,796.17,600.56
2016,7,13,14,45,910.0,103.0,2.85,23.0,841.5,751.39,570.92
2016,7,13,15,0,902.0,101.0,2.9,23.0,807.0,705.11,539.63
2016,7,13,15,15,892.0,99.0,2.95,22.5,767.5,656.31,504.89
2016,7,13,15,30,882.0,97.0,3.0,22.0,728.0,606.62,468.37
2016,7,13,15,45,868.5,94.5,3.05,22.0,683.5,553.94,427.57
2016,7,13,16,0,855.0,92.0,3.1,22.0,639.0,501.18,385.49
2016,7,13,16,15,837.5,89.5,3.1,21.5,591.0,444.06,339.46
2016,7,13,16,30,820.0,87.0,3.1,21.0,543.0,390.3,294.53
2016,7,13,16,45,797.5,83.5,3.1,21.0,493.0,335.07,246.83
2016,7,13,17,0,775.0,80.0,3.1,21.0,443.0,281.71,199.91
2016,7,13,17,15,744.0,76.0,3.05,20.5,391.5,228.11,153.43
2016,7,13,17,30,713.0,72.0,3.0,20.0,340.0,177.73,110.77
2016,7,13,17,45,670.0,66.5,2.95,19.5,288.5,125.06,69.9
2016,7,13,18,0,627.0,61.0,2.9,19.0,237.0,80.02,41.24
2016,7,13,18,15,563.0,54.5,2.7,18.5,188.5,39.01,28.66
2016,7,13,18,30,499.0,48.0,2.5,18.0,140.0,34.55,24.56
2016,7,13,18,45,399.0,38.5,2.4,17.5,98.0,28.82,19.12
2016,7,13,19,0,299.0,29.0,2.3,17.0,56.0,22.7,12.25
2016,7,13,19,15,149.5,14.5,2.25,16.5,28.0,11.09,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.0,1.45,13.5,24.0,29.69,0.0
2016,7,14,5,30,307.0,24.0,1.4,14.0,48.0,83.13,40.32
2016,7,14,5,45,413.0,33.0,1.35,14.5,89.5,134.52,89.0
2016,7,14,6,0,519.0,42.0,1.3,15.0,131.0,196.19,141.58
2016,7,14,6,15,584.5,48.0,1.2,15.0,180.0,252.48,191.67
2016,7,14,6,30,650.0,54.0,1.1,15.0,229.0,314.41,245.76
2016,7,14,6,45,694.0,59.0,1.0,15.5,280.5,373.19,295.65
2016,7,14,7,0,738.0,64.0,0.9,16.0,332.0,435.65,346.34
2016,7,14,7,15,769.0,67.5,0.9,16.5,384.0,492.85,391.51
2016,7,14,7,30,800.0,71.0,0.9,17.0,436.0,551.79,436.24
2016,7,14,7,45,823.0,74.0,0.9,17.5,487.0,606.58,476.2
2016,7,14,8,0,846.0,77.0,0.9,18.0,538.0,658.68,512.63
2016,7,14,8,15,863.5,79.5,0.9,18.5,586.5,709.25,545.08
2016,7,14,8,30,881.0,82.0,0.9,19.0,635.0,759.18,576.29
2016,7,14,8,45,894.5,84.0,0.95,19.5,680.5,804.47,604.4
2016,7,14,9,0,908.0,86.0,1.0,20.0,726.0,848.3,631.12
2016,7,14,9,15,918.5,87.5,1.05,20.0,766.5,887.28,655.55
2016,7,14,9,30,929.0,89.0,1.1,20.0,807.0,924.14,678.48
2016,7,14,9,45,932.0,93.0,1.2,20.5,841.5,954.5,696.65
2016,7,14,10,0,935.0,97.0,1.3,21.0,876.0,981.96,712.96
2016,7,14,10,15,941.0,98.5,1.35,21.0,905.0,1006.58,728.03
2016,7,14,10,30,947.0,100.0,1.4,21.0,934.0,1028.19,741.26
2016,7,14,10,45,951.0,101.0,1.5,21.5,956.5,1044.17,750.45
2016,7,14,11,0,955.0,102.0,1.6,22.0,979.0,1056.86,757.7
2016,7,14,11,15,958.0,102.5,1.7,22.0,994.5,1064.69,763.45
2016,7,14,11,30,961.0,103.0,1.8,22.0,1010.0,1069.12,767.21
2016,7,14,11,45,962.5,103.5,1.9,22.0,1018.0,1068.61,767.99
2016,7,14,12,0,964.0,104.0,2.0,22.0,1026.0,1064.66,766.72
2016,7,14,12,15,964.0,104.0,2.05,22.0,1027.0,1055.32,761.47
2016,7,14,12,30,964.0,104.0,2.1,22.0,1028.0,1042.65,754.22
2016,7,14,12,45,955.5,108.5,2.2,22.0,1018.5,1023.07,743.24
2016,7,14,13,0,947.0,113.0,2.3,22.0,1009.0,1000.52,730.32
2016,7,14,13,15,944.0,112.5,2.35,21.5,994.5,975.3,716.44
2016,7,14,13,30,941.0,112.0,2.4,21.0,980.0,947.22,700.57
2016,7,14,13,45,936.5,111.0,2.45,21.0,958.0,914.64,680.22
2016,7,14,14,0,932.0,110.0,2.5,21.0,936.0,879.57,658.06
2016,7,14,14,15,925.5,109.0,2.5,21.0,907.5,840.57,632.64
2016,7,14,14,30,919.0,108.0,2.5,21.0,879.0,799.56,605.63
2016,7,14,14,45,910.5,106.0,2.55,21.0,844.0,754.34,575.71
2016,7,14,15,0,902.0,104.0,2.6,21.0,809.0,707.67,544.02
2016,7,14,15,15,891.0,102.0,2.6,20.5,769.0,658.18,508.52
2016,7,14,15,30,880.0,100.0,2.6,20.0,729.0,607.91,471.35
2016,7,14,15,45,866.0,97.5,2.6,20.0,684.0,555.01,430.2
2016,7,14,16,0,852.0,95.0,2.6,20.0,639.0,502.07,387.82
2016,7,14,16,15,833.5,92.5,2.6,19.5,591.0,444.66,341.51
2016,7,14,16,30,815.0,90.0,2.6,19.0,543.0,390.67,296.34
2016,7,14,16,45,791.0,86.5,2.6,19.0,492.0,335.18,248.34
2016,7,14,17,0,767.0,83.0,2.6,19.0,441.0,281.71,201.26
2016,7,14,17,15,734.5,78.5,2.55,18.5,389.0,227.73,154.39
2016,7,14,17,30,702.0,74.0,2.5,18.0,337.0,174.24,109.11
2016,7,14,17,45,655.5,69.0,2.5,17.5,285.5,124.99,71.03
2016,7,14,18,0,609.0,64.0,2.5,17.0,234.0,80.96,43.15
2016,7,14,18,15,542.5,57.0,2.45,16.5,185.5,40.51,30.24
2016,7,14,18,30,476.0,50.0,2.4,16.0,137.0,36.44,26.43
2016,7,14,18,45,371.5,40.0,2.35,15.5,95.5,30.33,20.58
2016,7,14,19,0,267.0,30.0,2.3,15.0,54.0,23.79,13.1
2016,7,14,19,15,133.5,15.0,2.35,14.5,27.0,11.63,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,114.0,13.5,2.25,11.5,22.0,26.4,0.0
2016,7,15,5,30,228.0,27.0,2.3,12.0,44.0,72.12,34.63
2016,7,15,5,45,336.0,37.5,2.35,12.5,83.5,121.61,81.87
2016,7,15,6,0,444.0,48.0,2.4,13.0,123.0,181.26,132.83
2016,7,15,6,15,514.5,55.5,2.3,13.0,170.5,236.93,182.6
2016,7,15,6,30,585.0,63.0,2.2,13.0,218.0,299.73,238.07
2016,7,15,6,45,292.5,80.5,2.15,13.5,158.0,220.24,178.57
2016,7,15,7,0,0.0,98.0,2.1,14.0,98.0,96.0,75.75
2016,7,15,7,15,24.5,137.5,2.05,14.0,149.0,152.94,123.43
2016,7,15,7,30,49.0,177.0,2.0,14.0,200.0,209.95,170.08
2016,7,15,7,45,147.0,202.0,1.95,14.5,280.0,305.5,247.73
2016,7,15,8,0,245.0,227.0,1.9,15.0,360.0,410.66,330.39
2016,7,15,8,15,276.5,244.0,1.9,15.5,407.0,461.37,368.04
2016,7,15,8,30,308.0,261.0,1.9,16.0,454.0,513.95,406.57
2016,7,15,8,45,591.5,179.5,1.9,16.5,584.0,673.32,529.1
2016,7,15,9,0,875.0,98.0,1.9,17.0,714.0,833.54,640.58
2016,7,15,9,15,886.5,100.0,1.9,17.0,754.5,872.86,664.49
2016,7,15,9,30,898.0,102.0,1.9,17.0,795.0,910.21,688.06
2016,7,15,9,45,626.0,235.0,1.95,17.5,728.5,833.68,632.64
2016,7,15,10,0,354.0,368.0,2.0,18.0,662.0,722.41,546.23
2016,7,15,10,15,640.5,238.0,2.05,18.0,793.0,875.49,661.61
2016,7,15,10,30,927.0,108.0,2.1,18.0,924.0,1016.91,754.16
2016,7,15,10,45,718.5,234.5,2.15,18.5,877.0,964.49,716.53
2016,7,15,11,0,510.0,361.0,2.2,19.0,830.0,891.49,661.18
2016,7,15,11,15,727.5,235.5,2.25,19.0,915.5,981.88,727.9
2016,7,15,11,30,945.0,110.0,2.3,19.0,1001.0,1060.13,778.07
2016,7,15,11,45,947.5,109.5,2.35,19.0,1009.5,1059.59,777.14
2016,7,15,12,0,950.0,109.0,2.4,19.0,1018.0,1055.68,775.02
2016,7,15,12,15,950.0,109.5,2.4,19.0,1018.5,1046.95,769.34
2016,7,15,12,30,950.0,110.0,2.4,19.0,1019.0,1034.92,761.66
2016,7,15,12,45,939.5,115.5,2.4,19.0,1009.5,1014.59,748.7
2016,7,15,13,0,929.0,121.0,2.4,19.0,1000.0,991.42,733.97
2016,7,15,13,15,926.0,120.5,2.4,19.0,985.0,966.54,718.16
2016,7,15,13,30,923.0,120.0,2.4,19.0,970.0,938.88,700.49
2016,7,15,13,45,528.5,278.0,2.4,19.0,762.0,729.69,554.1
2016,7,15,14,0,134.0,436.0,2.4,19.0,554.0,533.8,404.21
2016,7,15,14,15,136.0,420.0,2.4,18.5,537.0,512.78,391.36
2016,7,15,14,30,138.0,404.0,2.4,18.0,520.0,491.4,377.04
2016,7,15,14,45,137.5,387.5,2.4,18.0,499.0,467.43,359.86
2016,7,15,15,0,137.0,371.0,2.4,18.0,478.0,443.31,342.43
2016,7,15,15,15,495.5,240.5,2.4,18.0,598.0,537.09,419.44
2016,7,15,15,30,854.0,110.0,2.4,18.0,718.0,601.71,470.08
2016,7,15,15,45,836.5,108.0,2.4,18.0,673.0,546.55,426.33
2016,7,15,16,0,819.0,106.0,2.4,18.0,628.0,493.45,383.7
2016,7,15,16,15,799.5,102.5,2.35,17.5,580.0,438.74,339.16
2016,7,15,16,30,780.0,99.0,2.3,17.0,532.0,385.16,294.16
2016,7,15,16,45,753.0,95.5,2.3,17.0,481.5,330.48,246.86
2016,7,15,17,0,726.0,92.0,2.3,17.0,431.0,275.39,198.62
2016,7,15,17,15,692.0,87.5,2.3,16.5,379.5,223.02,153.13
2016,7,15,17,30,658.0,83.0,2.3,16.0,328.0,174.21,111.71
2016,7,15,17,45,608.5,77.0,2.35,16.0,277.5,126.14,74.45
2016,7,15,18,0,559.0,71.0,2.4,16.0,227.0,83.68,47.41
2016,7,15,18,15,490.0,63.0,2.35,15.5,179.0,45.15,34.46
2016,7,15,18,30,421.0,55.0,2.3,15.0,131.0,41.21,30.72
2016,7,15,18,45,315.0,43.5,2.3,14.5,90.5,33.08,23.02
2016,7,15,19,0,209.0,32.0,2.3,14.0,50.0,24.95,13.89
2016,7,15,19,15,104.5,16.0,2.35,13.5,25.0,15.73,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,111.0,13.0,2.2,12.0,21.0,25.4,0.0
2016,7,16,5,30,222.0,26.0,2.2,12.0,42.0,69.53,31.69
2016,7,16,5,45,331.5,36.5,2.2,12.5,81.5,119.14,79.78
2016,7,16,6,0,441.0,47.0,2.2,13.0,121.0,178.8,130.67
2016,7,16,6,15,512.0,54.5,2.1,13.5,168.5,234.39,179.97
2016,7,16,6,30,583.0,62.0,2.0,14.0,216.0,297.18,234.82
2016,7,16,6,45,311.5,98.0,1.9,14.5,182.5,247.39,199.57
2016,7,16,7,0,40.0,134.0,1.8,15.0,149.0,156.69,125.88
2016,7,16,7,15,392.5,108.5,1.7,15.0,285.0,333.54,272.65
2016,7,16,7,30,745.0,83.0,1.6,15.0,421.0,531.49,429.34
2016,7,16,7,45,429.5,158.0,1.55,15.5,358.5,447.78,359.76
2016,7,16,8,0,114.0,233.0,1.5,16.0,296.0,322.59,256.56
2016,7,16,8,15,157.5,255.5,1.5,16.5,350.0,381.9,302.85
2016,7,16,8,30,201.0,278.0,1.5,17.0,404.0,444.35,349.48
2016,7,16,8,45,218.5,298.0,1.5,17.5,444.0,486.32,379.2
2016,7,16,9,0,236.0,318.0,1.5,18.0,484.0,528.89,408.92
2016,7,16,9,15,563.5,211.0,1.55,18.0,637.5,721.28,555.1
2016,7,16,9,30,891.0,104.0,1.6,18.0,791.0,905.69,680.77
2016,7,16,9,45,898.0,107.0,1.65,18.5,826.0,937.64,697.88
2016,7,16,10,0,905.0,110.0,1.7,19.0,861.0,966.98,714.95
2016,7,16,10,15,911.5,111.0,1.8,19.0,890.5,990.97,730.54
2016,7,16,10,30,918.0,112.0,1.9,19.0,920.0,1012.06,744.35
2016,7,16,10,45,922.5,113.5,2.0,19.0,942.5,1028.68,755.37
2016,7,16,11,0,927.0,115.0,2.1,19.0,965.0,1042.12,764.47
2016,7,16,11,15,930.5,116.0,2.15,19.0,981.0,1050.77,769.98
2016,7,16,11,30,934.0,117.0,2.2,19.0,997.0,1056.11,773.51
2016,7,16,11,45,936.0,117.0,2.3,19.0,1005.5,1055.57,774.03
2016,7,16,12,0,938.0,117.0,2.4,19.0,1014.0,1051.69,772.52
2016,7,16,12,15,938.5,117.5,2.4,19.0,1014.5,1043.51,767.18
2016,7,16,12,30,939.0,118.0,2.4,19.0,1015.0,1032.06,759.87
2016,7,16,12,45,938.0,117.5,2.45,19.0,1008.5,1014.96,749.53
2016,7,16,13,0,937.0,117.0,2.5,19.0,1002.0,994.76,737.23
2016,7,16,13,15,934.5,116.5,2.5,19.0,988.0,970.17,721.55
2016,7,16,13,30,932.0,116.0,2.5,19.0,974.0,942.73,704.0
2016,7,16,13,45,931.0,113.0,2.55,19.0,953.5,911.42,684.24
2016,7,16,14,0,930.0,110.0,2.6,19.0,933.0,877.42,662.52
2016,7,16,14,15,924.5,108.5,2.6,18.5,905.0,838.76,638.25
2016,7,16,14,30,919.0,107.0,2.6,18.0,877.0,798.01,612.24
2016,7,16,14,45,913.0,104.5,2.6,18.0,843.0,754.04,582.47
2016,7,16,15,0,907.0,102.0,2.6,18.0,809.0,708.41,550.89
2016,7,16,15,15,897.0,100.0,2.6,18.0,769.5,659.28,514.24
2016,7,16,15,30,887.0,98.0,2.6,18.0,730.0,609.24,475.96
2016,7,16,15,45,874.5,95.0,2.65,18.0,685.5,556.28,434.59
2016,7,16,16,0,862.0,92.0,2.7,18.0,641.0,503.12,391.78
2016,7,16,16,15,844.5,89.5,2.7,17.5,592.5,445.56,344.86
2016,7,16,16,30,827.0,87.0,2.7,17.0,544.0,391.33,298.99
2016,7,16,16,45,596.5,126.5,2.7,17.0,440.0,304.3,229.67
2016,7,16,17,0,366.0,166.0,2.7,17.0,336.0,245.79,185.36
2016,7,16,17,15,334.0,149.5,2.7,16.5,291.0,202.51,149.74
2016,7,16,17,30,302.0,133.0,2.7,16.0,246.0,162.76,117.51
2016,7,16,17,45,465.0,97.0,2.7,16.0,240.5,127.66,81.92
2016,7,16,18,0,628.0,61.0,2.7,16.0,235.0,78.08,40.79
2016,7,16,18,15,561.0,54.5,2.7,15.5,186.0,37.57,27.75
2016,7,16,18,30,494.0,48.0,2.7,15.0,137.0,34.83,25.1
2016,7,16,18,45,382.5,38.5,2.7,14.5,94.5,29.11,19.56
2016,7,16,19,0,271.0,29.0,2.7,14.0,52.0,23.02,12.17
2016,7,16,19,15,135.5,14.5,2.75,13.5,26.0,14.25,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,121.5,12.5,2.95,11.5,21.0,25.93,0.0
2016,7,17,5,30,243.0,25.0,3.0,12.0,42.0,71.39,30.49
2016,7,17,5,45,359.5,34.0,3.05,12.5,82.5,122.24,81.06
2016,7,17,6,0,476.0,43.0,3.1,13.0,123.0,183.53,133.54
2016,7,17,6,15,545.0,50.0,3.05,13.0,170.5,239.63,184.21
2016,7,17,6,30,614.0,57.0,3.0,13.0,218.0,302.74,240.6
2016,7,17,6,45,368.5,99.0,3.0,13.5,201.5,272.74,221.52
2016,7,17,7,0,123.0,141.0,3.0,14.0,185.0,209.0,170.3
2016,7,17,7,15,206.5,156.5,2.95,14.0,244.0,280.71,230.11
2016,7,17,7,30,290.0,172.0,2.9,14.0,303.0,355.48,291.29
2016,7,17,7,45,209.5,202.5,2.85,14.5,303.0,345.12,280.83
2016,7,17,8,0,129.0,233.0,2.8,15.0,303.0,332.67,268.23
2016,7,17,8,15,195.0,251.0,2.8,15.0,367.5,403.74,324.96
2016,7,17,8,30,261.0,269.0,2.8,15.0,432.0,486.95,389.48
2016,7,17,8,45,325.0,275.0,2.85,15.5,493.0,553.14,439.36
2016,7,17,9,0,389.0,281.0,2.9,16.0,554.0,623.05,491.04
2016,7,17,9,15,332.5,316.0,2.95,16.0,558.5,623.87,488.63
2016,7,17,9,30,276.0,351.0,3.0,16.0,563.0,620.02,483.13
2016,7,17,9,45,589.0,229.5,3.05,16.5,709.0,793.8,617.22
2016,7,17,10,0,902.0,108.0,3.1,17.0,855.0,961.66,732.43
2016,7,17,10,15,908.0,109.5,3.1,17.0,884.0,985.69,746.2
2016,7,17,10,30,914.0,111.0,3.1,17.0,913.0,1006.81,759.31
2016,7,17,10,45,918.5,111.5,3.15,17.5,935.0,1022.36,767.74
2016,7,17,11,0,923.0,112.0,3.2,18.0,957.0,1034.76,774.15
2016,7,17,11,15,925.5,112.5,3.25,18.0,972.0,1041.92,778.67
2016,7,17,11,30,928.0,113.0,3.3,18.0,987.0,1045.78,781.16
2016,7,17,11,45,930.0,113.0,3.4,18.0,995.0,1045.29,781.32
2016,7,17,12,0,932.0,113.0,3.5,18.0,1003.0,1041.48,779.39
2016,7,17,12,15,932.0,113.0,3.55,17.5,1003.5,1032.39,775.13
2016,7,17,12,30,932.0,113.0,3.6,17.0,1004.0,1020.06,768.79
2016,7,17,12,45,926.5,115.5,3.65,17.0,995.5,1001.79,757.04
2016,7,17,13,0,921.0,118.0,3.7,17.0,987.0,980.57,743.36
2016,7,17,13,15,918.5,117.0,3.75,17.0,972.5,955.84,727.29
2016,7,17,13,30,916.0,116.0,3.8,17.0,958.0,928.31,709.26
2016,7,17,13,45,915.0,113.0,3.85,17.0,937.5,897.43,688.84
2016,7,17,14,0,914.0,110.0,3.9,17.0,917.0,863.92,666.46
2016,7,17,14,15,907.5,108.5,3.95,17.0,889.0,824.99,640.07
2016,7,17,14,30,901.0,107.0,4.0,17.0,861.0,784.09,612.04
2016,7,17,14,45,895.5,104.0,4.05,17.0,827.5,740.69,581.9
2016,7,17,15,0,890.0,101.0,4.1,17.0,794.0,695.62,549.84
2016,7,17,15,15,879.5,99.0,4.15,16.5,754.5,646.9,513.54
2016,7,17,15,30,869.0,97.0,4.2,16.0,715.0,597.36,475.54
2016,7,17,15,45,608.0,177.0,4.3,16.0,596.0,486.5,386.75
2016,7,17,16,0,347.0,257.0,4.4,16.0,477.0,402.86,319.05
2016,7,17,16,15,577.5,171.5,4.4,15.5,505.0,403.26,318.31
2016,7,17,16,30,808.0,86.0,4.4,15.0,533.0,382.57,296.77
2016,7,17,16,45,784.0,83.0,4.45,15.0,483.0,327.82,247.86
2016,7,17,17,0,760.0,80.0,4.5,15.0,433.0,275.11,200.11
2016,7,17,17,15,728.5,76.0,4.45,14.5,381.5,222.13,152.86
2016,7,17,17,30,697.0,72.0,4.4,14.0,330.0,172.45,109.78
2016,7,17,17,45,649.5,67.0,4.4,14.0,279.0,120.54,68.86
2016,7,17,18,0,602.0,62.0,4.4,14.0,228.0,76.8,41.16
2016,7,17,18,15,535.0,55.0,4.3,13.5,180.0,38.07,28.42
2016,7,17,18,30,468.0,48.0,4.2,13.0,132.0,34.92,25.37
2016,7,17,18,45,357.5,38.5,4.1,13.0,91.0,29.21,19.74
2016,7,17,19,0,247.0,29.0,4.0,13.0,50.0,23.13,12.07
2016,7,17,19,15,123.5,14.5,3.95,12.5,25.0,14.25,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.0,3.1,12.0,20.0,25.0,0.0
2016,7,18,5,30,256.0,22.0,3.2,12.0,40.0,69.89,27.23
2016,7,18,5,45,367.0,31.0,3.3,12.5,79.5,120.21,78.88
2016,7,18,6,0,478.0,40.0,3.4,13.0,119.0,180.2,130.61
2016,7,18,6,15,545.0,46.5,3.4,13.0,165.5,235.08,180.45
2016,7,18,6,30,612.0,53.0,3.4,13.0,212.0,296.78,235.94
2016,7,18,6,45,349.0,96.0,3.4,13.5,191.0,260.72,211.98
2016,7,18,7,0,86.0,139.0,3.4,14.0,170.0,184.43,150.01
2016,7,18,7,15,56.5,152.0,3.3,14.0,173.5,185.81,151.08
2016,7,18,7,30,27.0,165.0,3.2,14.0,177.0,184.31,149.1
2016,7,18,7,45,87.0,199.0,3.15,14.5,244.5,258.73,210.16
2016,7,18,8,0,147.0,233.0,3.1,15.0,312.0,344.73,278.83
2016,7,18,8,15,96.5,243.0,3.05,15.0,297.0,318.19,255.76
2016,7,18,8,30,46.0,253.0,3.0,15.0,282.0,293.66,234.32
2016,7,18,8,45,71.0,284.5,3.0,15.5,333.0,347.86,276.49
2016,7,18,9,0,96.0,316.0,3.0,16.0,384.0,403.62,318.78
2016,7,18,9,15,95.0,335.5,3.0,16.0,405.5,425.53,334.47
2016,7,18,9,30,94.0,355.0,3.0,16.0,427.0,447.06,349.89
2016,7,18,9,45,86.0,368.0,3.0,16.5,436.5,454.87,354.05
2016,7,18,10,0,78.0,381.0,3.0,17.0,446.0,462.0,357.74
2016,7,18,10,15,95.0,403.0,3.0,17.0,485.0,501.82,387.28
2016,7,18,10,30,112.0,425.0,3.0,17.0,524.0,549.92,422.33
2016,7,18,10,45,74.5,403.0,3.05,17.5,469.5,482.07,370.06
2016,7,18,11,0,37.0,381.0,3.1,18.0,415.0,421.65,323.26
2016,7,18,11,15,34.0,379.0,3.1,18.0,411.0,415.8,318.8
2016,7,18,11,30,31.0,377.0,3.1,18.0,407.0,409.79,314.05
2016,7,18,11,45,29.5,376.0,3.15,18.0,404.5,406.15,311.24
2016,7,18,12,0,28.0,375.0,3.2,18.0,402.0,402.37,308.35
2016,7,18,12,15,24.0,353.5,3.25,18.0,377.0,375.33,288.05
2016,7,18,12,30,20.0,332.0,3.3,18.0,352.0,343.96,264.48
2016,7,18,12,45,164.5,389.5,3.35,18.0,545.5,546.62,420.91
2016,7,18,13,0,309.0,447.0,3.4,18.0,739.0,736.67,560.07
2016,7,18,13,15,252.5,452.0,3.4,18.0,688.0,679.91,516.97
2016,7,18,13,30,196.0,457.0,3.4,18.0,637.0,622.77,474.78
2016,7,18,13,45,257.5,432.0,3.4,18.0,663.0,644.42,492.98
2016,7,18,14,0,319.0,407.0,3.4,18.0,689.0,659.74,506.0
2016,7,18,14,15,372.0,370.0,3.4,18.0,689.0,652.25,502.45
2016,7,18,14,30,425.0,333.0,3.4,18.0,689.0,640.71,495.84
2016,7,18,14,45,386.5,334.5,3.4,18.0,647.5,594.84,461.52
2016,7,18,15,0,348.0,336.0,3.4,18.0,606.0,551.41,428.83
2016,7,18,15,15,625.5,206.0,3.4,18.0,662.0,585.71,459.67
2016,7,18,15,30,903.0,76.0,3.4,18.0,718.0,596.7,470.41
2016,7,18,15,45,892.5,73.5,3.4,18.0,674.5,544.56,428.42
2016,7,18,16,0,882.0,71.0,3.4,18.0,631.0,492.01,385.25
2016,7,18,16,15,866.0,69.0,3.4,17.5,583.5,437.38,339.84
2016,7,18,16,30,850.0,67.0,3.4,17.0,536.0,383.37,293.46
2016,7,18,16,45,830.0,64.5,3.45,17.0,486.0,328.45,244.74
2016,7,18,17,0,810.0,62.0,3.5,17.0,436.0,275.03,196.5
2016,7,18,17,15,782.0,59.0,3.5,16.5,385.0,217.6,145.68
2016,7,18,17,30,754.0,56.0,3.5,16.0,334.0,166.46,101.4
2016,7,18,17,45,714.0,52.0,3.5,15.5,283.5,116.21,62.14
2016,7,18,18,0,674.0,48.0,3.5,15.0,233.0,70.5,33.76
2016,7,18,18,15,614.0,43.0,3.45,14.5,184.5,30.91,21.93
2016,7,18,18,30,554.0,38.0,3.4,14.0,136.0,28.68,19.75
2016,7,18,18,45,453.5,30.5,3.35,14.0,94.0,23.95,15.08
2016,7,18,19,0,353.0,23.0,3.3,14.0,52.0,17.41,7.44
2016,7,18,19,15,176.5,11.5,3.25,13.5,26.0,11.3,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,148.0,10.5,2.6,11.5,20.0,26.51,0.0
2016,7,19,5,30,296.0,21.0,2.7,12.0,40.0,74.69,26.38
2016,7,19,5,45,406.5,29.0,2.8,12.5,80.5,126.06,81.8
2016,7,19,6,0,517.0,37.0,2.9,13.0,121.0,185.67,133.64
2016,7,19,6,15,583.0,43.0,2.9,13.0,168.5,241.83,184.81
2016,7,19,6,30,649.0,49.0,2.9,13.0,216.0,304.63,241.36
2016,7,19,6,45,402.5,93.5,2.9,13.5,205.0,280.57,227.58
2016,7,19,7,0,156.0,138.0,2.9,14.0,194.0,221.45,180.62
2016,7,19,7,15,476.0,101.0,2.85,14.0,307.0,368.43,303.35
2016,7,19,7,30,796.0,64.0,2.8,14.0,420.0,537.74,440.39
2016,7,19,7,45,817.0,67.0,2.8,14.5,470.0,588.41,479.19
2016,7,19,8,0,838.0,70.0,2.8,15.0,520.0,641.92,519.14
2016,7,19,8,15,855.0,72.5,2.8,15.0,568.0,692.0,554.65
2016,7,19,8,30,872.0,75.0,2.8,15.0,616.0,741.42,589.08
2016,7,19,8,45,882.5,78.0,2.8,15.5,660.0,785.34,617.85
2016,7,19,9,0,893.0,81.0,2.8,16.0,704.0,827.6,644.98
2016,7,19,9,15,903.0,82.5,2.8,16.0,744.5,865.9,670.16
2016,7,19,9,30,913.0,84.0,2.8,16.0,785.0,902.08,693.68
2016,7,19,9,45,917.0,87.5,2.8,16.5,818.5,932.64,711.83
2016,7,19,10,0,921.0,91.0,2.8,17.0,852.0,960.38,727.95
2016,7,19,10,15,927.0,92.5,2.8,17.0,881.0,984.94,743.24
2016,7,19,10,30,933.0,94.0,2.8,17.0,910.0,1006.52,756.56
2016,7,19,10,45,935.0,96.0,2.85,17.0,932.0,1021.6,766.07
2016,7,19,11,0,937.0,98.0,2.9,17.0,954.0,1033.38,773.56
2016,7,19,11,15,940.0,98.5,2.9,17.0,969.5,1041.25,778.1
2016,7,19,11,30,943.0,99.0,2.9,17.0,985.0,1045.75,780.57
2016,7,19,11,45,945.0,99.0,2.95,17.0,993.0,1045.35,780.42
2016,7,19,12,0,947.0,99.0,3.0,17.0,1001.0,1041.57,778.18
2016,7,19,12,15,947.5,99.0,3.0,17.0,1002.0,1032.93,772.41
2016,7,19,12,30,948.0,99.0,3.0,17.0,1003.0,1020.97,764.57
2016,7,19,12,45,943.0,101.0,3.05,17.5,995.0,1002.52,751.5
2016,7,19,13,0,938.0,103.0,3.1,18.0,987.0,981.03,736.53
2016,7,19,13,15,935.0,102.5,3.1,18.0,972.5,956.0,720.19
2016,7,19,13,30,932.0,102.0,3.1,18.0,958.0,928.12,701.94
2016,7,19,13,45,933.0,98.0,3.15,18.0,938.0,897.51,682.12
2016,7,19,14,0,934.0,94.0,3.2,18.0,918.0,864.1,660.24
2016,7,19,14,15,928.5,93.0,3.25,18.0,890.0,825.77,634.75
2016,7,19,14,30,923.0,92.0,3.3,18.0,862.0,785.34,607.53
2016,7,19,14,45,918.5,89.0,3.35,18.0,828.5,741.76,577.74
2016,7,19,15,0,914.0,86.0,3.4,18.0,795.0,696.38,546.29
2016,7,19,15,15,904.0,84.0,3.45,17.5,755.5,646.91,510.05
2016,7,19,15,30,894.0,82.0,3.5,17.0,716.0,596.54,471.79
2016,7,19,15,45,884.0,79.0,3.55,17.0,672.5,544.54,430.22
2016,7,19,16,0,874.0,76.0,3.6,17.0,629.0,492.1,387.03
2016,7,19,16,15,858.0,73.5,3.6,17.0,581.5,437.34,340.66
2016,7,19,16,30,842.0,71.0,3.6,17.0,534.0,383.21,293.53
2016,7,19,16,45,823.0,67.5,3.6,17.0,484.5,328.05,244.55
2016,7,19,17,0,804.0,64.0,3.6,17.0,435.0,274.31,196.02
2016,7,19,17,15,775.5,61.0,3.55,16.5,384.0,217.07,145.4
2016,7,19,17,30,747.0,58.0,3.5,16.0,333.0,166.17,101.42
2016,7,19,17,45,709.0,53.5,3.5,16.0,282.5,116.07,62.19
2016,7,19,18,0,671.0,49.0,3.5,16.0,232.0,70.28,33.89
2016,7,19,18,15,610.0,43.5,3.35,15.5,183.5,31.43,22.29
2016,7,19,18,30,549.0,38.0,3.2,15.0,135.0,28.78,19.73
2016,7,19,18,45,450.5,30.5,3.1,14.5,93.0,24.05,15.1
2016,7,19,19,0,352.0,23.0,3.0,14.0,51.0,17.51,7.25
2016,7,19,19,15,176.0,11.5,2.95,13.5,25.5,11.3,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,10.0,2.45,11.5,19.5,25.97,0.0
2016,7,20,5,30,299.0,20.0,2.5,12.0,39.0,73.45,22.8
2016,7,20,5,45,410.5,28.0,2.6,12.5,79.5,125.27,80.66
2016,7,20,6,0,522.0,36.0,2.7,13.0,120.0,185.25,132.87
2016,7,20,6,15,588.5,42.0,2.7,13.0,168.0,241.76,184.35
2016,7,20,6,30,655.0,48.0,2.7,13.0,216.0,304.98,241.24
2016,7,20,6,45,343.5,88.5,2.7,13.5,178.0,249.46,202.29
2016,7,20,7,0,32.0,129.0,2.7,14.0,140.0,147.58,119.04
2016,7,20,7,15,94.0,156.5,2.6,14.5,196.5,210.64,171.52
2016,7,20,7,30,156.0,184.0,2.5,15.0,253.0,285.06,231.93
2016,7,20,7,45,503.0,126.0,2.45,15.5,388.0,457.48,373.02
2016,7,20,8,0,850.0,68.0,2.4,16.0,523.0,646.97,520.31
2016,7,20,8,15,867.0,70.0,2.35,16.0,571.5,697.04,554.01
2016,7,20,8,30,884.0,72.0,2.3,16.0,620.0,746.43,587.59
2016,7,20,8,45,897.5,73.5,2.25,16.5,665.0,791.56,616.34
2016,7,20,9,0,911.0,75.0,2.2,17.0,710.0,835.21,643.48
2016,7,20,9,15,921.0,76.5,2.2,17.0,750.5,874.15,668.55
2016,7,20,9,30,931.0,78.0,2.2,17.0,791.0,910.92,691.93
2016,7,20,9,45,931.0,84.0,2.25,17.5,825.0,941.11,709.88
2016,7,20,10,0,931.0,90.0,2.3,18.0,859.0,968.2,725.71
2016,7,20,10,15,937.0,91.5,2.3,18.0,888.5,992.98,740.84
2016,7,20,10,30,943.0,93.0,2.3,18.0,918.0,1014.75,754.0
2016,7,20,10,45,949.5,92.5,2.35,18.5,941.0,1031.75,763.22
2016,7,20,11,0,956.0,92.0,2.4,19.0,964.0,1045.53,770.44
2016,7,20,11,15,959.0,92.5,2.45,19.0,980.0,1053.56,775.51
2016,7,20,11,30,962.0,93.0,2.5,19.0,996.0,1058.15,778.52
2016,7,20,11,45,965.5,92.0,2.6,19.0,1004.5,1058.22,779.31
2016,7,20,12,0,969.0,91.0,2.7,19.0,1013.0,1054.83,777.97
2016,7,20,12,15,969.0,91.0,2.75,19.0,1014.0,1045.56,772.38
2016,7,20,12,30,969.0,91.0,2.8,19.0,1015.0,1032.9,764.71
2016,7,20,12,45,968.5,91.0,2.85,19.0,1008.5,1016.43,754.61
2016,7,20,13,0,968.0,91.0,2.9,19.0,1002.0,996.7,742.42
2016,7,20,13,15,965.5,90.5,2.95,19.0,988.0,971.49,726.58
2016,7,20,13,30,963.0,90.0,3.0,19.0,974.0,943.3,708.72
2016,7,20,13,45,960.5,88.5,3.1,19.0,952.5,911.28,688.53
2016,7,20,14,0,958.0,87.0,3.2,19.0,931.0,876.56,666.29
2016,7,20,14,15,953.0,86.0,3.25,19.0,903.0,837.79,640.71
2016,7,20,14,30,948.0,85.0,3.3,19.0,875.0,796.81,613.32
2016,7,20,14,45,941.5,83.5,3.35,19.0,841.0,752.25,583.06
2016,7,20,15,0,935.0,82.0,3.4,19.0,807.0,705.99,551.18
2016,7,20,15,15,925.5,80.5,3.4,18.5,767.5,656.35,515.02
2016,7,20,15,30,916.0,79.0,3.4,18.0,728.0,605.71,476.61
2016,7,20,15,45,904.0,77.0,3.45,18.0,683.5,552.51,434.32
2016,7,20,16,0,892.0,75.0,3.5,18.0,639.0,499.01,390.5
2016,7,20,16,15,876.0,73.0,3.5,17.5,591.0,443.75,344.57
2016,7,20,16,30,860.0,71.0,3.5,17.0,543.0,389.09,297.63
2016,7,20,16,45,839.5,68.0,3.55,17.0,492.0,332.9,247.85
2016,7,20,17,0,819.0,65.0,3.6,17.0,441.0,278.26,198.6
2016,7,20,17,15,790.0,61.5,3.6,16.5,389.0,219.64,146.84
2016,7,20,17,30,761.0,58.0,3.6,16.0,337.0,167.4,101.8
2016,7,20,17,45,720.5,54.0,3.6,16.0,285.5,116.7,62.35
2016,7,20,18,0,680.0,50.0,3.6,16.0,234.0,70.62,34.29
2016,7,20,18,15,618.0,44.5,3.5,15.5,184.5,32.43,23.16
2016,7,20,18,30,556.0,39.0,3.4,15.0,135.0,29.84,20.64
2016,7,20,18,45,452.0,31.0,3.35,14.5,92.5,24.66,15.59
2016,7,20,19,0,348.0,23.0,3.3,14.0,50.0,17.61,7.02
2016,7,20,19,15,174.0,11.5,3.3,13.5,25.0,11.3,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,12.0,19.0,25.7,0.0
2016,7,21,5,30,298.0,20.0,3.0,12.0,38.0,72.59,19.07
2016,7,21,5,45,412.0,28.0,3.15,12.5,78.5,125.06,80.07
2016,7,21,6,0,526.0,36.0,3.3,13.0,119.0,185.59,132.9
2016,7,21,6,15,592.0,41.5,3.3,13.5,167.0,241.57,183.81
2016,7,21,6,30,658.0,47.0,3.3,14.0,215.0,304.19,239.95
2016,7,21,6,45,368.0,91.5,3.3,14.5,189.5,262.85,212.61
2016,7,21,7,0,78.0,136.0,3.3,15.0,164.0,177.34,143.52
2016,7,21,7,15,443.0,99.0,3.2,15.0,292.0,347.92,286.13
2016,7,21,7,30,808.0,62.0,3.1,15.0,420.0,538.24,440.17
2016,7,21,7,45,831.0,64.0,3.05,15.5,471.0,592.24,481.33
2016,7,21,8,0,854.0,66.0,3.0,16.0,522.0,646.65,521.67
2016,7,21,8,15,870.5,68.5,2.95,16.5,570.5,697.14,556.15
2016,7,21,8,30,887.0,71.0,2.9,17.0,619.0,746.9,589.3
