Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,99.5,7.0,1.7,11.5,10.5,6.88,0.0
2016,7,31,5,30,199.0,14.0,1.8,12.0,21.0,42.23,0.0
2016,7,31,5,45,328.5,23.5,1.9,12.5,58.0,98.21,55.33
2016,7,31,6,0,458.0,33.0,2.0,13.0,95.0,159.37,110.77
2016,7,31,6,15,534.0,40.0,2.0,13.0,142.0,214.34,160.46
2016,7,31,6,30,610.0,47.0,2.0,13.0,189.0,278.64,217.97
2016,7,31,6,45,310.5,80.0,2.0,13.5,153.0,222.74,179.49
2016,7,31,7,0,11.0,113.0,2.0,14.0,117.0,117.57,93.9
2016,7,31,7,15,68.0,143.5,1.9,14.0,172.0,183.07,148.84
2016,7,31,7,30,125.0,174.0,1.8,14.0,227.0,256.22,208.81
2016,7,31,7,45,94.0,192.5,1.75,14.5,235.5,256.37,207.47
2016,7,31,8,0,63.0,211.0,1.7,15.0,244.0,259.0,207.98
2016,7,31,8,15,44.0,217.0,1.65,15.5,241.5,253.59,202.23
2016,7,31,8,30,25.0,223.0,1.6,16.0,239.0,240.25,190.18
2016,7,31,8,45,183.5,253.0,1.6,16.5,377.0,409.77,325.12
2016,7,31,9,0,342.0,283.0,1.6,17.0,515.0,584.87,456.1
2016,7,31,9,15,360.5,297.0,1.6,17.0,555.5,625.99,483.77
2016,7,31,9,30,379.0,311.0,1.6,17.0,596.0,667.06,512.11
2016,7,31,9,45,650.0,200.5,1.65,17.5,716.0,815.03,621.25
2016,7,31,10,0,921.0,90.0,1.7,18.0,836.0,953.32,710.99
2016,7,31,10,15,927.5,91.5,1.75,18.0,865.5,978.58,725.52
2016,7,31,10,30,934.0,93.0,1.8,18.0,895.0,1000.84,739.47
2016,7,31,10,45,724.0,221.0,1.85,18.5,852.5,951.85,705.62
2016,7,31,11,0,514.0,349.0,1.9,19.0,810.0,881.37,652.54
2016,7,31,11,15,731.5,222.5,1.95,19.0,891.0,968.63,716.67
2016,7,31,11,30,949.0,96.0,2.0,19.0,972.0,1043.29,764.35
2016,7,31,11,45,708.0,243.0,2.05,19.0,900.5,963.08,711.68
2016,7,31,12,0,467.0,390.0,2.1,19.0,829.0,868.19,642.4
2016,7,31,12,15,710.5,242.5,2.15,19.0,910.0,950.54,706.14
2016,7,31,12,30,954.0,95.0,2.2,19.0,991.0,1016.78,749.32
2016,7,31,12,45,582.0,279.0,2.25,19.0,824.5,840.16,629.54
2016,7,31,13,0,210.0,463.0,2.3,19.0,658.0,656.56,491.91
2016,7,31,13,15,574.5,280.5,2.35,19.0,801.5,804.7,609.23
2016,7,31,13,30,939.0,98.0,2.4,19.0,945.0,923.0,692.15
2016,7,31,13,45,937.0,95.5,2.45,19.0,924.0,890.6,670.16
2016,7,31,14,0,935.0,93.0,2.5,19.0,903.0,855.51,647.62
2016,7,31,14,15,929.0,92.0,2.55,18.5,874.0,816.22,623.14
2016,7,31,14,30,923.0,91.0,2.6,18.0,845.0,774.82,596.8
2016,7,31,14,45,917.0,88.5,2.65,18.0,811.0,730.05,566.53
2016,7,31,15,0,911.0,86.0,2.7,18.0,777.0,683.57,534.14
2016,7,31,15,15,900.5,84.0,2.75,17.5,737.0,633.33,497.29
2016,7,31,15,30,890.0,82.0,2.8,17.0,697.0,582.21,458.54
2016,7,31,15,45,877.5,79.5,2.85,17.0,652.0,528.96,416.02
2016,7,31,16,0,865.0,77.0,2.9,17.0,607.0,475.51,372.0
2016,7,31,16,15,514.0,152.5,2.9,16.5,460.5,349.79,273.14
2016,7,31,16,30,163.0,228.0,2.9,16.0,314.0,265.95,209.23
2016,7,31,16,45,112.5,201.0,2.9,16.0,258.0,215.75,169.65
2016,7,31,17,0,62.0,174.0,2.9,16.0,202.0,174.21,137.21
2016,7,31,17,15,390.0,116.5,2.85,15.5,253.5,173.71,124.05
2016,7,31,17,30,718.0,59.0,2.8,15.0,305.0,147.41,87.07
2016,7,31,17,45,670.0,54.0,2.75,14.5,254.0,97.74,50.96
2016,7,31,18,0,622.0,49.0,2.7,14.0,203.0,53.61,28.22
2016,7,31,18,15,550.5,42.5,2.6,13.5,155.0,31.93,22.81
2016,7,31,18,30,479.0,36.0,2.5,13.0,107.0,26.04,17.23
2016,7,31,18,45,360.0,26.5,2.45,13.0,68.0,19.88,10.77
2016,7,31,19,0,241.0,17.0,2.4,13.0,29.0,13.23,0.0
2016,7,31,19,15,120.5,8.5,2.3,12.5,14.5,8.36,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,76.5,7.0,1.75,11.5,9.5,0.0,0.0
2016,8,1,5,30,153.0,14.0,1.8,12.0,19.0,35.42,0.0
2016,8,1,5,45,286.0,24.5,1.9,12.5,55.0,90.14,49.72
2016,8,1,6,0,419.0,35.0,2.0,13.0,91.0,151.23,105.13
2016,8,1,6,15,497.5,43.0,2.0,13.0,137.0,207.12,155.2
2016,8,1,6,30,576.0,51.0,2.0,13.0,183.0,271.31,212.34
2016,8,1,6,45,288.0,58.0,2.05,13.5,124.0,188.23,151.38
2016,8,1,7,0,0.0,65.0,2.1,14.0,65.0,62.83,47.92
2016,8,1,7,15,0.0,93.0,2.05,14.5,93.0,90.86,71.46
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,119.06,94.53
2016,8,1,7,45,4.5,145.5,1.95,15.5,147.5,146.45,116.58
2016,8,1,8,0,9.0,170.0,1.9,16.0,174.0,174.26,138.58
2016,8,1,8,15,39.0,212.0,1.85,16.0,235.0,244.75,195.25
2016,8,1,8,30,69.0,254.0,1.8,16.0,296.0,312.89,248.65
2016,8,1,8,45,179.0,274.5,1.8,16.5,393.5,429.59,339.81
2016,8,1,9,0,289.0,295.0,1.8,17.0,491.0,554.61,433.33
2016,8,1,9,15,594.5,191.5,1.85,17.0,626.0,722.57,561.87
2016,8,1,9,30,900.0,88.0,1.9,17.0,761.0,887.83,675.58
2016,8,1,9,45,902.5,93.0,1.95,17.5,795.0,918.67,692.59
2016,8,1,10,0,905.0,98.0,2.0,18.0,829.0,946.58,708.99
2016,8,1,10,15,912.0,99.0,2.05,18.0,859.0,971.42,724.69
2016,8,1,10,30,919.0,100.0,2.1,18.0,889.0,993.33,738.5
2016,8,1,10,45,924.5,101.0,2.15,18.5,912.0,1010.69,748.01
2016,8,1,11,0,930.0,102.0,2.2,19.0,935.0,1024.83,755.51
2016,8,1,11,15,933.0,102.5,2.25,19.0,951.0,1032.66,760.47
2016,8,1,11,30,936.0,103.0,2.3,19.0,967.0,1037.09,763.4
2016,8,1,11,45,938.0,103.5,2.35,19.0,975.5,1037.11,763.62
2016,8,1,12,0,940.0,104.0,2.4,19.0,984.0,1033.69,761.77
2016,8,1,12,15,940.0,104.0,2.45,19.0,984.5,1024.39,756.21
2016,8,1,12,30,940.0,104.0,2.5,19.0,985.0,1011.74,748.6
2016,8,1,12,45,938.0,104.0,2.55,19.0,978.0,993.91,737.66
2016,8,1,13,0,936.0,104.0,2.6,19.0,971.0,972.93,724.69
2016,8,1,13,15,933.0,103.5,2.65,19.0,956.5,947.49,708.75
2016,8,1,13,30,930.0,103.0,2.7,19.0,942.0,919.17,690.83
2016,8,1,13,45,927.0,101.5,2.75,19.0,920.5,887.09,670.27
2016,8,1,14,0,924.0,100.0,2.8,19.0,899.0,852.41,647.77
2016,8,1,14,15,918.0,99.0,2.8,18.5,870.0,813.41,622.94
2016,8,1,14,30,912.0,98.0,2.8,18.0,841.0,772.33,596.34
2016,8,1,14,45,904.5,96.0,2.85,18.0,806.5,727.34,565.74
2016,8,1,15,0,897.0,94.0,2.9,18.0,772.0,680.8,532.73
2016,8,1,15,15,886.0,92.0,2.95,17.5,732.0,630.77,495.89
2016,8,1,15,30,875.0,90.0,3.0,17.0,692.0,579.95,457.23
2016,8,1,15,45,861.0,87.5,3.1,17.0,647.5,526.55,414.62
2016,8,1,16,0,847.0,85.0,3.2,17.0,603.0,473.12,370.62
2016,8,1,16,15,828.5,82.5,3.2,16.5,554.5,415.39,322.42
2016,8,1,16,30,810.0,80.0,3.2,16.0,506.0,361.05,275.38
2016,8,1,16,45,784.5,77.0,3.2,16.0,455.0,305.35,225.83
2016,8,1,17,0,759.0,74.0,3.2,16.0,404.0,251.88,177.71
2016,8,1,17,15,725.0,69.5,3.15,15.5,352.5,197.89,130.39
2016,8,1,17,30,691.0,65.0,3.1,15.0,301.0,147.54,88.37
2016,8,1,17,45,638.5,60.0,3.1,14.5,249.5,96.17,51.18
2016,8,1,18,0,586.0,55.0,3.1,14.0,198.0,53.43,29.57
2016,8,1,18,15,510.0,47.5,3.0,13.5,150.5,33.64,24.3
2016,8,1,18,30,434.0,40.0,2.9,13.0,103.0,29.84,20.51
2016,8,1,18,45,306.0,29.0,2.85,13.0,64.5,22.4,12.65
2016,8,1,19,0,178.0,18.0,2.8,13.0,26.0,14.37,0.0
2016,8,1,19,15,89.0,9.0,2.75,12.5,13.0,8.85,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,111.0,14.0,2.4,12.0,18.0,29.31,0.0
2016,8,2,5,45,250.0,26.0,2.5,12.5,53.5,83.9,45.15
2016,8,2,6,0,389.0,38.0,2.6,13.0,89.0,146.38,101.94
2016,8,2,6,15,473.5,46.5,2.55,13.0,135.5,203.04,152.41
2016,8,2,6,30,558.0,55.0,2.5,13.0,182.0,268.62,210.6
2016,8,2,6,45,279.0,67.0,2.5,13.5,130.5,194.59,156.75
2016,8,2,7,0,0.0,79.0,2.5,14.0,79.0,77.06,59.96
2016,8,2,7,15,0.0,104.0,2.45,14.5,104.0,102.2,80.97
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,127.39,101.46
2016,8,2,7,45,3.5,148.0,2.35,15.5,150.0,148.48,118.29
2016,8,2,8,0,7.0,167.0,2.3,16.0,171.0,169.88,135.12
2016,8,2,8,15,16.0,194.0,2.25,16.0,203.5,203.72,162.13
2016,8,2,8,30,25.0,221.0,2.2,16.0,236.0,238.26,189.31
2016,8,2,8,45,453.5,155.5,2.15,16.5,461.0,529.71,425.55
2016,8,2,9,0,882.0,90.0,2.1,17.0,686.0,819.97,635.48
2016,8,2,9,15,894.0,91.5,2.05,17.0,727.5,859.95,658.41
2016,8,2,9,30,906.0,93.0,2.0,17.0,769.0,897.93,682.07
2016,8,2,9,45,911.5,96.5,2.0,17.5,804.5,929.98,700.71
2016,8,2,10,0,917.0,100.0,2.0,18.0,840.0,959.24,717.36
2016,8,2,10,15,924.0,101.0,2.0,18.0,870.0,984.31,732.53
2016,8,2,10,30,931.0,102.0,2.0,18.0,900.0,1006.39,745.77
2016,8,2,10,45,936.0,103.5,2.05,18.5,923.0,1023.93,755.33
2016,8,2,11,0,941.0,105.0,2.1,19.0,946.0,1038.19,762.86
2016,8,2,11,15,944.0,105.5,2.1,19.0,962.5,1046.04,767.18
2016,8,2,11,30,947.0,106.0,2.1,19.0,979.0,1050.46,769.49
2016,8,2,11,45,949.0,106.0,2.15,19.0,987.0,1049.89,769.39
2016,8,2,12,0,951.0,106.0,2.2,19.0,995.0,1045.85,767.22
2016,8,2,12,15,951.0,106.0,2.2,19.0,995.5,1036.4,761.08
2016,8,2,12,30,951.0,106.0,2.2,19.0,996.0,1023.56,752.91
2016,8,2,12,45,943.0,110.0,2.2,19.5,987.0,1003.86,738.98
2016,8,2,13,0,935.0,114.0,2.2,20.0,978.0,981.15,723.24
2016,8,2,13,15,932.0,113.0,2.25,20.0,963.0,955.13,707.3
2016,8,2,13,30,929.0,112.0,2.3,20.0,948.0,926.24,689.39
2016,8,2,13,45,924.5,111.0,2.35,20.0,925.5,893.31,668.67
2016,8,2,14,0,920.0,110.0,2.4,20.0,903.0,857.87,646.08
2016,8,2,14,15,913.0,108.5,2.45,20.0,874.0,817.63,619.98
2016,8,2,14,30,906.0,107.0,2.5,20.0,845.0,775.41,592.19
2016,8,2,14,45,897.0,105.0,2.55,20.0,809.5,729.51,561.44
2016,8,2,15,0,888.0,103.0,2.6,20.0,774.0,682.19,527.96
2016,8,2,15,15,876.5,101.0,2.6,19.5,733.0,632.16,491.43
2016,8,2,15,30,865.0,99.0,2.6,19.0,692.0,581.38,453.2
2016,8,2,15,45,847.5,97.0,2.65,19.0,646.0,525.03,408.92
2016,8,2,16,0,830.0,95.0,2.7,19.0,600.0,470.72,364.8
2016,8,2,16,15,810.0,92.0,2.7,18.5,551.0,415.11,318.89
2016,8,2,16,30,790.0,89.0,2.7,18.0,502.0,360.67,272.49
2016,8,2,16,45,761.0,85.5,2.75,18.0,450.5,304.49,223.41
2016,8,2,17,0,732.0,82.0,2.8,18.0,399.0,250.98,176.09
2016,8,2,17,15,694.5,77.0,2.8,17.5,347.0,194.57,127.66
2016,8,2,17,30,657.0,72.0,2.8,17.0,295.0,144.75,86.83
2016,8,2,17,45,600.0,66.5,2.85,17.0,243.0,97.2,53.3
2016,8,2,18,0,543.0,61.0,2.9,17.0,191.0,56.2,33.05
2016,8,2,18,15,461.5,52.0,2.85,16.5,144.0,37.84,27.64
2016,8,2,18,30,380.0,43.0,2.8,16.0,97.0,32.89,22.82
2016,8,2,18,45,248.5,30.5,2.8,15.5,60.0,24.08,13.58
2016,8,2,19,0,117.0,18.0,2.8,15.0,23.0,14.19,0.0
2016,8,2,19,15,58.5,9.0,2.8,14.5,11.5,8.85,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,12.5,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,13.0,15.0,24.97,0.0
2016,8,3,5,45,220.0,26.0,1.15,13.5,49.5,77.35,39.94
2016,8,3,6,0,352.0,39.0,1.1,14.0,84.0,137.73,95.24
2016,8,3,6,15,438.5,48.5,0.95,14.5,130.0,194.0,144.07
2016,8,3,6,30,525.0,58.0,0.8,15.0,176.0,259.45,200.15
2016,8,3,6,45,394.0,87.0,0.65,15.5,188.5,263.86,208.61
2016,8,3,7,0,263.0,116.0,0.5,16.0,201.0,250.4,200.0
2016,8,3,7,15,492.5,98.5,0.45,16.5,292.0,370.37,295.63
2016,8,3,7,30,722.0,81.0,0.4,17.0,383.0,503.22,396.64
2016,8,3,7,45,752.5,84.5,0.4,17.5,435.0,560.09,437.43
2016,8,3,8,0,783.0,88.0,0.4,18.0,487.0,618.16,478.37
2016,8,3,8,15,804.0,91.0,0.45,18.0,536.5,669.91,514.56
2016,8,3,8,30,825.0,94.0,0.5,18.0,586.0,721.4,548.63
2016,8,3,8,45,842.5,96.5,0.6,18.5,632.0,769.07,579.26
2016,8,3,9,0,860.0,99.0,0.7,19.0,678.0,811.31,605.9
2016,8,3,9,15,872.5,101.0,0.8,19.0,719.5,851.52,632.15
2016,8,3,9,30,885.0,103.0,0.9,19.0,761.0,889.81,657.03
2016,8,3,9,45,895.0,104.5,1.05,19.5,797.5,923.15,678.18
2016,8,3,10,0,905.0,106.0,1.2,20.0,834.0,953.99,697.66
2016,8,3,10,15,912.5,107.0,1.3,20.0,864.5,979.27,714.04
2016,8,3,10,30,920.0,108.0,1.4,20.0,895.0,1001.6,728.65
2016,8,3,10,45,925.0,109.0,1.55,20.5,918.0,1018.43,739.23
2016,8,3,11,0,930.0,110.0,1.7,21.0,941.0,1032.01,747.79
2016,8,3,11,15,933.5,111.0,1.85,21.0,957.5,1040.77,754.78
2016,8,3,11,30,937.0,112.0,2.0,21.0,974.0,1046.12,759.68
2016,8,3,11,45,939.0,112.5,2.15,21.0,982.5,1046.03,761.17
2016,8,3,12,0,941.0,113.0,2.3,21.0,991.0,1042.48,760.52
2016,8,3,12,15,941.5,113.0,2.4,20.5,992.0,1033.53,757.3
2016,8,3,12,30,942.0,113.0,2.5,20.0,993.0,1021.2,751.96
2016,8,3,12,45,943.0,111.5,2.65,20.0,986.5,1004.52,742.84
2016,8,3,13,0,944.0,110.0,2.8,20.0,980.0,984.57,731.5
2016,8,3,13,15,941.0,109.5,2.85,20.0,965.5,958.82,715.35
2016,8,3,13,30,938.0,109.0,2.9,20.0,951.0,930.14,697.22
2016,8,3,13,45,933.0,108.5,3.0,20.0,928.5,896.98,676.32
2016,8,3,14,0,928.0,108.0,3.1,20.0,906.0,861.29,653.47
2016,8,3,14,15,921.5,106.5,3.15,19.5,877.0,821.11,628.14
2016,8,3,14,30,915.0,105.0,3.2,19.0,848.0,778.88,600.98
2016,8,3,14,45,906.0,103.5,3.3,19.0,812.5,733.04,569.93
2016,8,3,15,0,897.0,102.0,3.4,19.0,777.0,685.76,536.04
2016,8,3,15,15,885.0,100.0,3.4,18.5,736.0,634.96,498.33
2016,8,3,15,30,873.0,98.0,3.4,18.0,695.0,583.45,458.94
2016,8,3,15,45,858.0,95.5,3.45,18.0,649.5,529.48,415.71
2016,8,3,16,0,843.0,93.0,3.5,18.0,604.0,473.27,369.52
2016,8,3,16,15,483.0,158.5,3.5,17.5,446.0,339.72,264.81
2016,8,3,16,30,123.0,224.0,3.5,17.0,288.0,247.28,194.52
2016,8,3,16,45,437.0,151.0,3.55,17.0,345.0,262.81,199.36
2016,8,3,17,0,751.0,78.0,3.6,17.0,402.0,250.29,175.83
2016,8,3,17,15,714.0,73.5,3.55,16.5,349.0,196.2,128.75
2016,8,3,17,30,677.0,69.0,3.5,16.0,296.0,143.19,85.1
2016,8,3,17,45,624.5,63.0,3.5,16.0,244.5,94.51,50.7
2016,8,3,18,0,572.0,57.0,3.5,16.0,193.0,51.87,29.99
2016,8,3,18,15,491.5,48.5,3.35,15.5,145.5,34.89,25.13
2016,8,3,18,30,411.0,40.0,3.2,15.0,98.0,30.24,20.57
2016,8,3,18,45,276.5,28.5,3.1,14.5,60.5,22.31,11.93
2016,8,3,19,0,142.0,17.0,3.0,14.0,23.0,16.71,0.0
2016,8,3,19,15,71.0,8.5,2.95,13.5,11.5,8.36,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,38.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,77.0,12.0,2.7,12.0,14.0,22.36,0.0
2016,8,4,5,45,215.0,25.5,2.8,12.5,48.5,75.18,37.11
2016,8,4,6,0,353.0,39.0,2.9,13.0,83.0,137.49,95.33
2016,8,4,6,15,440.5,48.0,2.9,13.0,129.0,193.52,145.08
2016,8,4,6,30,528.0,57.0,2.9,13.0,175.0,258.81,202.94
2016,8,4,6,45,585.5,64.0,2.95,13.5,226.0,318.61,256.03
2016,8,4,7,0,643.0,71.0,3.0,14.0,277.0,383.77,312.18
2016,8,4,7,15,321.5,83.5,2.95,14.5,186.5,262.74,215.93
2016,8,4,7,30,0.0,96.0,2.9,15.0,96.0,93.58,73.22
2016,8,4,7,45,0.0,119.0,2.9,15.5,119.0,116.59,92.1
2016,8,4,8,0,0.0,142.0,2.9,16.0,142.0,139.63,110.49
2016,8,4,8,15,0.0,151.0,2.95,16.0,151.5,148.37,117.2
2016,8,4,8,30,0.0,160.0,3.0,16.0,161.0,157.15,123.93
2016,8,4,8,45,3.5,178.5,3.05,16.0,181.5,178.31,140.74
2016,8,4,9,0,7.0,197.0,3.1,16.0,202.0,199.72,157.6
2016,8,4,9,15,8.5,209.0,3.15,16.0,215.5,213.05,167.85
2016,8,4,9,30,10.0,221.0,3.2,16.0,229.0,226.45,178.13
2016,8,4,9,45,14.5,252.0,3.3,16.5,264.0,261.88,205.42
2016,8,4,10,0,19.0,283.0,3.4,17.0,299.0,297.5,232.43
2016,8,4,10,15,16.5,275.0,3.4,17.0,289.5,286.97,223.75
2016,8,4,10,30,14.0,267.0,3.4,17.0,280.0,276.41,215.23
2016,8,4,10,45,17.5,294.0,3.45,17.0,310.0,306.89,238.66
2016,8,4,11,0,21.0,321.0,3.5,17.0,340.0,337.34,261.79
2016,8,4,11,15,28.0,351.0,3.5,17.0,377.0,382.01,295.63
2016,8,4,11,30,35.0,381.0,3.5,17.0,414.0,418.95,323.28
2016,8,4,11,45,36.5,383.0,3.55,17.0,417.0,421.26,324.85
2016,8,4,12,0,38.0,385.0,3.6,17.0,420.0,423.34,326.44
2016,8,4,12,15,33.0,375.0,3.6,17.0,406.0,406.69,313.71
2016,8,4,12,30,28.0,365.0,3.6,17.0,392.0,390.1,301.1
2016,8,4,12,45,33.0,376.0,3.6,17.0,407.0,404.1,311.93
2016,8,4,13,0,38.0,387.0,3.6,17.0,422.0,417.62,322.29
2016,8,4,13,15,44.5,392.0,3.6,17.0,432.5,426.01,328.91
2016,8,4,13,30,51.0,397.0,3.6,17.0,443.0,433.8,335.13
2016,8,4,13,45,78.0,405.5,3.6,17.0,473.5,461.61,357.07
2016,8,4,14,0,105.0,414.0,3.6,17.0,504.0,487.26,377.16
2016,8,4,14,15,85.0,389.0,3.6,17.0,460.5,441.99,342.99
2016,8,4,14,30,65.0,364.0,3.6,17.0,417.0,398.26,309.97
2016,8,4,14,45,57.5,341.5,3.65,17.0,387.0,367.26,286.78
2016,8,4,15,0,50.0,319.0,3.7,17.0,357.0,336.99,263.9
2016,8,4,15,15,38.0,287.0,3.7,16.5,315.0,295.95,232.81
2016,8,4,15,30,26.0,255.0,3.7,16.0,273.0,257.92,203.69
2016,8,4,15,45,19.5,228.5,3.7,16.0,241.5,227.74,180.17
2016,8,4,16,0,13.0,202.0,3.7,16.0,210.0,198.35,157.08
2016,8,4,16,15,6.5,165.5,3.7,15.5,169.5,160.54,127.22
2016,8,4,16,30,0.0,129.0,3.7,15.0,129.0,123.55,97.6
2016,8,4,16,45,0.0,106.0,3.7,15.0,106.0,101.8,79.94
2016,8,4,17,0,0.0,83.0,3.7,15.0,83.0,80.1,62.08
2016,8,4,17,15,0.0,72.0,3.65,14.5,72.0,69.61,53.56
2016,8,4,17,30,0.0,61.0,3.6,14.0,61.0,58.95,44.74
2016,8,4,17,45,291.0,56.5,3.6,14.0,125.0,64.85,38.86
2016,8,4,18,0,582.0,52.0,3.6,14.0,189.0,46.23,26.37
2016,8,4,18,15,503.5,44.5,3.5,13.5,141.5,31.54,22.37
2016,8,4,18,30,425.0,37.0,3.4,13.0,94.0,27.63,18.43
2016,8,4,18,45,295.5,25.5,3.3,12.5,57.5,19.59,9.57
2016,8,4,19,0,166.0,14.0,3.2,12.0,21.0,13.76,0.0
2016,8,4,19,15,83.0,7.0,3.15,12.0,10.5,6.88,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,13.0,13.0,20.99,0.0
2016,8,5,5,45,206.5,24.5,2.4,13.0,46.5,71.89,33.2
2016,8,5,6,0,338.0,38.0,2.5,13.0,80.0,132.35,91.32
2016,8,5,6,15,425.0,48.0,2.45,13.0,125.5,188.33,140.88
2016,8,5,6,30,512.0,58.0,2.4,13.0,171.0,253.6,198.47
2016,8,5,6,45,567.0,66.0,2.4,13.5,221.5,312.61,250.68
2016,8,5,7,0,622.0,74.0,2.4,14.0,272.0,376.75,305.67
2016,8,5,7,15,311.0,96.0,2.35,14.0,195.0,271.2,222.51
2016,8,5,7,30,0.0,118.0,2.3,14.0,118.0,116.13,92.25
2016,8,5,7,45,0.0,134.0,2.25,14.0,134.0,132.01,105.35
2016,8,5,8,0,0.0,150.0,2.2,14.0,150.0,147.88,118.01
2016,8,5,8,15,3.5,167.5,2.15,14.0,170.0,167.74,133.89
2016,8,5,8,30,7.0,185.0,2.1,14.0,190.0,187.89,149.83
2016,8,5,8,45,11.0,206.0,2.05,14.5,214.0,212.27,168.72
2016,8,5,9,0,15.0,227.0,2.0,15.0,238.0,236.92,187.53
2016,8,5,9,15,15.0,237.0,2.0,15.0,248.5,247.12,195.03
2016,8,5,9,30,15.0,247.0,2.0,15.0,259.0,257.3,202.54
2016,8,5,9,45,60.0,313.0,2.0,15.5,361.0,374.01,293.23
2016,8,5,10,0,105.0,379.0,2.0,16.0,463.0,486.26,376.77
2016,8,5,10,15,101.0,393.0,2.0,16.0,476.5,498.17,384.04
2016,8,5,10,30,97.0,407.0,2.0,16.0,490.0,509.53,391.54
2016,8,5,10,45,284.0,380.5,2.0,16.5,631.5,679.59,519.06
2016,8,5,11,0,471.0,354.0,2.0,17.0,773.0,843.24,634.7
2016,8,5,11,15,465.0,364.5,2.05,17.0,784.0,848.86,636.51
2016,8,5,11,30,459.0,375.0,2.1,17.0,795.0,852.4,638.58
2016,8,5,11,45,459.0,380.0,2.15,17.5,803.5,854.24,638.65
2016,8,5,12,0,459.0,385.0,2.2,18.0,812.0,854.11,637.47
2016,8,5,12,15,354.0,422.0,2.25,18.0,751.5,777.85,582.52
2016,8,5,12,30,249.0,459.0,2.3,18.0,691.0,707.49,531.13
2016,8,5,12,45,209.5,460.0,2.4,18.0,654.5,659.51,497.48
2016,8,5,13,0,170.0,461.0,2.5,18.0,618.0,617.31,467.17
2016,8,5,13,15,327.5,407.5,2.55,18.0,703.0,702.37,533.47
2016,8,5,13,30,485.0,354.0,2.6,18.0,788.0,777.95,590.76
2016,8,5,13,45,673.5,245.5,2.65,18.0,832.0,813.88,621.6
2016,8,5,14,0,862.0,137.0,2.7,18.0,876.0,833.64,637.4
2016,8,5,14,15,854.0,135.5,2.75,18.0,846.5,795.44,611.61
2016,8,5,14,30,846.0,134.0,2.8,18.0,817.0,753.91,583.65
2016,8,5,14,45,831.5,133.5,2.9,18.0,780.5,707.29,551.26
2016,8,5,15,0,817.0,133.0,3.0,18.0,744.0,659.88,516.39
2016,8,5,15,15,802.5,130.0,3.0,17.5,703.5,609.56,479.03
2016,8,5,15,30,788.0,127.0,3.0,17.0,663.0,558.99,440.37
2016,8,5,15,45,767.5,124.5,3.0,17.0,617.0,505.84,397.79
2016,8,5,16,0,747.0,122.0,3.0,17.0,571.0,451.39,353.11
2016,8,5,16,15,723.0,117.5,3.0,16.5,522.5,396.63,307.65
2016,8,5,16,30,699.0,113.0,3.0,16.0,474.0,343.61,262.33
2016,8,5,16,45,665.5,108.0,3.05,16.0,423.0,289.33,214.95
2016,8,5,17,0,632.0,103.0,3.1,16.0,372.0,238.32,170.08
2016,8,5,17,15,589.5,96.5,3.1,15.5,321.0,187.82,127.06
2016,8,5,17,30,547.0,90.0,3.1,15.0,270.0,142.06,90.2
2016,8,5,17,45,486.0,81.0,3.1,15.0,220.5,97.65,59.37
2016,8,5,18,0,425.0,72.0,3.1,15.0,171.0,59.54,40.31
2016,8,5,18,15,341.5,59.5,3.0,14.5,126.0,44.44,33.59
2016,8,5,18,30,258.0,47.0,2.9,14.0,81.0,36.06,25.56
2016,8,5,18,45,152.0,30.5,2.85,13.5,48.0,23.82,12.27
2016,8,5,19,0,46.0,14.0,2.8,13.0,15.0,13.76,0.0
2016,8,5,19,15,23.0,7.0,2.75,13.0,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,12.0,11.0,14.93,0.0
2016,8,6,5,45,158.5,25.5,2.5,12.5,42.5,62.94,27.05
2016,8,6,6,0,279.0,41.0,2.6,13.0,74.0,120.41,83.29
2016,8,6,6,15,368.5,52.0,2.55,13.0,119.0,175.06,131.22
2016,8,6,6,30,458.0,63.0,2.5,13.0,164.0,239.22,187.48
2016,8,6,6,45,519.5,71.5,2.5,13.5,213.5,298.62,239.72
2016,8,6,7,0,581.0,80.0,2.5,14.0,263.0,363.84,295.5
2016,8,6,7,15,290.5,100.0,2.45,14.0,191.5,264.99,217.41
2016,8,6,7,30,0.0,120.0,2.4,14.0,120.0,118.25,94.05
2016,8,6,7,45,13.5,153.5,2.4,14.5,160.5,160.5,128.96
2016,8,6,8,0,27.0,187.0,2.4,15.0,201.0,209.71,168.55
2016,8,6,8,15,24.0,200.5,2.35,15.0,213.5,216.27,173.1
2016,8,6,8,30,21.0,214.0,2.3,15.0,226.0,228.23,182.03
2016,8,6,8,45,104.5,260.0,2.3,15.5,328.5,356.13,284.17
2016,8,6,9,0,188.0,306.0,2.3,16.0,431.0,476.47,376.33
2016,8,6,9,15,241.5,318.0,2.3,16.0,489.5,547.75,429.43
2016,8,6,9,30,295.0,330.0,2.3,16.0,548.0,613.54,477.85
2016,8,6,9,45,586.5,222.5,2.3,16.5,683.0,778.82,603.17
2016,8,6,10,0,878.0,115.0,2.3,17.0,818.0,936.84,710.11
2016,8,6,10,15,885.5,116.5,2.3,17.0,847.5,962.05,724.37
2016,8,6,10,30,893.0,118.0,2.3,17.0,877.0,984.4,738.08
2016,8,6,10,45,898.0,119.5,2.35,17.5,900.0,1001.32,747.38
2016,8,6,11,0,903.0,121.0,2.4,18.0,923.0,1015.06,754.69
2016,8,6,11,15,906.5,121.5,2.4,18.0,938.5,1023.02,759.2
2016,8,6,11,30,910.0,122.0,2.4,18.0,954.0,1027.66,761.71
2016,8,6,11,45,911.0,123.0,2.45,18.0,962.0,1026.98,761.45
2016,8,6,12,0,912.0,124.0,2.5,18.0,970.0,1022.95,759.15
2016,8,6,12,15,912.5,124.0,2.5,18.0,970.5,1014.08,753.28
2016,8,6,12,30,913.0,124.0,2.5,18.0,971.0,1001.92,745.4
2016,8,6,12,45,908.0,125.5,2.55,18.0,963.0,982.86,733.55
2016,8,6,13,0,903.0,127.0,2.6,18.0,955.0,960.83,719.79
2016,8,6,13,15,900.0,126.0,2.65,18.0,940.0,935.27,703.65
2016,8,6,13,30,897.0,125.0,2.7,18.0,925.0,906.92,685.57
2016,8,6,13,45,893.0,123.5,2.75,18.0,903.5,874.57,664.66
2016,8,6,14,0,889.0,122.0,2.8,18.0,882.0,839.76,641.9
2016,8,6,14,15,882.0,120.5,2.85,17.5,853.0,800.33,616.86
2016,8,6,14,30,875.0,119.0,2.9,17.0,824.0,758.97,590.07
2016,8,6,14,45,867.0,116.0,3.0,17.0,789.0,713.77,559.24
2016,8,6,15,0,859.0,113.0,3.1,17.0,754.0,667.15,524.81
2016,8,6,15,15,846.5,111.0,3.15,17.0,713.5,616.44,486.15
2016,8,6,15,30,834.0,109.0,3.2,17.0,673.0,565.87,446.51
2016,8,6,15,45,819.0,105.0,3.3,17.0,628.0,511.86,403.23
2016,8,6,16,0,804.0,101.0,3.4,17.0,583.0,458.06,358.77
2016,8,6,16,15,782.5,97.5,3.5,16.5,534.0,402.58,312.31
2016,8,6,16,30,761.0,94.0,3.6,16.0,485.0,348.5,265.56
2016,8,6,16,45,733.0,89.5,3.7,16.0,434.0,293.24,216.58
2016,8,6,17,0,705.0,85.0,3.8,16.0,383.0,237.84,167.29
2016,8,6,17,15,665.5,80.0,3.8,15.5,331.0,185.23,121.83
2016,8,6,17,30,626.0,75.0,3.8,15.0,279.0,136.91,82.59
2016,8,6,17,45,570.0,67.5,3.85,14.5,228.5,89.78,50.23
2016,8,6,18,0,514.0,60.0,3.9,14.0,178.0,49.15,31.78
2016,8,6,18,15,427.5,50.5,3.85,13.5,131.5,37.36,27.45
2016,8,6,18,30,341.0,41.0,3.8,13.0,85.0,31.92,22.01
2016,8,6,18,45,211.0,27.0,3.75,13.0,50.5,21.0,9.59
2016,8,6,19,0,81.0,13.0,3.7,13.0,16.0,12.78,0.0
2016,8,6,19,15,40.5,6.5,3.7,12.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.0,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,80.0,10.0,2.9,11.0,12.0,20.46,0.0
2016,8,7,5,45,231.5,22.0,3.0,11.5,45.5,72.73,28.04
2016,8,7,6,0,383.0,34.0,3.1,12.0,79.0,138.27,94.29
2016,8,7,6,15,473.0,42.5,3.0,12.5,125.5,195.64,145.63
2016,8,7,6,30,563.0,51.0,2.9,13.0,172.0,262.67,204.95
2016,8,7,6,45,621.5,56.5,2.85,13.5,224.0,322.85,258.67
2016,8,7,7,0,680.0,62.0,2.8,14.0,276.0,387.19,314.38
2016,8,7,7,15,718.5,66.5,2.65,14.0,329.0,446.73,365.0
2016,8,7,7,30,757.0,71.0,2.5,14.0,382.0,508.89,415.87
2016,8,7,7,45,558.0,128.5,2.45,14.5,374.0,489.13,398.2
2016,8,7,8,0,359.0,186.0,2.4,15.0,366.0,437.77,354.74
2016,8,7,8,15,607.0,135.0,2.3,15.5,476.5,580.72,467.94
2016,8,7,8,30,855.0,84.0,2.2,16.0,587.0,725.78,574.34
2016,8,7,8,45,871.5,86.0,2.1,16.5,633.5,773.1,603.6
2016,8,7,9,0,888.0,88.0,2.0,17.0,680.0,819.19,632.06
2016,8,7,9,15,899.5,90.0,1.9,17.0,722.0,859.56,657.07
2016,8,7,9,30,911.0,92.0,1.8,17.0,764.0,897.85,680.24
2016,8,7,9,45,917.0,95.0,1.75,17.5,799.5,929.98,698.17
2016,8,7,10,0,923.0,98.0,1.7,18.0,835.0,959.31,714.06
2016,8,7,10,15,930.0,99.5,1.75,18.0,865.5,985.03,730.15
2016,8,7,10,30,937.0,101.0,1.8,18.0,896.0,1007.7,744.34
2016,8,7,10,45,943.0,101.0,1.85,18.5,919.5,1024.64,753.47
2016,8,7,11,0,949.0,101.0,1.9,19.0,943.0,1038.28,760.6
2016,8,7,11,15,952.5,102.0,1.95,19.0,959.0,1047.11,766.21
2016,8,7,11,30,956.0,103.0,2.0,19.0,975.0,1052.45,769.76
2016,8,7,11,45,959.0,102.5,2.1,19.5,984.0,1052.19,769.07
2016,8,7,12,0,962.0,102.0,2.2,20.0,993.0,1048.4,766.24
2016,8,7,12,15,962.0,102.0,2.25,20.0,993.5,1038.67,760.55
2016,8,7,12,30,962.0,102.0,2.3,20.0,994.0,1025.49,752.77
2016,8,7,12,45,960.0,102.0,2.35,20.0,986.5,1007.03,741.63
2016,8,7,13,0,958.0,102.0,2.4,20.0,979.0,985.31,728.42
2016,8,7,13,15,955.5,101.5,2.45,20.0,964.0,959.5,712.49
2016,8,7,13,30,953.0,101.0,2.5,20.0,949.0,930.67,694.52
2016,8,7,13,45,949.0,99.5,2.55,20.0,926.5,896.71,672.99
2016,8,7,14,0,945.0,98.0,2.6,20.0,904.0,860.12,649.52
2016,8,7,14,15,938.5,97.0,2.65,20.0,874.5,819.62,623.11
2016,8,7,14,30,932.0,96.0,2.7,20.0,845.0,777.01,594.93
2016,8,7,14,45,923.0,94.5,2.75,20.0,809.0,730.28,563.45
2016,8,7,15,0,914.0,93.0,2.8,20.0,773.0,682.06,529.12
2016,8,7,15,15,902.5,91.0,2.8,20.0,731.5,630.61,490.32
2016,8,7,15,30,891.0,89.0,2.8,20.0,690.0,578.37,449.87
2016,8,7,15,45,874.5,87.5,2.8,20.0,643.5,523.55,406.26
2016,8,7,16,0,858.0,86.0,2.8,20.0,597.0,468.92,361.51
2016,8,7,16,15,838.0,83.0,2.8,19.5,547.0,409.37,312.34
2016,8,7,16,30,818.0,80.0,2.8,19.0,497.0,353.32,264.37
2016,8,7,16,45,788.5,77.0,2.8,19.0,444.5,295.93,214.03
2016,8,7,17,0,759.0,74.0,2.8,19.0,392.0,241.24,165.66
2016,8,7,17,15,721.5,69.5,2.75,18.5,339.0,186.73,119.0
2016,8,7,17,30,684.0,65.0,2.7,18.0,286.0,136.31,78.6
2016,8,7,17,45,626.5,59.0,2.7,17.5,233.5,84.44,43.63
2016,8,7,18,0,569.0,53.0,2.7,17.0,181.0,41.99,31.43
2016,8,7,18,15,482.0,45.0,2.65,16.5,133.5,32.57,22.89
2016,8,7,18,30,395.0,37.0,2.6,16.0,86.0,28.28,18.54
2016,8,7,18,45,248.0,25.0,2.55,15.5,50.5,19.71,7.83
2016,8,7,19,0,101.0,13.0,2.5,15.0,15.0,12.78,0.0
2016,8,7,19,15,50.5,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,2.25,13.5,37.5,56.89,17.94
2016,8,8,6,0,357.0,34.0,2.3,14.0,75.0,131.54,88.59
2016,8,8,6,15,447.5,42.5,2.15,14.0,120.5,187.55,138.4
2016,8,8,6,30,538.0,51.0,2.0,14.0,166.0,253.28,196.24
2016,8,8,6,45,594.0,57.5,1.9,14.5,216.5,312.2,248.25
2016,8,8,7,0,650.0,64.0,1.8,15.0,267.0,376.36,302.92
2016,8,8,7,15,689.5,69.0,1.7,15.5,319.0,434.02,350.61
2016,8,8,7,30,729.0,74.0,1.6,16.0,371.0,495.87,399.57
2016,8,8,7,45,758.5,77.5,1.55,16.5,422.5,552.44,442.77
2016,8,8,8,0,788.0,81.0,1.5,17.0,474.0,610.11,485.15
2016,8,8,8,15,809.5,84.0,1.5,17.5,523.5,662.47,521.84
2016,8,8,8,30,831.0,87.0,1.5,18.0,573.0,714.59,556.13
2016,8,8,8,45,847.5,89.0,1.5,18.5,619.5,757.16,582.92
2016,8,8,9,0,864.0,91.0,1.5,19.0,666.0,802.39,611.12
2016,8,8,9,15,876.5,93.0,1.55,19.0,707.5,842.81,637.27
2016,8,8,9,30,889.0,95.0,1.6,19.0,749.0,881.27,661.94
2016,8,8,9,45,901.5,95.0,1.7,19.5,786.0,915.36,682.87
2016,8,8,10,0,914.0,95.0,1.8,20.0,823.0,947.06,702.14
2016,8,8,10,15,921.0,96.5,1.9,20.0,853.0,972.6,718.68
2016,8,8,10,30,928.0,98.0,2.0,20.0,883.0,995.14,733.37
2016,8,8,10,45,932.5,99.5,2.15,20.5,906.0,1012.1,743.71
2016,8,8,11,0,937.0,101.0,2.3,21.0,929.0,1025.75,751.97
2016,8,8,11,15,940.0,101.5,2.4,21.0,945.0,1033.48,757.37
2016,8,8,11,30,943.0,102.0,2.5,21.0,961.0,1037.74,760.7
2016,8,8,11,45,944.5,102.5,2.65,21.0,969.0,1037.05,761.46
2016,8,8,12,0,946.0,103.0,2.8,21.0,977.0,1032.86,760.03
2016,8,8,12,15,946.0,103.0,2.9,21.0,977.5,1023.23,754.64
2016,8,8,12,30,946.0,103.0,3.0,21.0,978.0,1010.2,747.1
2016,8,8,12,45,946.0,102.0,3.15,21.0,971.0,992.8,737.12
2016,8,8,13,0,946.0,101.0,3.3,21.0,964.0,972.14,724.92
2016,8,8,13,15,943.5,100.0,3.35,20.5,949.0,946.05,709.66
2016,8,8,13,30,941.0,99.0,3.4,20.0,934.0,916.98,692.3
2016,8,8,13,45,937.5,97.5,3.5,20.0,912.0,883.75,670.91
2016,8,8,14,0,934.0,96.0,3.6,20.0,890.0,847.88,647.51
2016,8,8,14,15,927.5,95.0,3.65,20.0,861.0,807.72,620.6
2016,8,8,14,30,921.0,94.0,3.7,20.0,832.0,765.47,591.96
2016,8,8,14,45,913.0,92.0,3.75,20.0,796.5,719.35,560.18
2016,8,8,15,0,905.0,90.0,3.8,20.0,761.0,671.68,525.49
2016,8,8,15,15,893.0,88.5,3.8,19.5,719.5,620.78,487.35
2016,8,8,15,30,881.0,87.0,3.8,19.0,678.0,569.15,447.48
2016,8,8,15,45,867.0,84.0,3.8,19.0,632.5,514.64,403.36
2016,8,8,16,0,853.0,81.0,3.8,19.0,587.0,460.11,357.94
2016,8,8,16,15,833.0,78.5,3.75,18.5,537.5,403.9,310.49
2016,8,8,16,30,813.0,76.0,3.7,18.0,488.0,345.94,260.37
2016,8,8,16,45,788.0,72.0,3.7,18.0,436.5,289.22,209.89
2016,8,8,17,0,763.0,68.0,3.7,18.0,385.0,234.71,161.04
2016,8,8,17,15,726.0,64.0,3.65,17.5,332.5,180.56,114.3
2016,8,8,17,30,689.0,60.0,3.6,17.0,280.0,130.42,74.0
2016,8,8,17,45,636.0,54.0,3.6,17.0,229.0,81.7,41.66
2016,8,8,18,0,583.0,48.0,3.6,17.0,178.0,36.13,26.26
2016,8,8,18,15,497.5,40.5,3.55,16.5,131.0,28.78,19.54
2016,8,8,18,30,412.0,33.0,3.5,16.0,84.0,24.71,15.41
2016,8,8,18,45,261.5,22.0,3.5,15.5,49.0,16.98,5.17
2016,8,8,19,0,111.0,11.0,3.5,15.0,14.0,10.81,0.0
2016,8,8,19,15,55.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,1.2,13.5,36.0,55.17,14.05
2016,8,9,6,0,350.0,33.0,1.2,14.0,72.0,128.4,85.77
2016,8,9,6,15,441.5,42.0,1.0,14.0,117.5,184.71,135.51
2016,8,9,6,30,533.0,51.0,0.8,14.0,163.0,250.91,192.89
2016,8,9,6,45,585.0,58.5,0.6,14.5,213.0,309.05,242.97
2016,8,9,7,0,637.0,66.0,0.4,15.0,263.0,372.03,294.61
2016,8,9,7,15,677.5,71.0,0.4,15.5,315.0,430.85,341.89
2016,8,9,7,30,718.0,76.0,0.4,16.0,367.0,491.23,388.49
2016,8,9,7,45,748.5,79.5,0.4,16.5,418.5,547.9,430.5
2016,8,9,8,0,779.0,83.0,0.4,17.0,470.0,605.79,471.78
2016,8,9,8,15,800.5,86.0,0.45,17.5,519.5,657.77,507.63
2016,8,9,8,30,822.0,89.0,0.5,18.0,569.0,709.53,541.09
2016,8,9,8,45,841.5,90.0,0.6,18.5,615.5,752.93,568.95
2016,8,9,9,0,861.0,91.0,0.7,19.0,662.0,799.25,598.53
2016,8,9,9,15,873.5,93.5,0.7,19.5,703.5,840.12,622.38
2016,8,9,9,30,886.0,96.0,0.7,20.0,745.0,879.03,644.61
2016,8,9,9,45,897.0,96.5,0.75,20.5,781.5,912.24,663.82
2016,8,9,10,0,908.0,97.0,0.8,21.0,818.0,942.97,681.41
2016,8,9,10,15,915.0,98.5,0.85,21.0,848.0,968.37,696.9
2016,8,9,10,30,922.0,100.0,0.9,21.0,878.0,990.78,710.63
2016,8,9,10,45,926.0,101.0,0.95,21.5,901.0,1006.62,718.99
2016,8,9,11,0,930.0,102.0,1.0,22.0,924.0,1019.16,725.46
2016,8,9,11,15,933.0,102.5,1.1,22.0,939.5,1026.81,731.41
2016,8,9,11,30,936.0,103.0,1.2,22.0,955.0,1031.02,735.36
2016,8,9,11,45,936.5,104.5,1.35,22.5,962.5,1030.35,735.83
2016,8,9,12,0,937.0,106.0,1.5,23.0,970.0,1026.2,734.13
2016,8,9,12,15,937.0,106.0,1.6,23.0,970.5,1016.59,729.62
2016,8,9,12,30,937.0,106.0,1.7,23.0,971.0,1003.6,723.04
2016,8,9,12,45,934.0,106.5,1.85,23.0,963.0,984.99,713.5
2016,8,9,13,0,931.0,107.0,2.0,23.0,955.0,963.24,701.81
2016,8,9,13,15,928.0,106.5,2.1,22.5,940.0,937.46,688.1
2016,8,9,13,30,925.0,106.0,2.2,22.0,925.0,908.77,672.27
2016,8,9,13,45,919.0,106.0,2.35,22.0,902.5,875.3,652.16
2016,8,9,14,0,913.0,106.0,2.5,22.0,880.0,839.39,630.05
2016,8,9,14,15,906.5,104.5,2.55,22.0,851.0,799.37,604.06
2016,8,9,14,30,900.0,103.0,2.6,22.0,822.0,757.33,576.37
2016,8,9,14,45,889.5,102.0,2.65,22.0,786.0,711.2,545.43
2016,8,9,15,0,879.0,101.0,2.7,22.0,750.0,663.78,511.23
2016,8,9,15,15,867.0,99.0,2.7,21.5,709.5,613.47,474.38
2016,8,9,15,30,855.0,97.0,2.7,21.0,669.0,562.49,435.85
2016,8,9,15,45,837.5,95.0,2.7,21.0,623.0,506.38,391.47
2016,8,9,16,0,820.0,93.0,2.7,21.0,577.0,452.32,347.31
2016,8,9,16,15,799.0,89.5,2.65,20.5,528.0,396.15,300.83
2016,8,9,16,30,778.0,86.0,2.6,20.0,479.0,341.32,254.05
2016,8,9,16,45,747.0,83.0,2.6,20.0,427.0,285.68,205.57
2016,8,9,17,0,716.0,80.0,2.6,20.0,375.0,230.4,157.3
2016,8,9,17,15,676.0,74.5,2.55,19.5,323.0,176.79,112.05
2016,8,9,17,30,636.0,69.0,2.5,19.0,271.0,127.55,73.33
2016,8,9,17,45,572.5,63.0,2.5,18.5,219.5,81.04,43.48
2016,8,9,18,0,509.0,57.0,2.5,18.0,168.0,41.9,31.18
2016,8,9,18,15,418.0,47.5,2.45,17.0,122.5,35.31,25.15
2016,8,9,18,30,327.0,38.0,2.4,16.0,77.0,29.76,19.6
2016,8,9,18,45,188.5,24.0,2.4,15.5,44.0,18.74,5.14
2016,8,9,19,0,50.0,10.0,2.4,15.0,11.0,9.83,0.0
2016,8,9,19,15,25.0,5.0,2.45,14.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
