Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,12.5,1.8,12.5,16.0,19.58,0.0
2016,8,20,6,0,87.0,25.0,1.9,13.0,32.0,50.9,28.15
2016,8,20,6,15,151.5,46.0,1.9,13.5,69.0,97.84,70.83
2016,8,20,6,30,216.0,67.0,1.9,14.0,106.0,150.66,116.22
2016,8,20,6,45,271.5,85.0,1.95,14.5,151.0,203.13,161.62
2016,8,20,7,0,327.0,103.0,2.0,15.0,196.0,266.64,215.44
2016,8,20,7,15,180.0,122.5,1.95,15.0,175.5,221.24,179.93
2016,8,20,7,30,33.0,142.0,1.9,15.0,155.0,165.39,133.22
2016,8,20,7,45,48.0,167.0,1.9,15.5,188.5,201.98,162.96
2016,8,20,8,0,63.0,192.0,1.9,16.0,222.0,239.82,192.92
2016,8,20,8,15,60.5,212.0,1.9,16.5,243.5,261.34,208.95
2016,8,20,8,30,58.0,232.0,1.9,17.0,265.0,282.49,224.45
2016,8,20,8,45,95.5,261.5,1.9,17.5,320.5,344.16,272.21
2016,8,20,9,0,133.0,291.0,1.9,18.0,376.0,416.36,326.56
2016,8,20,9,15,98.5,301.5,1.95,18.0,367.0,393.92,307.62
2016,8,20,9,30,64.0,312.0,2.0,18.0,358.0,377.2,293.35
2016,8,20,9,45,55.5,320.5,2.05,18.5,362.0,379.23,293.6
2016,8,20,10,0,47.0,329.0,2.1,19.0,366.0,380.7,293.36
2016,8,20,10,15,137.0,362.5,2.15,19.0,474.5,508.54,390.61
2016,8,20,10,30,227.0,396.0,2.2,19.0,583.0,630.01,479.45
2016,8,20,10,45,471.5,303.0,2.3,19.5,705.0,782.65,592.77
2016,8,20,11,0,716.0,210.0,2.4,20.0,827.0,925.65,693.1
2016,8,20,11,15,721.0,212.0,2.45,20.0,842.0,934.57,697.58
2016,8,20,11,30,726.0,214.0,2.5,20.0,857.0,940.65,701.6
2016,8,20,11,45,588.5,290.0,2.6,20.0,814.0,881.73,659.92
2016,8,20,12,0,451.0,366.0,2.7,20.0,771.0,820.47,614.44
2016,8,20,12,15,592.5,289.5,2.75,20.0,821.5,870.6,654.32
2016,8,20,12,30,734.0,213.0,2.8,20.0,872.0,915.28,687.21
2016,8,20,12,45,717.5,221.0,2.9,20.0,860.5,893.27,672.8
2016,8,20,13,0,701.0,229.0,3.0,20.0,849.0,869.15,657.46
2016,8,20,13,15,537.0,303.0,3.0,20.0,773.0,779.03,590.95
2016,8,20,13,30,373.0,377.0,3.0,20.0,697.0,692.48,525.81
2016,8,20,13,45,530.5,295.0,3.05,20.0,737.0,728.65,557.18
2016,8,20,14,0,688.0,213.0,3.1,20.0,777.0,751.51,577.74
2016,8,20,14,15,534.0,269.5,3.1,19.5,697.5,663.24,511.7
2016,8,20,14,30,380.0,326.0,3.1,19.0,618.0,583.84,451.6
2016,8,20,14,45,375.5,309.5,3.1,19.0,586.5,546.39,424.45
2016,8,20,15,0,371.0,293.0,3.1,19.0,555.0,508.62,396.34
2016,8,20,15,15,215.5,281.5,3.1,18.5,432.0,389.97,305.44
2016,8,20,15,30,60.0,270.0,3.1,18.0,309.0,286.6,224.88
2016,8,20,15,45,100.0,257.0,3.1,18.0,315.0,288.42,227.02
2016,8,20,16,0,140.0,244.0,3.1,18.0,321.0,284.29,223.54
2016,8,20,16,15,122.5,220.0,3.1,17.5,283.0,246.5,193.85
2016,8,20,16,30,105.0,196.0,3.1,17.0,245.0,212.86,167.25
2016,8,20,16,45,52.5,154.0,3.1,17.0,178.5,155.35,121.85
2016,8,20,17,0,0.0,112.0,3.1,17.0,112.0,106.01,83.28
2016,8,20,17,15,0.0,93.5,3.1,16.5,93.5,88.47,69.02
2016,8,20,17,30,0.0,75.0,3.1,16.0,75.0,71.08,54.54
2016,8,20,17,45,131.5,68.0,3.1,16.0,91.5,58.29,41.44
2016,8,20,18,0,263.0,61.0,3.1,16.0,108.0,45.92,34.58
2016,8,20,18,15,185.0,42.5,3.0,15.5,70.0,32.6,22.21
2016,8,20,18,30,107.0,24.0,2.9,15.0,32.0,18.62,6.43
2016,8,20,18,45,53.5,12.0,2.85,14.5,16.0,11.8,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,21.76,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,56.67,30.51
2016,8,21,6,15,185.0,45.0,2.8,13.5,73.5,110.25,79.84
2016,8,21,6,30,262.0,64.0,2.9,14.0,112.0,166.85,128.68
2016,8,21,6,45,325.0,79.0,3.0,14.5,157.5,221.8,176.65
2016,8,21,7,0,388.0,94.0,3.1,15.0,203.0,283.22,229.44
2016,8,21,7,15,194.0,98.0,3.05,15.0,152.5,205.65,167.88
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,100.3,79.08
2016,8,21,7,45,4.0,129.5,2.95,15.5,131.5,130.55,104.0
2016,8,21,8,0,8.0,157.0,2.9,16.0,161.0,161.21,128.65
2016,8,21,8,15,24.5,189.0,2.8,16.0,202.5,205.44,164.48
2016,8,21,8,30,41.0,221.0,2.7,16.0,244.0,258.2,206.49
2016,8,21,8,45,104.0,255.5,2.65,16.5,320.5,344.05,274.63
2016,8,21,9,0,167.0,290.0,2.6,17.0,397.0,442.33,350.09
2016,8,21,9,15,225.0,303.5,2.55,17.0,457.0,509.2,400.75
2016,8,21,9,30,283.0,317.0,2.5,17.0,517.0,587.66,458.89
2016,8,21,9,45,483.0,257.5,2.45,17.5,620.5,715.03,554.72
2016,8,21,10,0,683.0,198.0,2.4,18.0,724.0,846.32,648.18
2016,8,21,10,15,693.5,201.0,2.45,18.0,753.0,871.68,663.83
2016,8,21,10,30,704.0,204.0,2.5,18.0,782.0,894.75,678.92
2016,8,21,10,45,713.5,205.5,2.55,18.5,804.5,912.83,689.36
2016,8,21,11,0,723.0,207.0,2.6,19.0,827.0,928.31,698.11
2016,8,21,11,15,497.0,316.5,2.65,19.0,746.5,823.89,621.54
2016,8,21,11,30,271.0,426.0,2.7,19.0,666.0,710.98,535.88
2016,8,21,11,45,505.0,318.5,2.8,19.0,769.5,828.73,627.23
2016,8,21,12,0,739.0,211.0,2.9,19.0,873.0,938.56,706.86
2016,8,21,12,15,427.0,326.5,2.95,19.0,709.0,749.73,569.22
2016,8,21,12,30,115.0,442.0,3.0,19.0,545.0,556.33,421.87
2016,8,21,12,45,437.5,318.0,3.1,19.0,704.5,731.93,560.53
2016,8,21,13,0,760.0,194.0,3.2,19.0,864.0,885.33,673.86
2016,8,21,13,15,506.0,303.5,3.2,19.0,746.0,751.52,574.26
2016,8,21,13,30,252.0,413.0,3.2,19.0,628.0,625.37,477.2
2016,8,21,13,45,234.5,403.5,3.25,19.0,599.5,588.22,451.1
2016,8,21,14,0,217.0,394.0,3.3,19.0,571.0,554.77,426.85
2016,8,21,14,15,294.0,362.0,3.3,18.5,592.5,571.79,442.66
2016,8,21,14,30,371.0,330.0,3.3,18.0,614.0,580.45,451.71
2016,8,21,14,45,225.5,323.0,3.35,18.0,493.5,459.15,358.74
2016,8,21,15,0,80.0,316.0,3.4,18.0,373.0,350.91,274.31
2016,8,21,15,15,78.0,297.5,3.4,18.0,350.0,326.83,256.4
2016,8,21,15,30,76.0,279.0,3.4,18.0,327.0,302.9,238.14
2016,8,21,15,45,55.5,246.5,3.4,18.0,280.0,257.87,203.08
2016,8,21,16,0,35.0,214.0,3.4,18.0,233.0,215.27,169.71
2016,8,21,16,15,32.0,193.5,3.4,17.5,210.0,192.13,151.84
2016,8,21,16,30,29.0,173.0,3.4,17.0,187.0,169.45,134.05
2016,8,21,16,45,14.5,142.0,3.45,16.5,149.0,137.47,108.76
2016,8,21,17,0,0.0,111.0,3.5,16.0,111.0,105.04,82.86
2016,8,21,17,15,0.0,92.5,3.45,15.5,92.5,87.51,68.5
2016,8,21,17,30,0.0,74.0,3.4,15.0,74.0,70.11,53.94
2016,8,21,17,45,0.0,57.0,3.4,15.0,57.0,54.19,40.26
2016,8,21,18,0,0.0,40.0,3.4,15.0,40.0,38.5,28.18
2016,8,21,18,15,0.0,25.5,3.3,14.5,25.5,24.62,15.38
2016,8,21,18,30,0.0,11.0,3.2,14.0,11.0,10.61,0.48
2016,8,21,18,45,0.0,5.5,3.1,14.0,5.5,5.41,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,2.7,12.5,9.5,9.34,0.0
2016,8,22,6,0,0.0,19.0,2.8,13.0,19.0,18.34,6.68
2016,8,22,6,15,2.5,39.0,2.8,13.0,39.5,39.65,27.03
2016,8,22,6,30,5.0,59.0,2.8,13.0,60.0,61.05,45.86
2016,8,22,6,45,16.5,80.5,2.85,13.5,85.0,87.61,68.69
2016,8,22,7,0,28.0,102.0,2.9,14.0,110.0,118.98,95.35
2016,8,22,7,15,38.0,123.0,2.8,14.5,136.0,147.05,118.82
2016,8,22,7,30,48.0,144.0,2.7,15.0,162.0,176.02,142.6
2016,8,22,7,45,66.5,169.0,2.65,15.5,198.0,215.36,174.52
2016,8,22,8,0,85.0,194.0,2.6,16.0,234.0,256.24,207.05
2016,8,22,8,15,81.5,215.5,2.5,16.0,257.5,279.7,224.99
2016,8,22,8,30,78.0,237.0,2.4,16.0,281.0,302.64,242.25
2016,8,22,8,45,135.0,262.5,2.35,16.5,345.5,383.15,305.16
2016,8,22,9,0,192.0,288.0,2.3,17.0,410.0,459.96,363.37
2016,8,22,9,15,454.5,223.0,2.3,17.0,537.5,628.14,494.81
2016,8,22,9,30,717.0,158.0,2.3,17.0,665.0,799.14,620.11
2016,8,22,9,45,709.0,172.5,2.35,17.5,695.0,826.14,635.41
2016,8,22,10,0,701.0,187.0,2.4,18.0,725.0,850.08,649.84
2016,8,22,10,15,711.0,190.0,2.45,18.0,754.0,875.3,666.38
2016,8,22,10,30,721.0,193.0,2.5,18.0,783.0,898.15,681.3
2016,8,22,10,45,726.5,196.0,2.6,18.5,804.5,914.2,690.77
2016,8,22,11,0,732.0,199.0,2.7,19.0,826.0,927.51,698.5
2016,8,22,11,15,737.0,200.5,2.75,19.0,841.0,935.91,703.93
2016,8,22,11,30,742.0,202.0,2.8,19.0,856.0,941.43,707.57
2016,8,22,11,45,742.5,203.5,2.9,19.0,862.5,939.66,706.84
2016,8,22,12,0,743.0,205.0,3.0,19.0,869.0,934.97,704.28
2016,8,22,12,15,579.5,289.5,3.05,19.0,807.5,856.4,648.04
2016,8,22,12,30,416.0,374.0,3.1,19.0,746.0,777.92,588.84
2016,8,22,12,45,552.5,304.0,3.2,19.0,792.5,822.19,625.48
2016,8,22,13,0,689.0,234.0,3.3,19.0,839.0,860.78,656.82
2016,8,22,13,15,518.0,311.5,3.3,19.0,762.0,768.88,587.21
2016,8,22,13,30,347.0,389.0,3.3,19.0,685.0,681.06,520.22
2016,8,22,13,45,512.0,303.0,3.35,19.0,726.0,719.22,553.52
2016,8,22,14,0,677.0,217.0,3.4,19.0,767.0,743.75,575.64
2016,8,22,14,15,525.5,270.0,3.4,18.5,687.5,654.93,508.68
2016,8,22,14,30,374.0,323.0,3.4,18.0,608.0,574.95,447.67
2016,8,22,14,45,361.0,309.0,3.45,18.0,573.5,534.51,417.94
2016,8,22,15,0,348.0,295.0,3.5,18.0,539.0,494.49,387.8
2016,8,22,15,15,357.5,273.0,3.5,18.0,510.0,460.24,361.78
2016,8,22,15,30,367.0,251.0,3.5,18.0,481.0,424.62,334.03
2016,8,22,15,45,472.5,206.0,3.5,18.0,479.0,410.0,321.85
2016,8,22,16,0,578.0,161.0,3.5,18.0,477.0,384.7,299.35
2016,8,22,16,15,549.0,152.0,3.45,17.5,429.5,332.79,255.95
2016,8,22,16,30,520.0,143.0,3.4,17.0,382.0,283.46,214.0
2016,8,22,16,45,274.0,138.5,3.35,16.5,263.0,190.54,143.51
2016,8,22,17,0,28.0,134.0,3.3,16.0,144.0,127.87,100.62
2016,8,22,17,15,196.5,113.5,3.2,15.5,167.0,122.89,89.43
2016,8,22,17,30,365.0,93.0,3.1,15.0,190.0,100.83,66.21
2016,8,22,17,45,308.0,76.0,3.05,15.0,145.5,62.09,43.43
2016,8,22,18,0,251.0,59.0,3.0,15.0,101.0,44.66,33.5
2016,8,22,18,15,170.5,40.0,2.85,14.5,64.0,30.82,20.5
2016,8,22,18,30,90.0,21.0,2.7,14.0,27.0,17.71,2.77
2016,8,22,18,45,45.0,10.5,2.6,14.0,13.5,10.32,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,12.5,2.2,13.5,18.5,25.47,0.0
2016,8,23,6,0,161.0,25.0,2.3,14.0,37.0,70.06,34.5
2016,8,23,6,15,257.5,40.0,2.3,14.0,77.0,124.09,88.33
2016,8,23,6,30,354.0,55.0,2.3,14.0,117.0,186.45,142.47
2016,8,23,6,45,422.5,66.0,2.3,14.5,164.5,245.53,194.36
2016,8,23,7,0,491.0,77.0,2.3,15.0,212.0,310.57,250.35
2016,8,23,7,15,245.5,77.5,2.2,15.0,145.0,213.85,174.47
2016,8,23,7,30,0.0,78.0,2.1,15.0,78.0,75.7,58.44
2016,8,23,7,45,0.0,97.0,2.05,15.5,97.0,94.68,74.15
2016,8,23,8,0,0.0,116.0,2.0,16.0,116.0,113.67,89.43
2016,8,23,8,15,0.0,135.5,1.95,16.0,135.5,133.2,105.08
2016,8,23,8,30,0.0,155.0,1.9,16.0,155.0,152.72,120.54
2016,8,23,8,45,11.0,193.5,1.85,16.5,201.0,200.19,158.31
2016,8,23,9,0,22.0,232.0,1.8,17.0,247.0,248.58,195.9
2016,8,23,9,15,24.0,249.0,1.8,17.5,265.5,267.83,209.9
2016,8,23,9,30,26.0,266.0,1.8,18.0,284.0,287.13,223.89
2016,8,23,9,45,28.5,283.5,1.8,18.5,304.5,315.86,244.91
2016,8,23,10,0,31.0,301.0,1.8,19.0,325.0,336.48,259.51
2016,8,23,10,15,119.0,347.5,1.85,19.0,444.5,475.77,365.68
2016,8,23,10,30,207.0,394.0,1.9,19.0,564.0,608.75,462.71
2016,8,23,10,45,190.5,407.5,1.95,19.5,566.5,608.37,459.6
2016,8,23,11,0,174.0,421.0,2.0,20.0,569.0,606.78,456.72
2016,8,23,11,15,158.5,428.5,2.05,20.0,565.5,598.73,450.34
2016,8,23,11,30,143.0,436.0,2.1,20.0,562.0,589.84,443.45
2016,8,23,11,45,484.5,298.5,2.2,20.0,729.5,786.88,593.47
2016,8,23,12,0,826.0,161.0,2.3,20.0,897.0,964.06,716.58
2016,8,23,12,15,488.5,302.5,2.35,20.0,738.0,781.94,587.51
2016,8,23,12,30,151.0,444.0,2.4,20.0,579.0,591.68,444.56
2016,8,23,12,45,307.0,396.0,2.45,20.0,666.0,685.25,517.55
2016,8,23,13,0,463.0,348.0,2.5,20.0,753.0,770.82,581.35
2016,8,23,13,15,393.5,369.0,2.55,20.0,709.0,713.36,539.12
2016,8,23,13,30,324.0,390.0,2.6,20.0,665.0,662.09,501.75
2016,8,23,13,45,317.0,380.0,2.7,20.0,643.5,633.49,482.31
2016,8,23,14,0,310.0,370.0,2.8,20.0,622.0,604.48,462.15
2016,8,23,14,15,316.5,353.0,2.8,19.5,601.5,578.32,444.7
2016,8,23,14,30,323.0,336.0,2.8,19.0,581.0,551.0,426.05
2016,8,23,14,45,229.0,330.0,2.85,19.0,499.5,466.86,362.34
2016,8,23,15,0,135.0,324.0,2.9,19.0,418.0,391.33,304.42
2016,8,23,15,15,84.5,284.5,2.9,18.5,342.0,317.94,248.71
2016,8,23,15,30,34.0,245.0,2.9,18.0,266.0,249.75,196.06
2016,8,23,15,45,39.0,231.0,2.95,18.0,253.5,235.8,185.63
2016,8,23,16,0,44.0,217.0,3.0,18.0,241.0,221.28,174.41
2016,8,23,16,15,33.5,191.5,3.0,17.5,209.0,190.53,150.46
2016,8,23,16,30,23.0,166.0,3.0,17.0,177.0,163.37,129.23
2016,8,23,16,45,11.5,136.5,3.05,17.0,142.0,131.58,103.81
2016,8,23,17,0,0.0,107.0,3.1,17.0,107.0,101.33,79.47
2016,8,23,17,15,220.0,93.5,3.1,16.5,151.5,108.5,76.14
2016,8,23,17,30,440.0,80.0,3.1,16.0,196.0,93.66,57.62
2016,8,23,17,45,371.0,67.0,3.1,15.5,149.5,54.21,37.05
2016,8,23,18,0,302.0,54.0,3.1,15.0,103.0,40.77,30.05
2016,8,23,18,15,208.5,37.0,3.0,14.5,65.0,28.48,18.35
2016,8,23,18,30,115.0,20.0,2.9,14.0,27.0,15.58,0.0
2016,8,23,18,45,57.5,10.0,2.85,14.0,13.5,9.83,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,12.0,2.15,11.5,19.5,28.05,0.0
2016,8,24,6,0,200.0,24.0,2.3,12.0,39.0,77.44,35.89
2016,8,24,6,15,306.0,37.5,2.3,12.5,80.5,135.1,96.05
2016,8,24,6,30,412.0,51.0,2.3,13.0,122.0,201.83,154.2
2016,8,24,6,45,483.5,60.5,2.35,13.5,171.5,262.59,208.13
2016,8,24,7,0,555.0,70.0,2.4,14.0,221.0,330.42,266.96
2016,8,24,7,15,312.5,108.0,2.35,14.5,196.5,280.89,229.34
2016,8,24,7,30,70.0,146.0,2.3,15.0,172.0,190.38,154.25
2016,8,24,7,45,118.0,170.0,2.3,15.5,221.5,253.04,205.73
2016,8,24,8,0,166.0,194.0,2.3,16.0,271.0,314.22,254.62
2016,8,24,8,15,194.0,215.5,2.25,16.0,315.0,362.94,292.8
2016,8,24,8,30,222.0,237.0,2.2,16.0,359.0,413.5,331.73
2016,8,24,8,45,294.5,244.5,2.2,16.5,421.5,491.77,391.5
2016,8,24,9,0,367.0,252.0,2.2,17.0,484.0,566.91,447.34
2016,8,24,9,15,603.0,183.5,2.15,17.0,594.0,710.37,556.59
2016,8,24,9,30,839.0,115.0,2.1,17.0,704.0,851.58,654.66
2016,8,24,9,45,855.5,114.5,2.1,17.5,741.5,886.92,674.95
2016,8,24,10,0,872.0,114.0,2.1,18.0,779.0,914.78,690.99
2016,8,24,10,15,880.0,115.5,2.1,18.0,809.0,939.8,706.44
2016,8,24,10,30,888.0,117.0,2.1,18.0,839.0,961.91,719.95
2016,8,24,10,45,890.5,120.0,2.15,18.5,861.0,977.32,728.29
2016,8,24,11,0,893.0,123.0,2.2,19.0,883.0,989.42,734.58
2016,8,24,11,15,641.5,250.5,2.25,19.0,801.0,894.16,670.34
2016,8,24,11,30,390.0,378.0,2.3,19.0,719.0,774.29,581.28
2016,8,24,11,45,643.0,254.0,2.35,19.5,822.0,894.09,671.33
2016,8,24,12,0,896.0,130.0,2.4,20.0,925.0,992.0,735.03
2016,8,24,12,15,895.5,130.0,2.45,20.0,924.5,981.22,727.37
2016,8,24,12,30,895.0,130.0,2.5,20.0,924.0,967.17,718.76
2016,8,24,12,45,880.5,137.0,2.6,20.0,912.0,944.19,704.71
2016,8,24,13,0,866.0,144.0,2.7,20.0,900.0,918.54,688.87
2016,8,24,13,15,862.0,143.0,2.75,19.5,883.5,894.9,675.21
2016,8,24,13,30,858.0,142.0,2.8,19.0,867.0,864.87,657.01
2016,8,24,13,45,851.5,140.0,2.9,19.0,843.5,829.29,633.92
2016,8,24,14,0,845.0,138.0,3.0,19.0,820.0,791.53,609.06
2016,8,24,14,15,836.0,136.0,3.05,19.0,789.0,749.94,580.9
2016,8,24,14,30,827.0,134.0,3.1,19.0,758.0,706.73,550.46
2016,8,24,14,45,815.5,131.0,3.15,19.0,721.5,659.54,515.59
2016,8,24,15,0,804.0,128.0,3.2,19.0,685.0,611.4,479.15
2016,8,24,15,15,788.0,124.5,3.2,18.5,642.5,559.57,439.66
2016,8,24,15,30,772.0,121.0,3.2,18.0,600.0,507.72,398.93
2016,8,24,15,45,752.5,116.5,3.2,18.0,553.5,451.75,353.1
2016,8,24,16,0,733.0,112.0,3.2,18.0,507.0,398.18,307.89
2016,8,24,16,15,705.5,107.0,3.2,17.5,457.0,342.48,260.52
2016,8,24,16,30,678.0,102.0,3.2,17.0,407.0,289.03,213.99
2016,8,24,16,45,643.5,95.0,3.2,17.0,356.0,234.61,166.21
2016,8,24,17,0,609.0,88.0,3.2,17.0,305.0,183.75,122.23
2016,8,24,17,15,557.0,80.0,3.15,16.5,253.5,133.61,82.35
2016,8,24,17,30,505.0,72.0,3.1,16.0,202.0,89.49,52.3
2016,8,24,17,45,434.0,60.5,3.1,15.5,154.5,48.15,36.94
2016,8,24,18,0,363.0,49.0,3.1,15.0,107.0,37.64,27.25
2016,8,24,18,15,251.0,34.5,3.05,14.5,67.5,26.56,16.53
2016,8,24,18,30,139.0,20.0,3.0,14.0,28.0,15.68,0.0
2016,8,24,18,45,69.5,10.0,2.95,14.0,14.0,9.83,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,11.5,2.15,12.5,19.0,28.88,0.0
2016,8,25,6,0,218.0,23.0,2.2,13.0,38.0,79.62,33.41
2016,8,25,6,15,327.5,35.0,2.15,13.5,79.5,138.02,97.03
2016,8,25,6,30,437.0,47.0,2.1,14.0,121.0,205.32,155.66
2016,8,25,6,45,508.5,55.0,2.1,14.5,170.5,265.6,209.15
2016,8,25,7,0,580.0,63.0,2.1,15.0,220.0,332.93,267.41
2016,8,25,7,15,290.0,60.0,2.05,15.0,138.5,214.66,175.24
2016,8,25,7,30,0.0,57.0,2.0,15.0,57.0,55.08,41.1
2016,8,25,7,45,0.0,89.5,2.0,15.5,89.5,87.09,67.87
2016,8,25,8,0,0.0,122.0,2.0,16.0,122.0,119.91,94.61
2016,8,25,8,15,0.0,127.0,2.0,16.0,127.0,124.56,98.04
2016,8,25,8,30,0.0,132.0,2.0,16.0,132.0,129.29,101.57
2016,8,25,8,45,1.0,152.5,2.0,16.5,153.5,150.57,118.31
2016,8,25,9,0,2.0,173.0,2.0,17.0,175.0,171.93,134.85
2016,8,25,9,15,5.0,190.5,2.0,17.0,194.5,191.94,150.47
2016,8,25,9,30,8.0,208.0,2.0,17.0,214.0,212.11,166.11
2016,8,25,9,45,13.0,237.5,2.05,17.5,247.5,246.45,192.43
2016,8,25,10,0,18.0,267.0,2.1,18.0,281.0,280.99,218.48
2016,8,25,10,15,53.0,324.0,2.15,18.0,366.5,381.0,295.34
2016,8,25,10,30,88.0,381.0,2.2,18.0,452.0,474.38,364.96
2016,8,25,10,45,308.5,347.5,2.25,18.5,607.5,664.48,508.44
2016,8,25,11,0,529.0,314.0,2.3,19.0,763.0,848.72,639.68
2016,8,25,11,15,434.5,359.5,2.3,19.0,733.0,805.78,604.99
2016,8,25,11,30,340.0,405.0,2.3,19.0,703.0,754.1,566.26
2016,8,25,11,45,353.5,397.5,2.35,19.0,709.0,755.83,568.52
2016,8,25,12,0,367.0,390.0,2.4,19.0,715.0,756.05,569.33
2016,8,25,12,15,405.5,375.0,2.4,19.0,734.0,775.83,584.06
2016,8,25,12,30,444.0,360.0,2.4,19.0,753.0,787.67,593.23
2016,8,25,12,45,683.0,237.0,2.45,19.0,834.0,871.29,658.57
2016,8,25,13,0,922.0,114.0,2.5,19.0,915.0,936.29,702.58
2016,8,25,13,15,623.5,250.5,2.55,19.0,788.0,796.87,605.5
2016,8,25,13,30,325.0,387.0,2.6,19.0,661.0,658.63,500.8
2016,8,25,13,45,383.5,351.0,2.65,19.0,666.0,656.96,502.87
2016,8,25,14,0,442.0,315.0,2.7,19.0,671.0,652.96,502.05
2016,8,25,14,15,442.5,301.5,2.75,18.5,646.0,620.72,480.09
2016,8,25,14,30,443.0,288.0,2.8,18.0,621.0,587.36,457.02
2016,8,25,14,45,463.0,265.0,2.85,18.0,598.0,556.58,434.91
2016,8,25,15,0,483.0,242.0,2.9,18.0,575.0,523.18,410.2
2016,8,25,15,15,422.0,244.5,2.95,17.5,522.5,466.13,366.63
2016,8,25,15,30,361.0,247.0,3.0,17.0,470.0,414.5,326.64
2016,8,25,15,45,352.5,227.5,3.1,17.0,431.0,371.76,292.7
2016,8,25,16,0,344.0,208.0,3.2,17.0,392.0,329.56,258.37
2016,8,25,16,15,258.0,197.0,3.2,16.5,327.5,268.8,210.14
2016,8,25,16,30,172.0,186.0,3.2,16.0,263.0,219.2,171.26
2016,8,25,16,45,160.5,165.0,3.2,16.0,229.5,185.97,143.69
2016,8,25,17,0,149.0,144.0,3.2,16.0,196.0,154.09,117.27
2016,8,25,17,15,360.5,102.5,3.15,15.5,201.5,127.6,86.29
2016,8,25,17,30,572.0,61.0,3.1,15.0,207.0,81.65,44.23
2016,8,25,17,45,493.5,52.5,3.05,14.5,157.5,39.32,29.26
2016,8,25,18,0,415.0,44.0,3.0,14.0,108.0,33.17,23.41
2016,8,25,18,15,294.0,31.5,2.85,13.5,67.5,24.55,14.68
2016,8,25,18,30,173.0,19.0,2.7,13.0,27.0,15.24,0.0
2016,8,25,18,45,86.5,9.5,2.55,13.0,13.5,9.34,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,1.9,13.5,18.0,27.46,0.0
2016,8,26,6,0,202.0,23.0,2.0,14.0,36.0,75.45,27.71
2016,8,26,6,15,314.5,35.5,2.05,14.0,78.0,134.65,94.1
2016,8,26,6,30,427.0,48.0,2.1,14.0,120.0,202.61,153.41
2016,8,26,6,45,497.0,57.0,2.15,14.5,169.0,262.85,206.89
2016,8,26,7,0,567.0,66.0,2.2,15.0,218.0,329.98,265.09
2016,8,26,7,15,283.5,70.5,2.2,15.0,146.5,223.61,182.48
2016,8,26,7,30,0.0,75.0,2.2,15.0,75.0,72.71,55.95
2016,8,26,7,45,0.0,90.5,2.2,15.5,90.5,88.13,68.73
2016,8,26,8,0,0.0,106.0,2.2,16.0,106.0,103.55,81.14
2016,8,26,8,15,0.0,115.0,2.15,16.0,115.0,112.36,88.09
2016,8,26,8,30,0.0,124.0,2.1,16.0,124.0,121.2,95.02
2016,8,26,8,45,4.5,162.0,2.05,16.5,165.0,162.95,128.47
2016,8,26,9,0,9.0,200.0,2.0,17.0,206.0,205.23,161.61
2016,8,26,9,15,7.0,195.5,2.0,17.0,200.5,198.73,155.87
2016,8,26,9,30,5.0,191.0,2.0,17.0,195.0,192.27,150.34
2016,8,26,9,45,8.0,213.0,2.0,17.5,219.5,217.07,169.36
2016,8,26,10,0,11.0,235.0,2.0,18.0,244.0,241.99,188.15
2016,8,26,10,15,12.0,244.5,2.05,18.0,254.5,252.41,195.9
2016,8,26,10,30,13.0,254.0,2.1,18.0,265.0,262.81,203.69
2016,8,26,10,45,15.0,271.5,2.15,18.5,284.5,282.24,218.01
2016,8,26,11,0,17.0,289.0,2.2,19.0,304.0,301.6,232.14
2016,8,26,11,15,15.5,281.0,2.25,19.0,295.0,291.75,224.41
2016,8,26,11,30,14.0,273.0,2.3,19.0,286.0,281.92,216.82
2016,8,26,11,45,17.0,292.5,2.35,19.0,308.0,303.95,233.64
2016,8,26,12,0,20.0,312.0,2.4,19.0,330.0,325.8,250.16
2016,8,26,12,15,22.5,323.5,2.45,19.0,344.0,338.95,260.09
2016,8,26,12,30,25.0,335.0,2.5,19.0,358.0,357.6,274.17
2016,8,26,12,45,20.5,308.0,2.6,19.0,326.5,319.98,245.86
2016,8,26,13,0,16.0,281.0,2.7,19.0,295.0,288.42,222.07
2016,8,26,13,15,26.0,313.5,2.7,19.0,336.0,331.82,255.6
2016,8,26,13,30,36.0,346.0,2.7,19.0,377.0,370.42,284.98
2016,8,26,13,45,26.5,309.0,2.75,19.0,331.5,323.89,249.77
2016,8,26,14,0,17.0,272.0,2.8,19.0,286.0,276.66,213.91
2016,8,26,14,15,15.5,258.5,2.8,18.5,270.5,261.36,202.9
2016,8,26,14,30,14.0,245.0,2.8,18.0,255.0,246.2,191.81
2016,8,26,14,45,13.5,235.5,2.8,18.0,245.0,235.66,183.94
2016,8,26,15,0,13.0,226.0,2.8,18.0,235.0,225.14,176.05
2016,8,26,15,15,6.5,193.0,2.75,17.5,197.5,189.09,148.12
2016,8,26,15,30,0.0,160.0,2.7,17.0,160.0,153.84,120.51
2016,8,26,15,45,3.0,164.5,2.7,17.0,166.5,159.01,125.11
2016,8,26,16,0,6.0,169.0,2.7,17.0,173.0,163.6,129.18
2016,8,26,16,15,3.0,131.0,2.7,16.5,133.0,126.38,99.46
2016,8,26,16,30,0.0,93.0,2.7,16.0,93.0,89.57,69.61
2016,8,26,16,45,0.0,81.0,2.7,16.0,81.0,78.09,60.28
2016,8,26,17,0,0.0,69.0,2.7,16.0,69.0,66.65,50.83
2016,8,26,17,15,264.5,67.0,2.65,15.5,133.0,85.1,55.03
2016,8,26,17,30,529.0,65.0,2.6,15.0,197.0,80.55,45.44
2016,8,26,17,45,450.0,55.0,2.55,15.0,149.0,40.14,29.89
2016,8,26,18,0,371.0,45.0,2.5,15.0,101.0,34.47,24.37
2016,8,26,18,15,253.0,31.0,2.4,14.5,62.0,24.37,14.14
2016,8,26,18,30,135.0,17.0,2.3,14.0,23.0,13.34,0.0
2016,8,26,18,45,67.5,8.5,2.2,14.0,11.5,8.36,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,11.0,2.0,12.5,16.5,24.47,0.0
2016,8,27,6,0,172.0,22.0,2.1,13.0,33.0,66.87,20.25
2016,8,27,6,15,279.5,36.0,2.15,13.0,73.5,125.38,87.64
2016,8,27,6,30,387.0,50.0,2.2,13.0,114.0,191.19,145.31
2016,8,27,6,45,458.5,60.5,2.3,13.5,163.0,251.44,198.8
2016,8,27,7,0,530.0,71.0,2.4,14.0,212.0,318.8,257.36
2016,8,27,7,15,265.0,64.5,2.4,14.5,135.0,207.4,169.62
2016,8,27,7,30,0.0,58.0,2.4,15.0,58.0,56.04,41.95
2016,8,27,7,45,0.0,71.0,2.4,15.5,71.0,68.64,52.45
2016,8,27,8,0,0.0,84.0,2.4,16.0,84.0,81.33,62.74
2016,8,27,8,15,0.0,99.0,2.4,16.0,99.0,96.22,74.84
2016,8,27,8,30,0.0,114.0,2.4,16.0,114.0,111.12,86.83
2016,8,27,8,45,0.0,123.0,2.4,16.5,123.0,119.99,93.6
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,128.87,100.32
2016,8,27,9,15,0.0,143.0,2.35,17.0,143.0,139.77,108.81
2016,8,27,9,30,0.0,154.0,2.3,17.0,154.0,150.66,117.26
2016,8,27,9,45,5.5,192.0,2.3,17.5,196.0,193.59,151.07
2016,8,27,10,0,11.0,230.0,2.3,18.0,238.0,236.92,184.52
2016,8,27,10,15,10.5,230.5,2.3,18.0,239.0,236.84,184.01
2016,8,27,10,30,10.0,231.0,2.3,18.0,240.0,236.74,183.66
2016,8,27,10,45,13.0,255.0,2.35,18.5,266.5,263.65,203.98
2016,8,27,11,0,16.0,279.0,2.4,19.0,293.0,290.54,224.0
2016,8,27,11,15,15.0,274.5,2.45,19.0,288.0,284.73,219.31
2016,8,27,11,30,14.0,270.0,2.5,19.0,283.0,278.92,214.76
2016,8,27,11,45,14.0,272.0,2.6,19.0,285.0,280.54,216.01
2016,8,27,12,0,14.0,274.0,2.7,19.0,287.0,282.11,217.21
2016,8,27,12,15,12.5,253.5,2.75,19.0,265.0,259.83,200.14
2016,8,27,12,30,11.0,233.0,2.8,19.0,243.0,237.7,183.17
2016,8,27,12,45,14.0,263.0,2.85,19.0,276.0,269.56,207.91
2016,8,27,13,0,17.0,293.0,2.9,19.0,309.0,301.12,232.13
2016,8,27,13,15,24.0,313.5,2.95,19.0,334.5,326.39,251.65
2016,8,27,13,30,31.0,334.0,3.0,19.0,360.0,354.36,273.16
2016,8,27,13,45,33.5,329.5,3.05,19.0,357.0,349.6,269.85
2016,8,27,14,0,36.0,325.0,3.1,19.0,354.0,344.56,266.46
2016,8,27,14,15,35.5,312.5,3.1,18.5,340.5,329.29,255.66
2016,8,27,14,30,35.0,300.0,3.1,18.0,327.0,314.06,244.85
2016,8,27,14,45,65.5,305.0,3.1,18.0,351.5,335.32,262.31
2016,8,27,15,0,96.0,310.0,3.1,18.0,376.0,353.41,276.94
2016,8,27,15,15,74.0,281.5,3.1,17.5,330.5,308.3,242.5
2016,8,27,15,30,52.0,253.0,3.1,17.0,285.0,265.52,209.66
2016,8,27,15,45,47.5,231.5,3.1,17.0,259.0,239.35,189.33
2016,8,27,16,0,43.0,210.0,3.1,17.0,233.0,213.76,169.22
2016,8,27,16,15,29.5,183.0,3.1,16.5,198.0,180.86,143.43
2016,8,27,16,30,16.0,156.0,3.1,16.0,163.0,151.77,120.54
2016,8,27,16,45,12.0,137.5,3.1,16.0,142.5,132.04,104.68
2016,8,27,17,0,8.0,119.0,3.1,16.0,122.0,112.83,89.07
2016,8,27,17,15,4.0,99.0,3.0,15.5,100.5,92.88,72.8
2016,8,27,17,30,0.0,79.0,2.9,15.0,79.0,73.57,56.71
2016,8,27,17,45,0.0,59.5,2.85,14.5,59.5,55.42,43.37
2016,8,27,18,0,0.0,40.0,2.8,14.0,40.0,37.89,27.36
2016,8,27,18,15,0.0,24.5,2.7,13.5,24.5,23.55,13.13
2016,8,27,18,30,0.0,9.0,2.6,13.0,9.0,8.85,0.0
2016,8,27,18,45,0.0,4.5,2.55,13.0,4.5,4.42,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,1.65,12.5,18.0,30.24,0.0
2016,8,28,6,0,259.0,20.0,1.7,13.0,36.0,83.16,19.72
2016,8,28,6,15,376.5,30.5,1.65,13.0,78.5,145.24,100.07
2016,8,28,6,30,494.0,41.0,1.6,13.0,121.0,215.67,162.41
2016,8,28,6,45,247.0,44.5,1.6,13.5,84.5,150.23,117.91
2016,8,28,7,0,0.0,48.0,1.6,14.0,48.0,46.37,33.94
2016,8,28,7,15,0.0,60.0,1.55,14.0,60.0,57.98,43.96
2016,8,28,7,30,0.0,72.0,1.5,14.0,72.0,69.71,53.82
2016,8,28,7,45,0.0,82.0,1.5,14.5,82.0,79.54,61.81
2016,8,28,8,0,0.0,92.0,1.5,15.0,92.0,89.39,69.68
2016,8,28,8,15,0.0,111.5,1.45,15.5,111.5,108.86,85.36
2016,8,28,8,30,0.0,131.0,1.4,16.0,131.0,128.36,100.79
2016,8,28,8,45,2.5,157.0,1.4,16.5,158.5,156.39,122.96
2016,8,28,9,0,5.0,183.0,1.4,17.0,186.0,184.65,144.91
2016,8,28,9,15,24.0,234.5,1.45,17.0,250.5,252.99,198.86
2016,8,28,9,30,43.0,286.0,1.5,17.0,315.0,331.77,259.38
2016,8,28,9,45,157.0,316.0,1.55,17.5,432.5,472.54,367.34
2016,8,28,10,0,271.0,346.0,1.6,18.0,550.0,618.47,473.75
2016,8,28,10,15,593.5,225.5,1.7,18.0,695.0,799.82,609.57
2016,8,28,10,30,916.0,105.0,1.8,18.0,840.0,969.81,723.68
2016,8,28,10,45,922.0,105.5,1.9,18.5,862.5,986.03,731.38
2016,8,28,11,0,928.0,106.0,2.0,19.0,885.0,998.91,738.77
2016,8,28,11,15,931.0,106.5,2.1,19.0,900.0,1005.49,743.57
2016,8,28,11,30,934.0,107.0,2.2,19.0,915.0,1008.55,746.25
2016,8,28,11,45,936.5,107.0,2.3,19.5,922.5,1007.06,744.66
2016,8,28,12,0,939.0,107.0,2.4,20.0,930.0,1002.01,740.87
2016,8,28,12,15,938.5,106.5,2.45,20.0,928.5,990.09,733.57
2016,8,28,12,30,938.0,106.0,2.5,20.0,927.0,974.74,724.15
2016,8,28,12,45,943.5,101.0,2.6,20.0,920.0,956.8,713.54
2016,8,28,13,0,949.0,96.0,2.7,20.0,913.0,935.36,700.56
2016,8,28,13,15,945.5,95.5,2.75,19.5,896.5,907.32,683.99
2016,8,28,13,30,942.0,95.0,2.8,19.0,880.0,876.32,665.28
2016,8,28,13,45,937.0,93.5,2.85,19.0,855.5,840.29,641.66
2016,8,28,14,0,932.0,92.0,2.9,19.0,831.0,801.71,616.07
2016,8,28,14,15,924.0,91.0,2.9,18.5,799.5,759.08,588.18
2016,8,28,14,30,916.0,90.0,2.9,18.0,768.0,714.5,558.5
2016,8,28,14,45,906.0,88.0,2.9,18.0,730.5,665.93,522.72
2016,8,28,15,0,896.0,86.0,2.9,18.0,693.0,616.05,484.45
2016,8,28,15,15,882.5,84.0,2.9,17.5,650.0,563.17,443.68
2016,8,28,15,30,869.0,82.0,2.9,17.0,607.0,509.8,401.14
2016,8,28,15,45,850.5,79.5,2.9,17.0,559.0,453.5,354.2
2016,8,28,16,0,832.0,77.0,2.9,17.0,511.0,395.56,304.64
2016,8,28,16,15,807.5,73.5,2.85,16.5,460.5,337.44,254.15
2016,8,28,16,30,783.0,70.0,2.8,16.0,410.0,281.13,204.07
2016,8,28,16,45,747.5,66.0,2.75,16.0,357.0,223.96,153.14
2016,8,28,17,0,712.0,62.0,2.7,16.0,304.0,170.37,106.63
2016,8,28,17,15,661.5,57.0,2.6,15.5,251.5,118.09,65.8
2016,8,28,17,30,611.0,52.0,2.5,15.0,199.0,68.84,34.62
2016,8,28,17,45,529.0,44.5,2.45,15.0,149.0,31.39,22.1
2016,8,28,18,0,447.0,37.0,2.4,15.0,99.0,27.53,18.21
2016,8,28,18,15,312.5,25.5,2.35,14.5,60.0,19.6,9.47
2016,8,28,18,30,178.0,14.0,2.3,14.0,21.0,13.76,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.0,2.5,12.5,16.0,26.25,0.0
2016,8,29,6,0,210.0,20.0,2.6,13.0,32.0,72.14,10.23
2016,8,29,6,15,329.5,31.5,2.7,13.5,73.0,133.43,91.48
2016,8,29,6,30,449.0,43.0,2.8,14.0,114.0,202.85,152.62
2016,8,29,6,45,347.5,68.5,2.95,14.5,136.0,216.22,170.61
2016,8,29,7,0,246.0,94.0,3.1,15.0,158.0,214.05,172.79
2016,8,29,7,15,270.0,111.5,3.1,15.0,196.5,257.08,210.12
2016,8,29,7,30,294.0,129.0,3.1,15.0,235.0,302.11,248.11
2016,8,29,7,45,191.5,158.0,3.1,15.5,231.0,282.2,230.78
2016,8,29,8,0,89.0,187.0,3.1,16.0,227.0,251.49,203.63
2016,8,29,8,15,451.5,134.5,3.05,16.0,374.0,459.96,376.32
2016,8,29,8,30,814.0,82.0,3.0,16.0,521.0,679.11,546.87
2016,8,29,8,45,835.0,83.5,3.0,16.5,567.5,723.31,575.4
2016,8,29,9,0,856.0,85.0,3.0,17.0,614.0,770.6,606.87
2016,8,29,9,15,869.5,87.0,2.95,17.0,656.0,811.11,633.79
2016,8,29,9,30,883.0,89.0,2.9,17.0,698.0,849.64,659.02
2016,8,29,9,45,711.0,170.5,2.85,17.5,677.5,819.63,634.6
2016,8,29,10,0,539.0,252.0,2.8,18.0,657.0,765.18,590.49
2016,8,29,10,15,735.0,170.0,2.8,18.0,745.0,869.0,666.16
2016,8,29,10,30,931.0,88.0,2.8,18.0,833.0,963.79,729.31
2016,8,29,10,45,937.0,88.5,2.85,18.5,855.5,980.21,737.67
2016,8,29,11,0,943.0,89.0,2.9,19.0,878.0,993.24,744.57
2016,8,29,11,15,737.0,205.5,2.95,19.0,829.0,933.04,703.71
2016,8,29,11,30,531.0,322.0,3.0,19.0,780.0,854.49,645.6
2016,8,29,11,45,743.0,206.0,3.05,19.0,852.0,933.72,705.46
2016,8,29,12,0,955.0,90.0,3.1,19.0,924.0,997.33,747.95
2016,8,29,12,15,955.0,90.0,3.15,19.0,923.0,986.25,740.31
2016,8,29,12,30,955.0,90.0,3.2,19.0,922.0,971.66,731.06
2016,8,29,12,45,936.0,100.0,3.25,19.0,909.0,946.84,714.95
2016,8,29,13,0,917.0,110.0,3.3,19.0,896.0,919.27,697.02
2016,8,29,13,15,913.5,109.0,3.35,19.0,879.5,891.37,678.81
2016,8,29,13,30,910.0,108.0,3.4,19.0,863.0,860.6,658.53
2016,8,29,13,45,699.0,199.5,3.45,19.0,769.5,757.77,586.19
2016,8,29,14,0,488.0,291.0,3.5,19.0,676.0,659.94,510.95
2016,8,29,14,15,513.0,268.5,3.5,19.0,659.0,634.8,493.88
2016,8,29,14,30,538.0,246.0,3.5,19.0,642.0,606.53,473.66
2016,8,29,14,45,707.0,169.0,3.55,19.0,662.0,614.81,482.67
2016,8,29,15,0,876.0,92.0,3.6,19.0,682.0,607.2,478.26
2016,8,29,15,15,862.0,89.5,3.6,19.0,639.0,554.45,436.25
2016,8,29,15,30,848.0,87.0,3.6,19.0,596.0,501.3,392.98
2016,8,29,15,45,625.0,137.0,3.6,19.0,496.0,402.46,313.85
2016,8,29,16,0,402.0,187.0,3.6,19.0,396.0,326.8,253.59
2016,8,29,16,15,212.0,171.5,3.6,18.5,281.0,227.06,176.1
2016,8,29,16,30,22.0,156.0,3.6,18.0,166.0,153.12,120.61
2016,8,29,16,45,17.5,137.0,3.6,18.0,144.0,132.49,104.12
2016,8,29,17,0,13.0,118.0,3.6,18.0,122.0,112.43,87.89
2016,8,29,17,15,6.5,98.5,3.5,17.5,100.5,92.36,71.69
2016,8,29,17,30,0.0,79.0,3.4,17.0,79.0,73.18,55.88
2016,8,29,17,45,0.0,58.5,3.3,16.5,58.5,54.29,41.9
2016,8,29,18,0,0.0,38.0,3.2,16.0,38.0,35.97,25.26
2016,8,29,18,15,0.0,22.5,3.15,15.5,22.5,21.62,10.25
2016,8,29,18,30,0.0,7.0,3.1,15.0,7.0,6.88,0.0
2016,8,29,18,45,0.0,3.5,3.1,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
