Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,124.0,9.0,3.0,13.5,16.0,28.09,0.0
2016,8,30,6,0,248.0,18.0,3.1,14.0,32.0,77.37,2.7
2016,8,30,6,15,372.5,28.0,3.1,14.0,74.0,140.62,95.12
2016,8,30,6,30,497.0,38.0,3.1,14.0,116.0,212.11,158.92
2016,8,30,6,45,571.5,44.5,3.1,14.5,166.5,272.66,213.73
2016,8,30,7,0,646.0,51.0,3.1,15.0,217.0,342.55,275.21
2016,8,30,7,15,692.5,55.5,3.0,15.5,269.5,403.59,327.97
2016,8,30,7,30,739.0,60.0,2.9,16.0,322.0,468.09,381.49
2016,8,30,7,45,773.5,63.0,2.85,16.5,375.0,526.99,428.75
2016,8,30,8,0,808.0,66.0,2.8,17.0,428.0,587.41,475.41
2016,8,30,8,15,830.5,68.5,2.75,17.5,478.5,636.7,511.88
2016,8,30,8,30,853.0,71.0,2.7,18.0,529.0,689.2,547.76
2016,8,30,8,45,872.0,72.5,2.65,18.5,575.5,737.38,579.56
2016,8,30,9,0,891.0,74.0,2.6,19.0,622.0,784.4,609.86
2016,8,30,9,15,903.0,75.5,2.6,19.5,664.0,824.27,634.85
2016,8,30,9,30,915.0,77.0,2.6,20.0,706.0,861.96,658.03
2016,8,30,9,45,923.0,79.0,2.65,20.5,741.5,894.33,677.67
2016,8,30,10,0,931.0,81.0,2.7,21.0,777.0,923.87,695.29
2016,8,30,10,15,937.5,82.0,2.75,21.0,806.0,947.94,710.54
2016,8,30,10,30,944.0,83.0,2.8,21.0,835.0,968.81,723.74
2016,8,30,10,45,950.0,83.0,2.9,21.5,857.5,984.8,732.81
2016,8,30,11,0,956.0,83.0,3.0,22.0,880.0,997.35,739.7
2016,8,30,11,15,958.5,83.5,3.1,21.5,894.5,1003.57,745.4
2016,8,30,11,30,961.0,84.0,3.2,21.0,909.0,1006.16,748.89
2016,8,30,11,45,963.0,83.5,3.3,21.0,916.0,1003.55,747.62
2016,8,30,12,0,965.0,83.0,3.4,21.0,923.0,997.3,744.07
2016,8,30,12,15,964.5,83.0,3.45,21.0,921.5,985.62,736.63
2016,8,30,12,30,964.0,83.0,3.5,21.0,920.0,970.38,726.93
2016,8,30,12,45,958.0,85.0,3.6,21.0,910.0,948.82,713.36
2016,8,30,13,0,952.0,87.0,3.7,21.0,900.0,924.07,697.62
2016,8,30,13,15,948.5,86.5,3.7,21.0,883.5,895.85,678.89
2016,8,30,13,30,945.0,86.0,3.7,21.0,867.0,864.65,658.08
2016,8,30,13,45,941.5,84.0,3.75,21.0,843.0,829.1,634.4
2016,8,30,14,0,938.0,82.0,3.8,21.0,819.0,790.88,608.67
2016,8,30,14,15,930.5,81.0,3.75,20.5,787.5,748.31,580.31
2016,8,30,14,30,923.0,80.0,3.7,20.0,756.0,703.74,550.17
2016,8,30,14,45,914.5,78.0,3.7,20.0,719.0,655.76,514.54
2016,8,30,15,0,906.0,76.0,3.7,20.0,682.0,606.33,476.25
2016,8,30,15,15,893.0,74.0,3.65,19.5,639.0,553.24,434.85
2016,8,30,15,30,880.0,72.0,3.6,19.0,596.0,499.6,391.68
2016,8,30,15,45,863.0,69.5,3.6,19.0,549.0,443.44,344.54
2016,8,30,16,0,846.0,67.0,3.6,19.0,502.0,387.67,296.34
2016,8,30,16,15,822.5,64.5,3.55,18.5,451.5,330.4,246.3
2016,8,30,16,30,799.0,62.0,3.5,18.0,401.0,272.12,194.51
2016,8,30,16,45,764.5,58.5,3.5,18.0,348.5,214.92,143.63
2016,8,30,17,0,730.0,55.0,3.5,18.0,296.0,161.17,97.34
2016,8,30,17,15,680.0,50.5,3.45,17.5,243.5,108.65,57.28
2016,8,30,17,30,630.0,46.0,3.4,17.0,191.0,61.86,30.04
2016,8,30,17,45,544.5,39.5,3.35,17.0,141.5,30.12,20.72
2016,8,30,18,0,459.0,33.0,3.3,17.0,92.0,24.41,15.19
2016,8,30,18,15,229.5,25.0,3.25,16.5,54.5,19.67,7.87
2016,8,30,18,30,0.0,17.0,3.2,16.0,17.0,16.71,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.0,2.9,13.5,15.5,27.72,0.0
2016,8,31,6,0,245.0,18.0,3.0,14.0,31.0,76.06,0.0
2016,8,31,6,15,373.0,27.5,3.1,14.0,72.5,139.82,93.74
2016,8,31,6,30,501.0,37.0,3.2,14.0,114.0,211.68,158.2
2016,8,31,6,45,572.5,44.0,3.3,14.5,164.5,271.77,212.86
2016,8,31,7,0,644.0,51.0,3.4,15.0,215.0,340.89,273.97
2016,8,31,7,15,352.5,94.0,3.4,15.0,187.0,282.52,230.86
2016,8,31,7,30,61.0,137.0,3.4,15.0,159.0,176.08,142.8
2016,8,31,7,45,60.5,158.0,3.45,15.5,182.5,200.4,162.66
2016,8,31,8,0,60.0,179.0,3.5,16.0,206.0,224.53,181.65
2016,8,31,8,15,87.0,205.5,3.45,16.5,249.5,272.98,220.41
2016,8,31,8,30,114.0,232.0,3.4,17.0,293.0,330.95,265.82
2016,8,31,8,45,203.0,247.0,3.4,17.5,367.0,416.88,333.83
2016,8,31,9,0,292.0,262.0,3.4,18.0,441.0,517.23,410.8
2016,8,31,9,15,599.5,171.0,3.4,18.0,571.0,689.12,546.06
2016,8,31,9,30,907.0,80.0,3.4,18.0,701.0,857.25,666.17
2016,8,31,9,45,912.0,84.0,3.4,18.5,736.0,888.95,684.48
2016,8,31,10,0,917.0,88.0,3.4,19.0,771.0,917.69,701.64
2016,8,31,10,15,924.0,89.0,3.4,19.0,800.5,941.84,716.92
2016,8,31,10,30,931.0,90.0,3.4,19.0,830.0,962.85,730.12
2016,8,31,10,45,937.0,90.5,3.45,19.5,852.5,979.12,739.1
2016,8,31,11,0,943.0,91.0,3.5,20.0,875.0,991.97,745.88
2016,8,31,11,15,946.0,91.5,3.5,20.0,889.5,998.49,749.58
2016,8,31,11,30,949.0,92.0,3.5,20.0,904.0,1001.41,751.06
2016,8,31,11,45,951.0,91.5,3.55,20.5,911.0,998.71,747.85
2016,8,31,12,0,953.0,91.0,3.6,21.0,918.0,992.41,742.39
2016,8,31,12,15,952.5,91.0,3.6,21.0,917.0,980.71,734.55
2016,8,31,12,30,952.0,91.0,3.6,21.0,916.0,965.52,724.49
2016,8,31,12,45,944.5,94.0,3.6,21.0,905.0,943.73,710.06
2016,8,31,13,0,937.0,97.0,3.6,21.0,894.0,918.85,693.61
2016,8,31,13,15,933.0,96.5,3.65,21.0,877.0,890.44,675.04
2016,8,31,13,30,929.0,96.0,3.7,21.0,860.0,859.13,654.4
2016,8,31,13,45,925.5,93.5,3.75,21.0,836.0,823.44,630.59
2016,8,31,14,0,922.0,91.0,3.8,21.0,812.0,785.15,604.77
2016,8,31,14,15,913.5,89.5,3.8,21.0,780.5,741.85,574.93
2016,8,31,14,30,905.0,88.0,3.8,21.0,749.0,696.68,543.45
2016,8,31,14,45,896.5,85.5,3.85,21.0,711.5,648.88,507.65
2016,8,31,15,0,888.0,83.0,3.9,21.0,674.0,599.66,469.7
2016,8,31,15,15,874.0,81.0,3.9,20.5,631.0,546.81,428.61
2016,8,31,15,30,860.0,79.0,3.9,20.0,588.0,493.54,385.83
2016,8,31,15,45,843.5,75.5,3.9,20.0,541.0,437.6,338.94
2016,8,31,16,0,827.0,72.0,3.9,20.0,494.0,382.04,291.01
2016,8,31,16,15,802.0,69.0,3.85,19.5,443.5,322.43,239.31
2016,8,31,16,30,777.0,66.0,3.8,19.0,393.0,266.87,189.94
2016,8,31,16,45,743.5,62.0,3.8,19.0,341.0,210.72,140.19
2016,8,31,17,0,710.0,58.0,3.8,19.0,289.0,157.94,95.09
2016,8,31,17,15,658.0,52.5,3.7,18.5,236.5,105.63,55.8
2016,8,31,17,30,606.0,47.0,3.6,18.0,184.0,59.31,29.54
2016,8,31,17,45,521.5,40.0,3.55,17.5,135.5,28.25,19.0
2016,8,31,18,0,437.0,33.0,3.5,17.0,87.0,24.67,15.32
2016,8,31,18,15,285.0,22.0,3.5,16.5,50.5,17.03,4.96
2016,8,31,18,30,133.0,11.0,3.5,16.0,14.0,10.81,0.0
2016,8,31,18,45,66.5,5.5,3.5,16.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,111.5,9.0,2.35,13.5,14.5,25.9,0.0
2016,9,1,6,0,223.0,18.0,2.4,14.0,29.0,70.85,0.0
2016,9,1,6,15,353.5,28.5,2.35,14.0,70.5,135.45,90.02
2016,9,1,6,30,484.0,39.0,2.3,14.0,112.0,207.97,154.97
2016,9,1,6,45,553.5,46.5,2.3,14.5,161.5,268.69,209.74
2016,9,1,7,0,623.0,54.0,2.3,15.0,211.0,336.29,269.05
2016,9,1,7,15,317.5,88.5,2.15,15.0,169.0,259.25,210.98
2016,9,1,7,30,12.0,123.0,2.0,15.0,127.0,129.84,103.7
2016,9,1,7,45,60.0,154.0,1.9,15.5,180.0,195.66,158.41
2016,9,1,8,0,108.0,185.0,1.8,16.0,233.0,267.97,216.65
2016,9,1,8,15,161.5,206.5,1.75,16.0,287.5,330.84,266.72
2016,9,1,8,30,215.0,228.0,1.7,16.0,342.0,397.79,318.93
2016,9,1,8,45,541.0,157.0,1.65,16.5,479.0,585.36,466.35
2016,9,1,9,0,867.0,86.0,1.6,17.0,616.0,776.78,603.06
2016,9,1,9,15,880.5,88.5,1.65,17.0,658.0,818.03,628.73
2016,9,1,9,30,894.0,91.0,1.7,17.0,700.0,857.25,654.36
2016,9,1,9,45,902.0,93.5,1.75,17.5,735.5,889.42,673.78
2016,9,1,10,0,910.0,96.0,1.8,18.0,771.0,918.82,691.28
2016,9,1,10,15,917.0,97.5,1.9,18.0,800.5,943.26,707.35
2016,9,1,10,30,924.0,99.0,2.0,18.0,830.0,964.59,721.45
2016,9,1,10,45,926.0,102.0,2.1,18.5,851.5,979.6,730.1
2016,9,1,11,0,928.0,105.0,2.2,19.0,873.0,991.13,736.58
2016,9,1,11,15,931.0,105.5,2.35,19.0,888.0,997.41,741.68
2016,9,1,11,30,934.0,106.0,2.5,19.0,903.0,1000.16,744.57
2016,9,1,11,45,931.5,108.5,2.65,19.0,908.5,996.25,743.15
2016,9,1,12,0,929.0,111.0,2.8,19.0,914.0,988.82,739.47
2016,9,1,12,15,928.5,111.0,2.8,19.0,912.5,977.17,731.74
2016,9,1,12,30,928.0,111.0,2.8,19.0,911.0,962.11,721.85
2016,9,1,12,45,928.5,109.0,2.85,19.0,902.5,942.54,709.45
2016,9,1,13,0,929.0,107.0,2.9,19.0,894.0,919.68,694.86
2016,9,1,13,15,925.5,106.0,2.85,19.0,877.0,891.24,675.73
2016,9,1,13,30,922.0,105.0,2.8,19.0,860.0,859.91,654.63
2016,9,1,13,45,745.5,182.0,2.75,19.0,781.0,770.93,593.05
2016,9,1,14,0,569.0,259.0,2.7,19.0,702.0,685.14,527.9
2016,9,1,14,15,549.5,251.5,2.75,19.0,665.0,639.69,495.58
2016,9,1,14,30,530.0,244.0,2.8,19.0,628.0,594.33,462.42
2016,9,1,14,45,699.0,170.0,2.85,19.0,649.0,604.04,472.36
2016,9,1,15,0,868.0,96.0,2.9,19.0,670.0,597.69,468.66
2016,9,1,15,15,852.5,93.5,2.9,18.5,626.5,543.25,426.34
2016,9,1,15,30,837.0,91.0,2.9,18.0,583.0,489.39,383.3
2016,9,1,15,45,813.5,89.0,2.95,18.0,534.5,432.67,336.06
2016,9,1,16,0,790.0,87.0,3.0,18.0,486.0,377.14,288.43
2016,9,1,16,15,762.0,83.0,3.0,17.5,435.0,319.77,238.75
2016,9,1,16,30,734.0,79.0,3.0,17.0,384.0,264.7,190.08
2016,9,1,16,45,691.5,74.5,3.0,17.0,331.0,206.33,139.12
2016,9,1,17,0,649.0,70.0,3.0,17.0,278.0,154.53,95.45
2016,9,1,17,15,590.5,63.5,3.0,16.5,226.5,104.16,58.1
2016,9,1,17,30,532.0,57.0,3.0,16.0,175.0,60.56,33.69
2016,9,1,17,45,436.5,47.5,3.0,16.0,127.0,35.26,25.22
2016,9,1,18,0,341.0,38.0,3.0,16.0,79.0,29.8,19.62
2016,9,1,18,15,170.5,24.0,2.95,15.5,44.5,18.78,4.37
2016,9,1,18,30,0.0,10.0,2.9,15.0,10.0,9.83,0.0
2016,9,1,18,45,0.0,5.0,2.9,14.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,65.0,8.5,2.15,12.5,11.5,18.23,0.0
2016,9,2,6,0,130.0,17.0,2.2,13.0,23.0,49.57,0.0
2016,9,2,6,15,251.0,30.5,2.2,13.5,61.0,110.52,73.06
2016,9,2,6,30,372.0,44.0,2.2,14.0,99.0,177.43,132.44
2016,9,2,6,45,450.5,53.0,2.2,14.5,146.5,237.19,185.42
2016,9,2,7,0,529.0,62.0,2.2,15.0,194.0,304.82,244.2
2016,9,2,7,15,581.0,69.0,2.1,15.5,245.0,365.06,295.67
2016,9,2,7,30,633.0,76.0,2.0,16.0,296.0,429.54,348.65
2016,9,2,7,45,673.0,80.5,1.9,16.5,347.5,488.08,395.05
2016,9,2,8,0,713.0,85.0,1.8,17.0,399.0,548.86,441.32
2016,9,2,8,15,618.5,122.0,1.75,17.5,417.5,558.76,446.03
2016,9,2,8,30,524.0,159.0,1.7,18.0,436.0,554.61,439.84
2016,9,2,8,45,667.5,128.0,1.65,18.5,513.0,650.87,511.69
2016,9,2,9,0,811.0,97.0,1.6,19.0,590.0,748.83,578.35
2016,9,2,9,15,825.5,100.0,1.65,19.0,631.5,789.74,604.86
2016,9,2,9,30,840.0,103.0,1.7,19.0,673.0,828.8,630.44
2016,9,2,9,45,625.5,201.5,1.75,19.5,638.5,774.68,590.05
2016,9,2,10,0,411.0,300.0,1.8,20.0,604.0,699.65,530.46
2016,9,2,10,15,659.5,197.0,1.85,20.0,707.0,825.08,624.43
2016,9,2,10,30,908.0,94.0,1.9,20.0,810.0,942.75,701.85
2016,9,2,10,45,911.0,96.0,1.95,20.5,831.5,957.4,708.61
2016,9,2,11,0,914.0,98.0,2.0,21.0,853.0,968.65,714.35
2016,9,2,11,15,917.5,98.5,2.05,21.0,867.5,975.31,718.61
2016,9,2,11,30,921.0,99.0,2.1,21.0,882.0,978.49,720.77
2016,9,2,11,45,923.0,99.0,2.2,21.5,889.0,976.21,718.69
2016,9,2,12,0,925.0,99.0,2.3,22.0,896.0,970.41,714.45
2016,9,2,12,15,924.5,99.0,2.35,22.0,895.0,958.81,707.38
2016,9,2,12,30,924.0,99.0,2.4,22.0,894.0,943.8,698.19
2016,9,2,12,45,910.0,106.0,2.5,22.0,881.5,920.67,684.1
2016,9,2,13,0,896.0,113.0,2.6,22.0,869.0,894.74,668.12
2016,9,2,13,15,892.0,112.0,2.7,21.5,852.5,866.61,651.8
2016,9,2,13,30,888.0,111.0,2.8,21.0,836.0,835.72,633.35
2016,9,2,13,45,885.5,108.0,2.9,21.0,812.5,801.39,611.08
2016,9,2,14,0,883.0,105.0,3.0,21.0,789.0,764.51,586.77
2016,9,2,14,15,874.5,103.5,3.1,21.0,758.0,722.48,558.5
2016,9,2,14,30,866.0,102.0,3.2,21.0,727.0,678.69,527.74
2016,9,2,14,45,857.0,99.0,3.3,21.0,690.5,631.58,492.65
2016,9,2,15,0,848.0,96.0,3.4,21.0,654.0,583.21,455.6
2016,9,2,15,15,833.0,93.5,3.45,20.5,611.0,529.98,414.47
2016,9,2,15,30,818.0,91.0,3.5,20.0,568.0,477.32,372.35
2016,9,2,15,45,798.5,87.5,3.55,20.0,521.0,421.87,326.05
2016,9,2,16,0,779.0,84.0,3.6,20.0,474.0,367.23,279.09
2016,9,2,16,15,750.5,80.5,3.55,19.5,424.0,310.85,230.24
2016,9,2,16,30,722.0,77.0,3.5,19.0,374.0,256.82,182.6
2016,9,2,16,45,680.0,72.5,3.5,18.5,322.0,199.42,133.0
2016,9,2,17,0,638.0,68.0,3.5,18.0,270.0,148.49,90.59
2016,9,2,17,15,578.5,61.5,3.5,17.5,218.5,98.87,54.36
2016,9,2,17,30,519.0,55.0,3.5,17.0,167.0,56.14,31.26
2016,9,2,17,45,422.0,45.5,3.5,16.5,120.5,33.73,23.77
2016,9,2,18,0,325.0,36.0,3.5,16.0,74.0,28.18,18.07
2016,9,2,18,15,162.5,18.0,3.45,15.5,37.0,13.68,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,10.32,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,21.69,0.0
2016,9,3,6,15,176.0,33.5,2.8,12.5,59.0,93.99,61.98
2016,9,3,6,30,352.0,46.0,2.8,13.0,97.0,172.68,129.39
2016,9,3,6,45,426.5,57.5,2.85,13.5,144.5,232.55,182.74
2016,9,3,7,0,501.0,69.0,2.9,14.0,192.0,299.92,241.73
2016,9,3,7,15,554.5,77.0,2.8,14.0,243.5,360.65,294.6
2016,9,3,7,30,608.0,85.0,2.7,14.0,295.0,425.73,349.44
2016,9,3,7,45,643.0,92.0,2.6,14.5,345.5,483.09,395.7
2016,9,3,8,0,678.0,99.0,2.5,15.0,396.0,542.24,441.64
2016,9,3,8,15,706.0,104.0,2.4,15.5,445.5,595.93,481.79
2016,9,3,8,30,734.0,109.0,2.3,16.0,495.0,650.07,520.9
2016,9,3,8,45,753.5,113.5,2.2,16.5,540.5,697.45,552.88
2016,9,3,9,0,773.0,118.0,2.1,17.0,586.0,741.34,581.0
2016,9,3,9,15,788.5,121.5,2.1,17.0,627.0,782.35,608.34
2016,9,3,9,30,804.0,125.0,2.1,17.0,668.0,821.65,634.18
2016,9,3,9,45,844.5,113.0,2.1,17.5,710.5,863.55,660.33
2016,9,3,10,0,885.0,101.0,2.1,18.0,753.0,899.13,681.75
2016,9,3,10,15,892.0,102.5,2.2,18.0,782.0,922.93,697.41
2016,9,3,10,30,899.0,104.0,2.3,18.0,811.0,943.7,711.19
2016,9,3,10,45,902.5,106.0,2.45,18.0,832.0,958.57,721.62
2016,9,3,11,0,906.0,108.0,2.6,18.0,853.0,970.08,729.93
2016,9,3,11,15,909.5,108.5,2.75,18.0,868.0,976.56,734.99
2016,9,3,11,30,913.0,109.0,2.9,18.0,883.0,979.59,737.86
2016,9,3,11,45,914.0,109.5,3.05,18.0,889.0,976.77,736.89
2016,9,3,12,0,915.0,110.0,3.2,18.0,895.0,970.48,733.69
2016,9,3,12,15,720.0,216.5,3.3,18.0,834.0,897.82,684.61
2016,9,3,12,30,525.0,323.0,3.4,18.0,773.0,815.2,622.88
2016,9,3,12,45,708.5,222.0,3.5,18.0,821.5,864.54,664.2
2016,9,3,13,0,892.0,121.0,3.6,18.0,870.0,896.98,687.43
2016,9,3,13,15,888.5,120.0,3.6,18.0,854.0,869.24,668.26
2016,9,3,13,30,885.0,119.0,3.6,18.0,838.0,838.72,647.57
2016,9,3,13,45,883.0,116.0,3.65,18.0,815.0,804.75,624.6
2016,9,3,14,0,881.0,113.0,3.7,18.0,792.0,768.21,599.62
2016,9,3,14,15,873.5,111.0,3.7,18.0,761.0,726.35,570.37
2016,9,3,14,30,866.0,109.0,3.7,18.0,730.0,682.67,538.26
2016,9,3,14,45,856.5,106.0,3.7,18.0,693.0,634.92,501.72
2016,9,3,15,0,847.0,103.0,3.7,18.0,656.0,585.77,463.22
2016,9,3,15,15,832.0,100.5,3.75,17.5,613.5,533.27,422.0
2016,9,3,15,30,817.0,98.0,3.8,17.0,571.0,480.6,379.24
2016,9,3,15,45,793.0,95.5,3.85,17.0,523.0,424.22,331.59
2016,9,3,16,0,769.0,93.0,3.9,17.0,475.0,369.15,283.76
2016,9,3,16,15,740.0,88.5,3.95,16.5,424.0,310.16,232.37
2016,9,3,16,30,711.0,84.0,4.0,16.0,373.0,255.43,183.71
2016,9,3,16,45,663.5,79.5,4.05,16.0,320.0,199.72,134.99
2016,9,3,17,0,616.0,75.0,4.1,16.0,267.0,149.08,92.76
2016,9,3,17,15,553.5,67.5,4.0,15.5,215.5,99.81,57.01
2016,9,3,17,30,491.0,60.0,3.9,15.0,164.0,57.89,34.7
2016,9,3,17,45,385.5,49.5,3.85,14.5,117.0,37.93,27.59
2016,9,3,18,0,280.0,39.0,3.8,14.0,70.0,30.25,19.76
2016,9,3,18,15,140.0,19.5,3.75,13.5,35.0,15.22,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,9.0,7.86,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,18.0,30.04,0.0
2016,9,4,6,15,184.5,33.0,2.8,12.0,55.5,95.61,62.17
2016,9,4,6,30,298.0,50.0,2.8,12.0,93.0,159.62,120.11
2016,9,4,6,45,392.5,61.0,2.8,12.5,142.0,222.21,175.2
2016,9,4,7,0,487.0,72.0,2.8,13.0,191.0,296.52,239.71
2016,9,4,7,15,543.5,80.5,2.65,13.5,242.5,358.51,293.1
2016,9,4,7,30,600.0,89.0,2.5,14.0,294.0,425.15,348.43
2016,9,4,7,45,649.5,92.5,2.45,14.5,347.5,486.53,397.99
2016,9,4,8,0,699.0,96.0,2.4,15.0,401.0,550.94,448.19
2016,9,4,8,15,727.5,101.0,2.3,15.0,451.0,605.8,489.95
2016,9,4,8,30,756.0,106.0,2.2,15.0,501.0,661.1,530.77
2016,9,4,8,45,783.0,107.5,2.1,15.5,549.0,709.03,562.83
2016,9,4,9,0,810.0,109.0,2.0,16.0,597.0,759.03,595.17
2016,9,4,9,15,825.0,112.0,1.95,16.5,639.0,800.2,620.82
2016,9,4,9,30,840.0,115.0,1.9,17.0,681.0,839.51,644.75
2016,9,4,9,45,864.0,111.0,1.9,17.5,719.5,876.74,667.35
2016,9,4,10,0,888.0,107.0,1.9,18.0,758.0,906.82,684.85
2016,9,4,10,15,896.0,108.5,1.95,18.0,787.5,931.48,700.55
2016,9,4,10,30,904.0,110.0,2.0,18.0,817.0,953.11,714.31
2016,9,4,10,45,909.0,111.0,2.05,18.5,839.5,968.23,722.5
2016,9,4,11,0,914.0,112.0,2.1,19.0,862.0,980.01,728.61
2016,9,4,11,15,917.5,112.5,2.2,19.0,876.5,986.42,733.28
2016,9,4,11,30,921.0,113.0,2.3,19.0,891.0,989.33,735.81
2016,9,4,11,45,923.0,113.5,2.4,19.5,897.5,987.31,733.82
2016,9,4,12,0,925.0,114.0,2.5,20.0,904.0,981.77,729.64
2016,9,4,12,15,924.5,114.0,2.6,20.0,902.5,969.89,722.76
2016,9,4,12,30,924.0,114.0,2.7,20.0,901.0,954.61,713.69
2016,9,4,12,45,925.0,111.5,2.8,20.0,892.5,934.75,701.57
2016,9,4,13,0,926.0,109.0,2.9,20.0,884.0,911.6,687.21
2016,9,4,13,15,922.0,108.0,2.95,19.5,866.5,882.56,669.69
2016,9,4,13,30,918.0,107.0,3.0,19.0,849.0,850.66,650.06
2016,9,4,13,45,911.0,106.5,3.1,19.0,824.0,814.24,626.14
2016,9,4,14,0,904.0,106.0,3.2,19.0,799.0,775.46,600.3
2016,9,4,14,15,895.5,104.0,3.2,19.0,767.0,732.01,570.32
2016,9,4,14,30,887.0,102.0,3.2,19.0,735.0,686.74,537.6
2016,9,4,14,45,874.0,100.5,3.25,19.0,696.0,637.61,500.5
2016,9,4,15,0,861.0,99.0,3.3,19.0,657.0,586.82,461.17
2016,9,4,15,15,845.0,96.0,3.3,18.5,613.5,532.65,418.84
2016,9,4,15,30,829.0,93.0,3.3,18.0,570.0,478.38,375.03
2016,9,4,15,45,805.5,90.5,3.3,18.0,521.5,421.63,327.26
2016,9,4,16,0,782.0,88.0,3.3,18.0,473.0,366.13,279.22
2016,9,4,16,15,752.0,84.0,3.35,17.5,421.5,308.74,229.31
2016,9,4,16,30,722.0,80.0,3.4,17.0,370.0,251.68,179.02
2016,9,4,16,45,675.0,75.5,3.5,17.0,316.5,195.6,130.28
2016,9,4,17,0,628.0,71.0,3.6,17.0,263.0,144.53,88.05
2016,9,4,17,15,564.5,63.5,3.6,16.0,211.5,94.71,52.65
2016,9,4,17,30,501.0,56.0,3.6,15.0,160.0,52.31,31.09
2016,9,4,17,45,396.5,45.5,3.6,14.5,113.0,34.44,24.48
2016,9,4,18,0,292.0,35.0,3.6,14.0,66.0,27.94,17.55
2016,9,4,18,15,146.0,17.5,3.45,13.5,33.0,13.65,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,126.0,15.0,1.0,12.0,19.0,39.98,0.0
2016,9,5,6,15,256.0,28.0,1.0,12.5,57.0,108.47,68.44
2016,9,5,6,30,386.0,41.0,1.0,13.0,95.0,177.28,131.18
2016,9,5,6,45,469.0,50.5,1.0,13.5,144.0,239.58,186.08
2016,9,5,7,0,552.0,60.0,1.0,14.0,193.0,310.28,246.9
2016,9,5,7,15,605.0,66.5,0.9,14.5,244.5,371.38,298.34
2016,9,5,7,30,658.0,73.0,0.8,15.0,296.0,436.76,350.89
2016,9,5,7,45,695.5,78.0,0.75,15.5,348.0,495.44,396.31
2016,9,5,8,0,733.0,83.0,0.7,16.0,400.0,554.11,439.85
2016,9,5,8,15,759.5,87.0,0.65,16.5,450.0,607.96,477.98
2016,9,5,8,30,786.0,91.0,0.6,17.0,500.0,661.97,514.32
2016,9,5,8,45,805.5,94.0,0.6,17.5,546.0,709.52,544.41
2016,9,5,9,0,825.0,97.0,0.6,18.0,592.0,756.04,573.16
2016,9,5,9,15,839.5,99.5,0.65,18.5,633.5,796.65,598.17
2016,9,5,9,30,854.0,102.0,0.7,19.0,675.0,835.34,621.66
2016,9,5,9,45,873.0,100.5,0.8,19.5,712.5,866.26,640.69
2016,9,5,10,0,892.0,99.0,0.9,20.0,750.0,900.0,661.56
2016,9,5,10,15,899.5,100.0,1.05,20.0,779.5,923.7,677.95
2016,9,5,10,30,907.0,101.0,1.2,20.0,809.0,944.35,692.51
2016,9,5,10,45,910.5,103.5,1.35,20.5,830.5,959.72,702.39
2016,9,5,11,0,914.0,106.0,1.5,21.0,852.0,971.69,710.13
2016,9,5,11,15,917.5,106.5,1.65,21.0,866.5,978.05,715.67
2016,9,5,11,30,921.0,107.0,1.8,21.0,881.0,980.91,719.05
2016,9,5,11,45,920.0,109.0,1.95,21.0,887.0,977.62,718.48
2016,9,5,12,0,919.0,111.0,2.1,21.0,893.0,970.83,715.7
2016,9,5,12,15,918.5,111.0,2.2,21.0,891.5,958.96,709.06
2016,9,5,12,30,918.0,111.0,2.3,21.0,890.0,943.71,700.24
2016,9,5,12,45,905.0,116.5,2.4,21.0,877.5,919.76,685.64
2016,9,5,13,0,892.0,122.0,2.5,21.0,865.0,893.03,669.14
2016,9,5,13,15,887.5,121.5,2.55,21.0,847.5,864.8,651.12
2016,9,5,13,30,883.0,121.0,2.6,21.0,830.0,833.84,631.13
2016,9,5,13,45,876.5,119.0,2.7,21.0,805.5,797.29,607.43
2016,9,5,14,0,870.0,117.0,2.8,21.0,781.0,758.47,581.89
2016,9,5,14,15,860.5,115.5,2.8,20.5,749.0,716.75,554.49
2016,9,5,14,30,851.0,114.0,2.8,20.0,717.0,672.18,522.81
2016,9,5,14,45,840.5,110.5,2.85,20.0,679.5,623.65,486.52
2016,9,5,15,0,830.0,107.0,2.9,20.0,642.0,574.07,448.44
2016,9,5,15,15,813.0,104.0,2.85,20.0,598.5,520.81,406.19
2016,9,5,15,30,796.0,101.0,2.8,20.0,555.0,467.63,362.85
2016,9,5,15,45,777.0,96.5,2.8,20.0,508.0,412.53,316.94
2016,9,5,16,0,758.0,92.0,2.8,20.0,461.0,358.27,270.44
2016,9,5,16,15,727.5,87.5,2.7,19.5,410.5,299.56,220.03
2016,9,5,16,30,697.0,83.0,2.6,19.0,360.0,245.3,172.59
2016,9,5,16,45,655.5,77.0,2.55,18.5,308.0,190.46,125.62
2016,9,5,17,0,614.0,71.0,2.5,18.0,256.0,140.04,84.5
2016,9,5,17,15,550.5,63.0,2.45,17.5,204.5,90.82,50.1
2016,9,5,17,30,487.0,55.0,2.4,17.0,153.0,49.02,29.67
2016,9,5,17,45,385.5,44.0,2.35,16.5,107.0,33.37,23.28
2016,9,5,18,0,284.0,33.0,2.3,16.0,61.0,26.3,15.7
2016,9,5,18,15,142.0,16.5,2.3,15.5,30.5,12.95,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.0,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,128.0,13.0,0.8,13.0,18.0,38.24,0.0
2016,9,6,6,15,259.5,26.0,0.7,13.5,55.5,106.77,65.39
2016,9,6,6,30,391.0,39.0,0.6,14.0,93.0,176.25,129.15
2016,9,6,6,45,470.0,48.5,0.55,14.5,141.0,237.17,182.5
2016,9,6,7,0,549.0,58.0,0.5,15.0,189.0,306.1,241.11
2016,9,6,7,15,602.5,64.5,0.5,15.5,240.5,367.16,292.14
2016,9,6,7,30,656.0,71.0,0.5,16.0,292.0,432.57,344.54
2016,9,6,7,45,691.5,76.5,0.5,16.5,343.5,490.51,389.21
2016,9,6,8,0,727.0,82.0,0.5,17.0,395.0,548.29,432.07
2016,9,6,8,15,753.5,86.0,0.55,17.5,444.5,601.81,470.74
2016,9,6,8,30,780.0,90.0,0.6,18.0,494.0,655.5,508.01
2016,9,6,8,45,798.5,93.5,0.7,19.0,539.5,702.58,538.11
2016,9,6,9,0,817.0,97.0,0.8,20.0,585.0,748.57,566.93
2016,9,6,9,15,832.0,99.5,0.8,20.5,626.5,789.26,591.3
2016,9,6,9,30,847.0,102.0,0.8,21.0,668.0,828.08,614.07
2016,9,6,9,45,859.5,103.5,0.8,21.5,704.0,856.46,629.68
2016,9,6,10,0,872.0,105.0,0.8,22.0,740.0,887.36,646.91
2016,9,6,10,15,880.5,106.5,0.85,22.0,769.5,912.03,662.13
2016,9,6,10,30,889.0,108.0,0.9,22.0,799.0,933.73,675.59
2016,9,6,10,45,895.0,109.0,1.0,22.5,821.0,949.46,684.97
2016,9,6,11,0,901.0,110.0,1.1,23.0,843.0,961.92,692.4
2016,9,6,11,15,904.5,110.5,1.25,23.0,857.5,968.12,698.14
2016,9,6,11,30,908.0,111.0,1.4,23.0,872.0,970.87,701.76
2016,9,6,11,45,910.0,111.0,1.6,23.5,878.5,968.22,701.31
2016,9,6,12,0,912.0,111.0,1.8,24.0,885.0,962.09,698.53
2016,9,6,12,15,912.0,111.0,1.9,23.5,883.5,950.67,693.77
2016,9,6,12,30,912.0,111.0,2.0,23.0,882.0,935.88,686.85
2016,9,6,12,45,907.5,112.0,2.15,23.0,872.0,914.84,674.98
2016,9,6,13,0,903.0,113.0,2.3,23.0,862.0,890.75,660.96
2016,9,6,13,15,899.0,112.0,2.35,23.0,845.0,862.13,642.89
2016,9,6,13,30,895.0,111.0,2.4,23.0,828.0,830.72,622.87
2016,9,6,13,45,891.5,108.5,2.5,23.0,803.5,795.57,600.46
2016,9,6,14,0,888.0,106.0,2.6,23.0,779.0,757.91,576.05
2016,9,6,14,15,879.0,104.5,2.6,23.0,747.5,715.1,547.15
2016,9,6,14,30,870.0,103.0,2.6,23.0,716.0,670.57,515.17
2016,9,6,14,45,861.0,99.5,2.6,23.0,678.5,622.59,479.51
2016,9,6,15,0,852.0,96.0,2.6,23.0,641.0,572.62,441.46
2016,9,6,15,15,835.5,93.5,2.55,22.5,597.5,519.11,400.25
2016,9,6,15,30,819.0,91.0,2.5,22.0,554.0,465.57,357.68
2016,9,6,15,45,801.0,86.5,2.5,22.0,507.0,409.75,311.48
2016,9,6,16,0,783.0,82.0,2.5,22.0,460.0,354.62,264.5
2016,9,6,16,15,753.5,78.0,2.45,21.5,409.0,297.48,215.52
2016,9,6,16,30,724.0,74.0,2.4,21.0,358.0,242.83,167.96
2016,9,6,16,45,684.5,68.5,2.35,21.0,306.0,185.43,118.89
2016,9,6,17,0,645.0,63.0,2.3,21.0,254.0,134.21,77.45
2016,9,6,17,15,582.5,56.0,2.15,20.0,202.5,84.41,43.7
2016,9,6,17,30,520.0,49.0,2.0,19.0,151.0,41.85,24.68
2016,9,6,17,45,417.5,39.0,1.9,18.5,105.0,29.0,19.26
2016,9,6,18,0,315.0,29.0,1.8,18.0,59.0,22.65,12.23
2016,9,6,18,15,157.5,14.5,1.75,17.5,29.5,14.25,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.0,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,118.0,12.0,1.1,16.0,16.0,35.1,0.0
2016,9,7,6,15,246.5,26.0,1.15,16.5,53.0,102.56,60.36
2016,9,7,6,30,375.0,40.0,1.2,17.0,90.0,171.86,124.6
2016,9,7,6,45,458.0,49.5,1.3,17.5,138.0,233.31,178.35
2016,9,7,7,0,541.0,59.0,1.4,18.0,186.0,303.17,238.15
2016,9,7,7,15,594.5,66.0,1.45,18.5,237.5,364.34,289.88
2016,9,7,7,30,648.0,73.0,1.5,19.0,289.0,429.84,343.24
2016,9,7,7,45,686.0,78.0,1.55,19.5,340.5,488.19,389.29
2016,9,7,8,0,724.0,83.0,1.6,20.0,392.0,548.53,435.23
2016,9,7,8,15,750.5,87.0,1.55,20.5,441.5,599.85,472.43
2016,9,7,8,30,777.0,91.0,1.5,21.0,491.0,653.36,509.63
2016,9,7,8,45,797.0,94.0,1.45,22.0,537.0,700.8,538.93
2016,9,7,9,0,817.0,97.0,1.4,23.0,583.0,747.26,566.68
2016,9,7,9,15,832.0,100.0,1.3,23.5,624.5,788.44,590.62
2016,9,7,9,30,847.0,103.0,1.2,24.0,666.0,827.75,612.69
2016,9,7,9,45,857.0,105.5,1.15,24.5,701.0,854.98,626.97
2016,9,7,10,0,867.0,108.0,1.1,25.0,736.0,884.63,642.74
2016,9,7,10,15,875.5,109.5,1.0,25.5,765.5,909.11,654.13
2016,9,7,10,30,884.0,111.0,0.9,26.0,795.0,930.64,663.44
2016,9,7,10,45,889.5,112.0,0.85,26.5,817.0,945.75,669.55
2016,9,7,11,0,895.0,113.0,0.8,27.0,839.0,957.59,673.72
2016,9,7,11,15,899.0,113.5,0.85,27.0,853.0,964.13,678.02
2016,9,7,11,30,903.0,114.0,0.9,27.0,867.0,967.25,680.41
2016,9,7,11,45,904.5,114.0,1.0,27.0,873.5,964.04,679.97
2016,9,7,12,0,906.0,114.0,1.1,27.0,880.0,957.39,677.51
2016,9,7,12,15,906.0,114.5,1.25,27.0,878.5,946.45,673.19
2016,9,7,12,30,906.0,115.0,1.4,27.0,877.0,932.15,666.65
2016,9,7,12,45,883.0,126.0,1.55,27.0,861.5,905.15,651.84
2016,9,7,13,0,860.0,137.0,1.7,27.0,846.0,879.18,637.51
2016,9,7,13,15,855.0,136.0,1.8,27.0,828.5,850.16,620.35
2016,9,7,13,30,850.0,135.0,1.9,27.0,811.0,818.54,601.27
2016,9,7,13,45,842.0,133.5,2.0,27.0,786.0,781.7,578.43
2016,9,7,14,0,834.0,132.0,2.1,27.0,761.0,742.82,553.87
2016,9,7,14,15,824.0,130.0,2.15,26.5,729.0,700.22,526.23
2016,9,7,14,30,814.0,128.0,2.2,26.0,697.0,656.15,496.08
2016,9,7,14,45,799.0,125.0,2.3,26.0,659.0,606.85,460.56
2016,9,7,15,0,784.0,122.0,2.4,26.0,621.0,557.02,423.58
2016,9,7,15,15,765.5,118.5,2.4,25.5,577.5,503.39,383.15
2016,9,7,15,30,747.0,115.0,2.4,25.0,534.0,451.09,342.36
2016,9,7,15,45,721.5,110.5,2.45,24.5,486.5,395.61,298.0
2016,9,7,16,0,696.0,106.0,2.5,24.0,439.0,341.76,253.56
2016,9,7,16,15,662.5,100.5,2.45,23.5,388.5,286.53,207.11
2016,9,7,16,30,629.0,95.0,2.4,23.0,338.0,234.38,162.71
2016,9,7,16,45,582.0,87.5,2.4,22.5,287.0,181.28,118.73
2016,9,7,17,0,535.0,80.0,2.4,22.0,236.0,133.36,81.18
2016,9,7,17,15,466.5,70.0,2.2,21.0,186.0,87.11,50.37
2016,9,7,17,30,398.0,60.0,2.0,20.0,136.0,48.03,35.97
2016,9,7,17,45,296.5,46.0,1.85,19.5,93.0,35.04,24.21
2016,9,7,18,0,195.0,32.0,1.7,19.0,50.0,24.99,13.39
2016,9,7,18,15,97.5,16.0,1.6,18.5,25.0,15.73,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,22.98,0.0
2016,9,8,6,15,176.0,27.5,1.35,14.0,47.5,85.09,48.91
2016,9,8,6,30,290.0,44.0,1.4,14.0,82.0,149.17,109.56
2016,9,8,6,45,374.5,56.0,1.45,14.5,128.5,208.27,161.37
2016,9,8,7,0,459.0,68.0,1.5,15.0,175.0,278.14,221.46
2016,9,8,7,15,229.5,72.5,1.5,15.5,126.0,197.56,159.67
2016,9,8,7,30,0.0,77.0,1.5,16.0,77.0,75.13,57.79
2016,9,8,7,45,0.0,84.5,1.5,16.5,84.5,82.34,63.75
2016,9,8,8,0,0.0,92.0,1.5,17.0,92.0,89.61,69.46
2016,9,8,8,15,0.0,114.5,1.5,17.0,114.5,112.24,87.84
2016,9,8,8,30,0.0,137.0,1.5,17.0,137.0,134.92,105.98
2016,9,8,8,45,5.0,166.0,1.55,17.5,169.0,168.02,132.21
2016,9,8,9,0,10.0,195.0,1.6,18.0,201.0,201.52,158.28
2016,9,8,9,15,11.5,208.0,1.6,18.0,215.5,215.86,169.09
2016,9,8,9,30,13.0,221.0,1.6,18.0,230.0,230.26,179.96
2016,9,8,9,45,19.5,248.0,1.65,18.5,262.0,263.49,205.2
2016,9,8,10,0,26.0,275.0,1.7,19.0,294.0,296.94,230.17
2016,9,8,10,15,33.5,299.5,1.75,19.0,325.0,337.94,261.01
2016,9,8,10,30,41.0,324.0,1.8,19.0,356.0,370.41,285.11
2016,9,8,10,45,58.0,349.0,1.85,19.5,395.5,412.06,315.65
2016,9,8,11,0,75.0,374.0,1.9,20.0,435.0,453.64,345.64
2016,9,8,11,15,78.0,383.0,1.95,20.0,447.0,464.81,353.46
2016,9,8,11,30,81.0,392.0,2.0,20.0,459.0,475.61,361.23
2016,9,8,11,45,82.5,393.5,2.05,20.5,463.0,476.7,361.32
2016,9,8,12,0,84.0,395.0,2.1,21.0,467.0,477.44,361.25
2016,9,8,12,15,141.0,404.0,2.15,21.0,523.5,542.51,410.09
2016,9,8,12,30,198.0,413.0,2.2,21.0,580.0,598.12,451.13
2016,9,8,12,45,200.0,406.0,2.25,21.0,572.5,586.55,442.92
2016,9,8,13,0,202.0,399.0,2.3,21.0,565.0,574.22,434.63
2016,9,8,13,15,201.5,390.5,2.3,21.0,553.0,557.56,422.99
2016,9,8,13,30,201.0,382.0,2.3,21.0,541.0,540.32,410.91
2016,9,8,13,45,202.0,369.5,2.35,21.0,525.5,519.71,396.57
2016,9,8,14,0,203.0,357.0,2.4,21.0,510.0,498.52,381.69
2016,9,8,14,15,203.0,341.0,2.4,20.5,488.5,472.7,363.82
2016,9,8,14,30,203.0,325.0,2.4,20.0,467.0,446.47,345.39
2016,9,8,14,45,314.0,282.5,2.45,20.0,487.5,462.08,359.21
2016,9,8,15,0,425.0,240.0,2.5,20.0,508.0,466.68,363.53
2016,9,8,15,15,441.0,216.5,2.5,19.5,478.0,429.26,334.99
2016,9,8,15,30,457.0,193.0,2.5,19.0,448.0,389.65,303.92
2016,9,8,15,45,411.5,183.5,2.55,19.0,397.5,336.16,260.86
2016,9,8,16,0,366.0,174.0,2.6,19.0,347.0,288.0,221.55
2016,9,8,16,15,331.0,158.0,2.55,18.5,301.0,240.86,182.96
2016,9,8,16,30,296.0,142.0,2.5,18.0,255.0,197.39,147.19
2016,9,8,16,45,271.0,124.5,2.5,18.0,216.5,158.21,114.67
2016,9,8,17,0,246.0,107.0,2.5,18.0,178.0,121.86,85.53
2016,9,8,17,15,340.5,80.0,2.45,17.5,156.5,85.27,54.36
2016,9,8,17,30,435.0,53.0,2.4,17.0,135.0,40.74,30.03
2016,9,8,17,45,334.0,40.5,2.35,16.5,91.5,31.1,21.07
2016,9,8,18,0,233.0,28.0,2.3,16.0,48.0,22.34,10.81
2016,9,8,18,15,116.5,14.0,2.35,15.5,24.0,13.76,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
