Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,12.0,13.0,24.46,0.0
2016,9,9,6,15,198.0,26.0,1.5,12.5,48.0,88.08,48.67
2016,9,9,6,30,326.0,41.0,1.5,13.0,83.0,156.91,115.07
2016,9,9,6,45,415.0,51.5,1.5,13.5,130.5,218.79,169.69
2016,9,9,7,0,504.0,62.0,1.5,14.0,178.0,289.75,231.09
2016,9,9,7,15,260.5,89.5,1.4,14.5,150.5,224.85,182.26
2016,9,9,7,30,17.0,117.0,1.3,15.0,123.0,126.78,101.15
2016,9,9,7,45,54.0,145.5,1.2,15.5,167.5,183.47,148.16
2016,9,9,8,0,91.0,174.0,1.1,16.0,212.0,238.85,192.63
2016,9,9,8,15,64.5,187.0,1.05,16.5,215.5,238.03,190.36
2016,9,9,8,30,38.0,200.0,1.0,17.0,219.0,234.98,186.34
2016,9,9,8,45,421.5,150.5,0.95,17.5,396.5,484.84,386.43
2016,9,9,9,0,805.0,101.0,0.9,18.0,574.0,739.84,569.67
2016,9,9,9,15,590.5,184.5,0.9,18.0,545.5,688.08,527.07
2016,9,9,9,30,376.0,268.0,0.9,18.0,517.0,606.2,463.8
2016,9,9,9,45,310.0,301.0,0.95,18.5,513.0,594.58,453.22
2016,9,9,10,0,244.0,334.0,1.0,19.0,509.0,569.37,432.32
2016,9,9,10,15,559.5,224.0,1.05,19.5,647.5,752.77,568.3
2016,9,9,10,30,875.0,114.0,1.1,20.0,786.0,922.04,679.27
2016,9,9,10,45,883.0,114.0,1.2,20.5,808.5,938.09,686.89
2016,9,9,11,0,891.0,114.0,1.3,21.0,831.0,950.94,694.55
2016,9,9,11,15,894.5,115.0,1.4,21.0,845.0,957.35,699.51
2016,9,9,11,30,898.0,116.0,1.5,21.0,859.0,960.34,702.43
2016,9,9,11,45,901.0,115.5,1.65,21.0,865.5,957.83,702.58
2016,9,9,12,0,904.0,115.0,1.8,21.0,872.0,951.87,700.53
2016,9,9,12,15,689.0,219.5,1.9,21.0,796.0,861.86,642.16
2016,9,9,12,30,474.0,324.0,2.0,21.0,720.0,762.79,570.61
2016,9,9,12,45,465.0,322.5,2.1,21.0,707.0,741.51,557.43
2016,9,9,13,0,456.0,321.0,2.2,21.0,694.0,718.87,542.43
2016,9,9,13,15,658.0,224.5,2.25,20.5,750.0,774.43,588.47
2016,9,9,13,30,860.0,128.0,2.3,20.0,806.0,813.91,618.96
2016,9,9,13,45,678.0,198.0,2.4,20.0,722.0,717.34,550.41
2016,9,9,14,0,496.0,268.0,2.5,20.0,638.0,626.95,482.64
2016,9,9,14,15,662.0,193.5,2.55,19.5,665.0,646.68,502.02
2016,9,9,14,30,828.0,119.0,2.6,19.0,692.0,650.44,508.1
2016,9,9,14,45,667.0,163.5,2.65,19.0,608.5,559.25,437.71
2016,9,9,15,0,506.0,208.0,2.7,19.0,525.0,479.26,375.29
2016,9,9,15,15,478.0,200.5,2.7,18.5,483.0,431.04,338.15
2016,9,9,15,30,450.0,193.0,2.7,18.0,441.0,384.71,301.47
2016,9,9,15,45,585.5,144.5,2.75,18.0,437.5,368.15,285.47
2016,9,9,16,0,721.0,96.0,2.8,18.0,434.0,335.33,253.79
2016,9,9,16,15,687.0,91.0,2.85,17.5,383.0,279.28,205.16
2016,9,9,16,30,653.0,86.0,2.9,17.0,332.0,226.34,158.8
2016,9,9,16,45,606.5,79.0,2.95,16.5,281.0,172.77,113.3
2016,9,9,17,0,560.0,72.0,3.0,16.0,230.0,124.28,74.79
2016,9,9,17,15,489.5,63.0,2.95,15.5,180.0,77.9,44.28
2016,9,9,17,30,419.0,54.0,2.9,15.0,130.0,40.65,30.16
2016,9,9,17,45,310.0,41.0,2.9,14.5,87.0,31.99,21.91
2016,9,9,18,0,201.0,28.0,2.9,14.0,44.0,21.91,9.55
2016,9,9,18,15,100.5,14.0,2.8,13.5,22.0,13.76,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,17.17,0.0
2016,9,10,6,15,160.5,25.5,2.15,12.0,43.5,77.54,40.49
2016,9,10,6,30,278.0,42.0,2.2,12.0,77.0,142.72,104.96
2016,9,10,6,45,362.5,54.5,2.25,12.5,122.5,201.46,157.18
2016,9,10,7,0,447.0,67.0,2.3,13.0,168.0,270.88,217.78
2016,9,10,7,15,223.5,83.0,2.25,13.5,133.5,199.82,163.02
2016,9,10,7,30,0.0,99.0,2.2,14.0,99.0,98.51,77.98
2016,9,10,7,45,6.5,123.0,2.2,14.5,126.0,126.65,101.44
2016,9,10,8,0,13.0,147.0,2.2,15.0,153.0,155.34,124.77
2016,9,10,8,15,38.0,178.5,2.1,15.5,197.5,211.24,170.18
2016,9,10,8,30,63.0,210.0,2.0,16.0,242.0,263.69,211.74
2016,9,10,8,45,100.0,236.5,1.95,16.5,293.0,320.94,256.55
2016,9,10,9,0,137.0,263.0,1.9,17.0,344.0,388.77,308.32
2016,9,10,9,15,266.5,262.0,1.9,17.0,432.5,502.26,396.64
2016,9,10,9,30,396.0,261.0,1.9,17.0,521.0,614.41,480.99
2016,9,10,9,45,433.5,262.0,1.95,17.5,560.5,665.05,515.96
2016,9,10,10,0,471.0,263.0,2.0,18.0,600.0,707.42,545.16
2016,9,10,10,15,488.5,268.5,2.05,18.0,630.5,736.43,565.19
2016,9,10,10,30,506.0,274.0,2.1,18.0,661.0,764.03,584.25
2016,9,10,10,45,671.5,205.0,2.2,18.5,733.5,849.41,646.48
2016,9,10,11,0,837.0,136.0,2.3,19.0,806.0,928.17,698.22
2016,9,10,11,15,634.0,235.5,2.35,19.0,748.0,850.64,643.97
2016,9,10,11,30,431.0,335.0,2.4,19.0,690.0,762.15,576.99
2016,9,10,11,45,448.0,330.5,2.45,19.5,702.5,768.97,581.94
2016,9,10,12,0,465.0,326.0,2.5,20.0,715.0,773.73,584.7
2016,9,10,12,15,459.5,327.5,2.55,20.0,710.5,762.15,576.65
2016,9,10,12,30,454.0,329.0,2.6,20.0,706.0,748.85,567.55
2016,9,10,12,45,449.0,326.5,2.65,20.0,695.5,730.36,554.92
2016,9,10,13,0,444.0,324.0,2.7,20.0,685.0,710.41,541.22
2016,9,10,13,15,465.5,307.5,2.7,19.5,679.0,696.85,533.58
2016,9,10,13,30,487.0,291.0,2.7,19.0,673.0,680.65,523.86
2016,9,10,13,45,441.5,300.5,2.75,19.0,638.5,636.75,491.5
2016,9,10,14,0,396.0,310.0,2.8,19.0,604.0,592.08,458.44
2016,9,10,14,15,412.5,288.5,2.8,19.0,583.0,566.32,440.21
2016,9,10,14,30,429.0,267.0,2.8,19.0,562.0,536.02,418.15
2016,9,10,14,45,423.5,252.0,2.85,19.0,529.5,496.61,388.55
2016,9,10,15,0,418.0,237.0,2.9,19.0,497.0,456.86,358.09
2016,9,10,15,15,427.5,215.5,2.9,18.5,465.0,418.24,328.44
2016,9,10,15,30,437.0,194.0,2.9,18.0,433.0,378.08,296.58
2016,9,10,15,45,544.0,152.5,2.9,18.0,422.5,356.19,276.49
2016,9,10,16,0,651.0,111.0,2.9,18.0,412.0,322.76,244.86
2016,9,10,16,15,615.0,104.0,2.9,17.5,362.5,268.18,197.85
2016,9,10,16,30,579.0,97.0,2.9,17.0,313.0,217.06,153.56
2016,9,10,16,45,530.5,88.5,2.9,16.5,263.0,166.16,110.87
2016,9,10,17,0,482.0,80.0,2.9,16.0,213.0,120.7,75.29
2016,9,10,17,15,412.0,69.0,2.85,15.5,165.5,76.61,46.3
2016,9,10,17,30,342.0,58.0,2.8,15.0,118.0,43.55,32.63
2016,9,10,17,45,243.0,42.0,2.75,15.0,77.5,32.24,21.93
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,20.35,7.01
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,12.78,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.0,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,22.0,7.0,2.6,12.0,8.0,11.11,0.0
2016,9,11,6,15,111.0,26.0,2.7,12.0,39.0,61.48,29.26
2016,9,11,6,30,200.0,45.0,2.8,12.0,70.0,122.68,90.26
2016,9,11,6,45,276.0,61.0,2.9,12.5,113.5,177.99,139.18
2016,9,11,7,0,352.0,77.0,3.0,13.0,157.0,241.39,194.61
2016,9,11,7,15,176.0,74.5,2.95,13.0,114.5,167.68,136.87
2016,9,11,7,30,0.0,72.0,2.9,13.0,72.0,70.06,54.31
2016,9,11,7,45,0.0,86.0,2.85,13.5,86.0,83.99,65.98
2016,9,11,8,0,0.0,100.0,2.8,14.0,100.0,97.91,77.34
2016,9,11,8,15,0.0,126.5,2.75,14.5,126.5,124.79,99.26
2016,9,11,8,30,0.0,153.0,2.7,15.0,153.0,151.72,120.83
2016,9,11,8,45,4.5,172.5,2.65,15.5,175.5,174.61,138.92
2016,9,11,9,0,9.0,192.0,2.6,16.0,198.0,197.81,157.02
2016,9,11,9,15,11.0,207.0,2.55,16.0,214.5,214.59,170.0
2016,9,11,9,30,13.0,222.0,2.5,16.0,231.0,231.45,182.98
2016,9,11,9,45,12.0,225.0,2.5,16.5,234.0,233.41,183.7
2016,9,11,10,0,11.0,228.0,2.5,17.0,237.0,235.36,184.49
2016,9,11,10,15,12.5,240.5,2.5,17.0,251.0,249.24,195.09
2016,9,11,10,30,14.0,253.0,2.5,17.0,265.0,263.12,205.63
2016,9,11,10,45,12.0,243.5,2.55,17.0,253.5,251.33,196.14
2016,9,11,11,0,10.0,234.0,2.6,17.0,242.0,239.61,186.81
2016,9,11,11,15,12.0,247.5,2.65,17.0,257.5,254.82,198.63
2016,9,11,11,30,14.0,261.0,2.7,17.0,273.0,269.94,210.29
2016,9,11,11,45,16.5,276.5,2.75,17.5,290.5,287.43,223.36
2016,9,11,12,0,19.0,292.0,2.8,18.0,308.0,304.75,236.23
2016,9,11,12,15,18.5,290.0,2.85,18.0,306.0,301.62,233.78
2016,9,11,12,30,18.0,288.0,2.9,18.0,304.0,298.44,231.41
2016,9,11,12,45,18.5,287.0,3.0,18.0,302.5,297.08,230.55
2016,9,11,13,0,19.0,286.0,3.1,18.0,301.0,295.63,229.64
2016,9,11,13,15,15.0,262.5,3.15,17.5,275.0,268.23,208.96
2016,9,11,13,30,11.0,239.0,3.2,17.0,249.0,241.18,188.43
2016,9,11,13,45,12.0,240.5,3.3,17.0,250.5,242.68,189.95
2016,9,11,14,0,13.0,242.0,3.4,17.0,252.0,244.03,191.32
2016,9,11,14,15,13.5,236.5,3.45,16.5,246.5,238.09,187.32
2016,9,11,14,30,14.0,231.0,3.5,16.0,241.0,232.05,183.25
2016,9,11,14,45,16.5,227.0,3.55,16.0,238.0,228.52,180.86
2016,9,11,15,0,19.0,223.0,3.6,16.0,235.0,224.65,178.19
2016,9,11,15,15,15.0,204.0,3.6,16.0,213.0,203.06,161.22
2016,9,11,15,30,11.0,185.0,3.6,16.0,191.0,181.93,144.57
2016,9,11,15,45,12.5,173.5,3.65,16.0,180.0,170.4,135.59
2016,9,11,16,0,14.0,162.0,3.7,16.0,169.0,158.66,126.3
2016,9,11,16,15,8.0,142.5,3.7,15.5,146.5,137.31,109.36
2016,9,11,16,30,2.0,123.0,3.7,15.0,124.0,116.74,92.91
2016,9,11,16,45,274.5,96.0,3.7,15.0,171.0,130.58,92.95
2016,9,11,17,0,547.0,69.0,3.7,15.0,218.0,115.29,68.54
2016,9,11,17,15,476.0,60.0,3.65,14.5,169.0,70.22,39.91
2016,9,11,17,30,405.0,51.0,3.6,14.0,120.0,38.6,28.37
2016,9,11,17,45,292.5,38.0,3.55,13.5,78.5,29.81,19.84
2016,9,11,18,0,180.0,25.0,3.5,13.0,37.0,19.64,4.67
2016,9,11,18,15,90.0,12.5,3.4,13.0,18.5,12.29,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,4.5,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,9.0,3.2,12.0,10.0,11.52,0.0
2016,9,12,6,15,134.5,27.0,3.3,12.0,43.0,71.97,32.01
2016,9,12,6,30,255.0,45.0,3.4,12.0,76.0,139.16,101.95
2016,9,12,6,45,354.0,57.0,3.5,12.5,123.0,200.73,156.57
2016,9,12,7,0,453.0,69.0,3.6,13.0,170.0,274.04,220.67
2016,9,12,7,15,517.0,77.5,3.55,13.0,221.0,337.12,276.32
2016,9,12,7,30,581.0,86.0,3.5,13.0,272.0,405.54,335.01
2016,9,12,7,45,290.5,101.5,3.5,13.5,194.5,285.62,236.98
2016,9,12,8,0,0.0,117.0,3.5,14.0,117.0,115.67,92.01
2016,9,12,8,15,0.0,133.0,3.45,14.0,133.0,131.64,105.2
2016,9,12,8,30,0.0,149.0,3.4,14.0,149.0,147.61,118.02
2016,9,12,8,45,1.5,160.5,3.35,14.5,161.0,159.98,127.58
2016,9,12,9,0,3.0,172.0,3.3,15.0,173.0,172.48,137.15
2016,9,12,9,15,13.0,207.5,3.3,15.0,215.5,216.75,172.83
2016,9,12,9,30,23.0,243.0,3.3,15.0,258.0,261.67,208.46
2016,9,12,9,45,16.5,233.0,3.3,15.5,244.5,245.54,194.53
2016,9,12,10,0,10.0,223.0,3.3,16.0,231.0,229.39,180.81
2016,9,12,10,15,11.5,235.0,3.3,16.0,244.0,242.75,191.15
2016,9,12,10,30,13.0,247.0,3.3,16.0,257.0,256.1,201.4
2016,9,12,10,45,34.5,300.5,3.35,16.5,328.0,338.84,265.81
2016,9,12,11,0,56.0,354.0,3.4,17.0,399.0,414.73,323.31
2016,9,12,11,15,50.5,353.0,3.45,17.0,394.0,407.42,317.08
2016,9,12,11,30,45.0,352.0,3.5,17.0,389.0,399.96,311.11
2016,9,12,11,45,45.0,355.0,3.6,17.0,392.0,401.62,312.37
2016,9,12,12,0,45.0,358.0,3.7,17.0,395.0,403.06,313.48
2016,9,12,12,15,41.0,350.5,3.75,17.0,384.0,389.85,303.35
2016,9,12,12,30,37.0,343.0,3.8,17.0,373.0,376.68,293.33
2016,9,12,12,45,26.0,305.5,3.85,17.0,327.0,327.06,255.19
2016,9,12,13,0,15.0,268.0,3.9,17.0,281.0,274.43,214.39
2016,9,12,13,15,40.5,310.0,3.9,16.5,342.5,339.84,266.69
2016,9,12,13,30,66.0,352.0,3.9,16.0,404.0,399.22,313.54
2016,9,12,13,45,38.5,289.5,3.95,16.0,319.5,313.09,246.53
2016,9,12,14,0,11.0,227.0,4.0,16.0,235.0,227.99,179.44
2016,9,12,14,15,13.5,231.0,4.0,15.5,240.5,232.72,184.05
2016,9,12,14,30,16.0,235.0,4.0,15.0,246.0,237.11,188.25
2016,9,12,14,45,17.5,228.5,4.0,15.0,240.0,230.47,183.31
2016,9,12,15,0,19.0,222.0,4.0,15.0,234.0,223.62,178.21
2016,9,12,15,15,12.5,197.5,3.95,14.5,205.0,195.62,156.24
2016,9,12,15,30,6.0,173.0,3.9,14.0,176.0,168.41,134.73
2016,9,12,15,45,3.0,135.0,3.85,14.0,136.5,130.71,104.08
2016,9,12,16,0,0.0,97.0,3.8,14.0,97.0,93.48,73.42
2016,9,12,16,15,0.0,97.0,3.75,13.5,97.0,93.18,73.58
2016,9,12,16,30,0.0,97.0,3.7,13.0,97.0,92.68,73.48
2016,9,12,16,45,0.0,81.0,3.65,13.0,81.0,77.4,60.62
2016,9,12,17,0,0.0,65.0,3.6,13.0,65.0,62.23,47.65
2016,9,12,17,15,0.0,50.0,3.5,12.5,50.0,48.06,35.42
2016,9,12,17,30,0.0,35.0,3.4,12.0,35.0,33.8,24.31
2016,9,12,17,45,0.0,22.5,3.35,12.0,22.5,21.72,12.89
2016,9,12,18,0,0.0,10.0,3.3,12.0,10.0,9.64,0.0
2016,9,12,18,15,0.0,5.0,3.25,12.0,5.0,4.91,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,122.5,21.0,1.85,12.5,35.5,60.9,22.87
2016,9,13,6,30,245.0,42.0,1.9,13.0,71.0,132.4,95.85
2016,9,13,6,45,330.0,56.0,1.95,13.5,116.0,190.72,147.52
2016,9,13,7,0,415.0,70.0,2.0,14.0,161.0,258.14,206.09
2016,9,13,7,15,475.5,80.0,1.95,14.0,211.0,319.92,259.73
2016,9,13,7,30,536.0,90.0,1.9,14.0,261.0,386.05,315.48
2016,9,13,7,45,580.5,97.5,1.85,14.5,311.5,445.29,363.46
2016,9,13,8,0,625.0,105.0,1.8,15.0,362.0,507.22,411.82
2016,9,13,8,15,656.5,111.0,1.75,15.0,410.5,561.4,453.37
2016,9,13,8,30,688.0,117.0,1.7,15.0,459.0,616.35,494.3
2016,9,13,8,45,530.5,171.5,1.7,15.5,450.5,584.65,465.89
2016,9,13,9,0,373.0,226.0,1.7,16.0,442.0,534.66,423.9
2016,9,13,9,15,573.5,178.5,1.75,16.5,537.0,660.63,520.45
2016,9,13,9,30,774.0,131.0,1.8,17.0,632.0,792.38,613.53
2016,9,13,9,45,609.5,201.0,1.85,17.5,608.5,748.41,577.93
2016,9,13,10,0,445.0,271.0,1.9,18.0,585.0,690.78,531.42
2016,9,13,10,15,499.0,262.5,1.9,18.0,628.5,736.35,564.8
2016,9,13,10,30,553.0,254.0,1.9,18.0,672.0,781.64,596.65
2016,9,13,10,45,511.5,278.0,1.9,18.5,673.0,774.04,587.83
2016,9,13,11,0,470.0,302.0,1.9,19.0,674.0,763.29,577.44
2016,9,13,11,15,511.5,295.0,1.85,19.0,706.5,793.62,598.62
2016,9,13,11,30,553.0,288.0,1.8,19.0,739.0,821.95,617.83
2016,9,13,11,45,521.0,301.0,1.8,19.0,727.5,801.61,602.49
2016,9,13,12,0,489.0,314.0,1.8,19.0,716.0,779.37,586.34
2016,9,13,12,15,478.5,316.0,1.75,19.0,709.0,763.53,574.89
2016,9,13,12,30,468.0,318.0,1.7,19.0,702.0,746.06,562.27
2016,9,13,12,45,668.0,223.5,1.7,19.5,763.5,811.15,611.81
2016,9,13,13,0,868.0,129.0,1.7,20.0,825.0,858.41,643.03
2016,9,13,13,15,600.0,238.0,1.7,20.0,714.0,732.66,554.18
2016,9,13,13,30,332.0,347.0,1.7,20.0,603.0,607.83,460.69
2016,9,13,13,45,421.5,300.5,1.7,20.0,615.0,617.46,471.06
2016,9,13,14,0,511.0,254.0,1.7,20.0,627.0,617.0,472.82
2016,9,13,14,15,505.0,244.5,1.7,19.5,599.5,581.05,447.58
2016,9,13,14,30,499.0,235.0,1.7,19.0,572.0,544.31,421.47
2016,9,13,14,45,652.5,171.0,1.7,19.0,585.0,548.09,425.83
2016,9,13,15,0,806.0,107.0,1.7,19.0,598.0,536.17,416.74
2016,9,13,15,15,787.0,104.0,1.7,19.0,554.0,483.12,374.41
2016,9,13,15,30,768.0,101.0,1.7,19.0,510.0,430.45,331.38
2016,9,13,15,45,743.5,96.0,1.75,19.0,462.0,372.75,283.45
2016,9,13,16,0,719.0,91.0,1.8,19.0,414.0,318.02,236.54
2016,9,13,16,15,684.0,86.0,1.8,18.5,363.5,262.25,188.56
2016,9,13,16,30,649.0,81.0,1.8,18.0,313.0,209.73,143.1
2016,9,13,16,45,597.5,74.5,1.85,17.5,261.5,156.76,99.27
2016,9,13,17,0,546.0,68.0,1.9,17.0,210.0,109.5,63.56
2016,9,13,17,15,470.5,58.5,1.8,16.5,161.0,64.45,36.6
2016,9,13,17,30,395.0,49.0,1.7,16.0,112.0,37.52,27.06
2016,9,13,17,45,276.0,35.0,1.6,15.5,71.5,27.61,17.4
2016,9,13,18,0,157.0,21.0,1.5,15.0,31.0,16.51,0.0
2016,9,13,18,15,78.5,10.5,1.5,14.5,15.5,10.32,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,20.5,0.85,13.0,33.5,57.4,17.59
2016,9,14,6,30,225.0,41.0,0.9,13.0,67.0,125.12,89.95
2016,9,14,6,45,309.5,56.0,0.95,13.5,111.5,183.2,141.02
2016,9,14,7,0,394.0,71.0,1.0,14.0,156.0,250.32,198.71
2016,9,14,7,15,454.5,82.0,1.0,14.5,205.5,310.24,249.74
2016,9,14,7,30,515.0,93.0,1.0,15.0,255.0,377.71,305.14
2016,9,14,7,45,557.5,101.5,1.0,15.5,305.0,435.9,351.44
2016,9,14,8,0,600.0,110.0,1.0,16.0,355.0,496.62,398.05
2016,9,14,8,15,632.0,116.5,1.0,16.0,403.5,550.58,438.77
2016,9,14,8,30,664.0,123.0,1.0,16.0,452.0,605.38,478.98
2016,9,14,8,45,688.0,128.0,1.0,16.5,497.0,653.25,512.12
2016,9,14,9,0,712.0,133.0,1.0,17.0,542.0,700.66,543.93
2016,9,14,9,15,730.0,137.0,1.05,17.0,582.5,741.45,571.17
2016,9,14,9,30,748.0,141.0,1.1,17.0,623.0,780.8,597.22
2016,9,14,9,45,810.0,121.5,1.15,17.5,669.0,826.51,626.22
2016,9,14,10,0,872.0,102.0,1.2,18.0,715.0,869.98,653.23
2016,9,14,10,15,880.5,103.5,1.2,18.0,743.5,893.97,667.55
2016,9,14,10,30,889.0,105.0,1.2,18.0,772.0,914.96,680.15
2016,9,14,10,45,896.0,105.5,1.3,18.5,794.0,930.37,689.43
2016,9,14,11,0,903.0,106.0,1.4,19.0,816.0,942.48,696.68
2016,9,14,11,15,906.5,106.5,1.45,19.0,830.0,948.0,700.33
2016,9,14,11,30,910.0,107.0,1.5,19.0,844.0,950.05,701.92
2016,9,14,11,45,912.5,106.5,1.6,19.5,850.0,946.61,699.46
2016,9,14,12,0,915.0,106.0,1.7,20.0,856.0,939.68,694.83
2016,9,14,12,15,914.5,106.0,1.75,20.0,853.5,927.12,687.28
2016,9,14,12,30,914.0,106.0,1.8,20.0,851.0,911.18,677.62
2016,9,14,12,45,905.5,109.0,1.85,20.0,839.5,888.21,663.33
2016,9,14,13,0,897.0,112.0,1.9,20.0,828.0,862.34,647.1
2016,9,14,13,15,892.5,111.0,1.95,20.0,809.5,832.89,628.38
2016,9,14,13,30,888.0,110.0,2.0,20.0,791.0,800.71,607.68
2016,9,14,13,45,691.5,184.0,2.05,20.0,704.0,701.79,538.06
2016,9,14,14,0,495.0,258.0,2.1,20.0,617.0,607.86,467.48
2016,9,14,14,15,677.5,179.5,2.1,20.0,646.5,631.33,488.44
2016,9,14,14,30,860.0,101.0,2.1,20.0,676.0,636.89,494.41
2016,9,14,14,45,849.0,97.5,2.15,20.0,638.0,587.58,456.89
2016,9,14,15,0,838.0,94.0,2.2,20.0,600.0,537.16,417.8
2016,9,14,15,15,820.0,91.5,2.2,19.5,556.0,483.62,375.65
2016,9,14,15,30,802.0,89.0,2.2,19.0,512.0,430.27,332.2
2016,9,14,15,45,780.5,84.5,2.2,19.0,464.5,374.17,284.66
2016,9,14,16,0,759.0,80.0,2.2,19.0,417.0,319.22,236.83
2016,9,14,16,15,725.5,75.5,2.15,18.5,366.0,262.5,187.47
2016,9,14,16,30,692.0,71.0,2.1,18.0,315.0,206.72,138.9
2016,9,14,16,45,646.5,64.5,2.1,18.0,263.5,152.45,93.41
2016,9,14,17,0,601.0,58.0,2.1,18.0,212.0,103.1,56.11
2016,9,14,17,15,525.5,50.0,2.0,17.5,162.0,56.5,29.53
2016,9,14,17,30,450.0,42.0,1.9,17.0,112.0,31.23,21.44
2016,9,14,17,45,327.5,30.5,1.8,16.5,70.5,23.54,13.68
2016,9,14,18,0,205.0,19.0,1.7,16.0,29.0,15.25,0.0
2016,9,14,18,15,102.5,9.5,1.75,15.5,14.5,9.34,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.0,1.55,12.5,37.5,71.53,16.94
2016,9,15,6,30,381.0,32.0,1.6,13.0,75.0,161.36,114.47
2016,9,15,6,45,473.0,41.0,1.65,13.5,122.5,224.33,171.7
2016,9,15,7,0,565.0,50.0,1.7,14.0,170.0,296.81,235.21
2016,9,15,7,15,622.5,56.0,1.6,14.5,222.0,358.96,289.16
2016,9,15,7,30,680.0,62.0,1.5,15.0,274.0,423.89,343.27
2016,9,15,7,45,383.0,113.5,1.45,15.5,237.0,349.43,284.07
2016,9,15,8,0,86.0,165.0,1.4,16.0,200.0,225.95,181.99
2016,9,15,8,15,209.5,177.5,1.3,16.5,277.0,327.95,265.07
2016,9,15,8,30,333.0,190.0,1.2,17.0,354.0,441.09,352.6
2016,9,15,8,45,591.5,137.0,1.15,17.5,461.5,592.39,467.99
2016,9,15,9,0,850.0,84.0,1.1,18.0,569.0,741.33,572.46
2016,9,15,9,15,864.5,86.0,1.1,18.0,610.0,781.22,596.83
2016,9,15,9,30,879.0,88.0,1.1,18.0,651.0,819.13,620.81
2016,9,15,9,45,891.5,89.0,1.15,18.5,686.5,851.98,640.69
2016,9,15,10,0,904.0,90.0,1.2,19.0,722.0,882.27,658.76
2016,9,15,10,15,911.5,91.0,1.25,19.0,751.0,905.38,673.3
2016,9,15,10,30,919.0,92.0,1.3,19.0,780.0,925.35,685.93
2016,9,15,10,45,619.5,224.5,1.4,19.5,694.0,815.05,610.68
2016,9,15,11,0,320.0,357.0,1.5,20.0,608.0,675.45,506.59
2016,9,15,11,15,627.5,226.5,1.6,20.0,729.0,827.37,622.03
2016,9,15,11,30,935.0,96.0,1.7,20.0,850.0,958.53,709.12
2016,9,15,11,45,935.5,96.5,1.85,20.0,855.0,954.21,706.37
2016,9,15,12,0,936.0,97.0,2.0,20.0,860.0,946.31,702.87
2016,9,15,12,15,935.5,97.0,2.1,20.0,858.0,933.46,695.55
2016,9,15,12,30,935.0,97.0,2.2,20.0,856.0,917.16,685.97
2016,9,15,12,45,919.5,103.5,2.3,20.0,842.0,891.49,670.08
2016,9,15,13,0,904.0,110.0,2.4,20.0,828.0,863.09,652.28
2016,9,15,13,15,899.0,109.0,2.45,20.0,809.5,833.0,632.8
2016,9,15,13,30,894.0,108.0,2.5,20.0,791.0,800.19,611.3
2016,9,15,13,45,887.0,106.5,2.55,20.0,765.0,762.86,586.46
2016,9,15,14,0,880.0,105.0,2.6,20.0,739.0,723.3,559.79
2016,9,15,14,15,870.0,103.5,2.65,20.0,706.0,679.72,528.75
2016,9,15,14,30,860.0,102.0,2.7,20.0,673.0,634.7,495.14
2016,9,15,14,45,846.5,99.0,2.75,20.0,634.0,584.3,456.67
2016,9,15,15,0,833.0,96.0,2.8,20.0,595.0,533.15,416.53
2016,9,15,15,15,814.0,93.5,2.8,19.5,550.5,479.38,373.76
2016,9,15,15,30,795.0,91.0,2.8,19.0,506.0,425.93,329.81
2016,9,15,15,45,770.0,87.0,2.8,19.0,458.0,369.4,281.62
2016,9,15,16,0,745.0,83.0,2.8,19.0,410.0,314.43,233.56
2016,9,15,16,15,709.5,78.0,2.8,18.5,358.5,255.63,182.49
2016,9,15,16,30,674.0,73.0,2.8,18.0,307.0,201.85,135.58
2016,9,15,16,45,623.0,67.0,2.85,17.5,255.5,148.41,91.32
2016,9,15,17,0,572.0,61.0,2.9,17.0,204.0,100.57,55.83
2016,9,15,17,15,491.5,52.5,2.85,16.5,154.5,55.38,30.59
2016,9,15,17,30,411.0,44.0,2.8,16.0,105.0,33.49,23.4
2016,9,15,17,45,278.5,31.0,2.8,15.5,65.0,24.37,14.07
2016,9,15,18,0,146.0,18.0,2.8,15.0,25.0,14.19,0.0
2016,9,15,18,15,73.0,9.0,2.75,14.5,12.5,8.85,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,67.56,9.3
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,152.19,107.06
2016,9,16,6,45,444.0,42.0,0.55,13.5,117.5,214.69,163.07
2016,9,16,7,0,540.0,51.0,0.5,14.0,165.0,287.09,225.12
2016,9,16,7,15,599.0,57.5,0.4,14.5,216.0,349.12,277.41
2016,9,16,7,30,658.0,64.0,0.3,15.0,267.0,416.04,331.14
2016,9,16,7,45,506.5,105.5,0.25,15.5,278.5,407.84,324.66
2016,9,16,8,0,355.0,147.0,0.2,16.0,290.0,379.42,301.55
2016,9,16,8,15,370.0,163.0,0.15,16.5,328.5,421.35,332.82
2016,9,16,8,30,385.0,179.0,0.1,17.0,367.0,471.64,368.3
2016,9,16,8,45,371.5,202.0,0.1,17.5,398.0,493.17,381.87
2016,9,16,9,0,358.0,225.0,0.1,18.0,429.0,520.57,399.4
2016,9,16,9,15,369.0,241.0,0.15,18.5,464.5,557.16,423.97
2016,9,16,9,30,380.0,257.0,0.2,19.0,500.0,593.09,447.56
2016,9,16,9,45,634.5,175.5,0.3,19.5,607.0,738.45,552.2
2016,9,16,10,0,889.0,94.0,0.4,20.0,714.0,871.78,637.35
2016,9,16,10,15,897.0,95.5,0.5,20.5,742.5,895.5,650.15
2016,9,16,10,30,905.0,97.0,0.6,21.0,771.0,916.13,662.76
2016,9,16,10,45,703.5,191.0,0.7,21.5,724.0,853.79,622.43
2016,9,16,11,0,502.0,285.0,0.8,22.0,677.0,770.97,564.55
2016,9,16,11,15,712.0,192.5,0.95,22.0,758.5,866.8,634.75
2016,9,16,11,30,922.0,100.0,1.1,22.0,840.0,948.38,688.06
2016,9,16,11,45,709.0,202.5,1.25,22.0,774.0,866.93,636.44
2016,9,16,12,0,496.0,305.0,1.4,22.0,708.0,772.19,570.97
2016,9,16,12,15,478.5,310.0,1.45,22.0,697.5,753.19,559.09
2016,9,16,12,30,461.0,315.0,1.5,22.0,687.0,732.7,545.33
2016,9,16,12,45,684.5,210.5,1.6,22.0,755.0,805.51,602.21
2016,9,16,13,0,908.0,106.0,1.7,22.0,823.0,859.23,639.22
2016,9,16,13,15,707.0,189.0,1.75,22.0,740.0,762.64,573.91
2016,9,16,13,30,506.0,272.0,1.8,22.0,657.0,666.57,503.57
2016,9,16,13,45,696.0,186.5,1.85,22.0,696.0,702.62,534.37
2016,9,16,14,0,886.0,101.0,1.9,22.0,735.0,720.19,549.62
2016,9,16,14,15,876.0,99.5,1.9,22.0,702.0,676.37,518.29
2016,9,16,14,30,866.0,98.0,1.9,22.0,669.0,630.95,484.87
2016,9,16,14,45,853.0,95.5,1.95,22.0,630.5,581.18,447.67
2016,9,16,15,0,840.0,93.0,2.0,22.0,592.0,530.49,408.63
2016,9,16,15,15,822.0,90.0,2.0,22.0,547.5,476.4,365.63
2016,9,16,15,30,804.0,87.0,2.0,22.0,503.0,422.53,321.48
2016,9,16,15,45,780.0,83.0,2.05,22.0,455.0,365.98,274.16
2016,9,16,16,0,756.0,79.0,2.1,22.0,407.0,310.86,226.75
2016,9,16,16,15,721.0,74.5,2.1,21.5,356.0,254.15,178.01
2016,9,16,16,30,686.0,70.0,2.1,21.0,305.0,198.55,130.33
2016,9,16,16,45,635.5,64.0,2.1,20.5,253.0,144.71,86.51
2016,9,16,17,0,585.0,58.0,2.1,20.0,201.0,96.4,51.58
2016,9,16,17,15,504.5,49.5,2.05,19.0,151.5,50.79,27.37
2016,9,16,17,30,424.0,41.0,2.0,18.0,102.0,31.0,20.99
2016,9,16,17,45,288.0,28.5,1.95,17.5,62.0,22.25,11.8
2016,9,16,18,0,152.0,16.0,1.9,17.0,22.0,15.73,0.0
2016,9,16,18,15,76.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,15.5,0.75,12.5,34.5,66.73,1.08
2016,9,17,6,30,356.0,31.0,0.6,13.0,69.0,151.97,105.95
2016,9,17,6,45,454.5,40.0,0.5,13.5,116.0,215.47,163.12
2016,9,17,7,0,553.0,49.0,0.4,14.0,163.0,289.21,226.08
2016,9,17,7,15,611.5,55.0,0.35,14.5,214.0,350.93,278.33
2016,9,17,7,30,670.0,61.0,0.3,15.0,265.0,415.53,330.7
2016,9,17,7,45,459.5,108.5,0.3,15.5,260.5,384.69,307.03
2016,9,17,8,0,249.0,156.0,0.3,16.0,256.0,326.33,260.33
2016,9,17,8,15,527.0,116.0,0.3,16.5,361.5,479.76,380.78
2016,9,17,8,30,805.0,76.0,0.3,17.0,467.0,642.14,499.43
2016,9,17,8,45,825.0,78.5,0.35,18.0,512.5,689.22,527.35
2016,9,17,9,0,845.0,81.0,0.4,19.0,558.0,730.77,552.44
2016,9,17,9,15,859.5,83.0,0.45,19.5,599.0,770.34,576.85
2016,9,17,9,30,874.0,85.0,0.5,20.0,640.0,807.92,599.65
2016,9,17,9,45,886.0,86.0,0.55,20.5,675.0,840.06,618.66
2016,9,17,10,0,898.0,87.0,0.6,21.0,710.0,869.61,635.93
2016,9,17,10,15,906.0,88.5,0.65,21.0,738.5,893.43,650.72
2016,9,17,10,30,914.0,90.0,0.7,21.0,767.0,914.14,663.66
2016,9,17,10,45,918.5,91.0,0.8,21.5,788.0,927.9,671.98
2016,9,17,11,0,923.0,92.0,0.9,22.0,809.0,938.23,678.28
2016,9,17,11,15,926.0,92.5,1.0,22.0,822.0,943.16,682.57
2016,9,17,11,30,929.0,93.0,1.1,22.0,835.0,944.54,684.73
2016,9,17,11,45,930.0,93.5,1.2,22.5,840.5,940.54,682.26
2016,9,17,12,0,931.0,94.0,1.3,23.0,846.0,932.99,677.6
2016,9,17,12,15,930.0,94.0,1.4,23.0,843.0,919.61,670.56
2016,9,17,12,30,929.0,94.0,1.5,23.0,840.0,902.82,661.32
2016,9,17,12,45,914.5,99.5,1.6,23.0,826.0,877.04,646.13
2016,9,17,13,0,900.0,105.0,1.7,23.0,812.0,848.55,629.05
2016,9,17,13,15,678.0,197.5,1.75,23.0,723.0,745.83,559.78
2016,9,17,13,30,456.0,290.0,1.8,23.0,634.0,644.58,485.27
2016,9,17,13,45,665.5,195.5,1.9,23.0,678.5,686.85,521.28
2016,9,17,14,0,875.0,101.0,2.0,23.0,723.0,709.26,540.84
2016,9,17,14,15,864.5,99.0,2.0,22.5,690.0,665.02,509.89
2016,9,17,14,30,854.0,97.0,2.0,22.0,657.0,619.26,477.02
2016,9,17,14,45,840.0,95.0,2.05,22.0,618.0,569.94,439.9
2016,9,17,15,0,826.0,93.0,2.1,22.0,579.0,519.85,401.05
2016,9,17,15,15,807.0,90.0,2.1,21.5,535.0,466.0,358.73
2016,9,17,15,30,788.0,87.0,2.1,21.0,491.0,412.51,315.23
2016,9,17,15,45,763.0,83.5,2.15,21.0,443.5,356.99,268.38
2016,9,17,16,0,738.0,80.0,2.2,21.0,396.0,303.03,221.64
2016,9,17,16,15,702.0,75.0,2.15,20.5,345.5,244.81,171.53
2016,9,17,16,30,666.0,70.0,2.1,20.0,295.0,191.62,125.75
2016,9,17,16,45,614.5,63.5,2.1,20.0,244.0,138.54,82.52
2016,9,17,17,0,563.0,57.0,2.1,20.0,193.0,91.12,48.55
2016,9,17,17,15,480.5,48.5,1.95,19.0,144.5,47.09,25.96
2016,9,17,17,30,398.0,40.0,1.8,18.0,96.0,30.4,20.39
2016,9,17,17,45,262.0,27.5,1.7,17.5,57.5,21.61,10.7
2016,9,17,18,0,126.0,15.0,1.6,17.0,19.0,14.74,0.0
2016,9,17,18,15,63.0,7.5,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.0,0.85,15.5,32.5,64.11,0.0
2016,9,18,6,30,344.0,30.0,0.9,16.0,65.0,146.94,100.44
2016,9,18,6,45,441.5,39.0,1.0,16.5,111.5,209.2,156.86
2016,9,18,7,0,539.0,48.0,1.1,17.0,158.0,281.64,219.24
2016,9,18,7,15,598.0,54.0,1.05,17.5,208.5,342.73,271.52
2016,9,18,7,30,657.0,60.0,1.0,18.0,259.0,406.79,324.2
2016,9,18,7,45,697.5,64.5,0.95,18.5,310.0,465.47,370.59
2016,9,18,8,0,738.0,69.0,0.9,19.0,361.0,526.24,416.53
2016,9,18,8,15,765.5,72.5,0.9,20.0,410.0,579.28,454.42
2016,9,18,8,30,793.0,76.0,0.9,21.0,459.0,632.49,490.92
2016,9,18,8,45,814.0,78.5,0.9,22.0,504.0,679.73,520.27
2016,9,18,9,0,835.0,81.0,0.9,23.0,549.0,721.55,545.11
2016,9,18,9,15,849.5,83.0,0.85,23.5,589.5,760.71,568.02
2016,9,18,9,30,864.0,85.0,0.8,24.0,630.0,797.91,589.12
2016,9,18,9,45,883.0,83.0,0.75,25.0,667.0,832.14,606.67
2016,9,18,10,0,902.0,81.0,0.7,26.0,704.0,864.15,622.38
2016,9,18,10,15,909.5,82.5,0.6,26.0,732.0,887.55,633.87
2016,9,18,10,30,917.0,84.0,0.5,26.0,760.0,907.8,643.32
2016,9,18,10,45,922.0,85.0,0.45,26.5,781.0,921.99,648.73
2016,9,18,11,0,927.0,86.0,0.4,27.0,802.0,932.74,652.16
2016,9,18,11,15,930.0,86.5,0.5,27.5,815.5,937.63,655.28
2016,9,18,11,30,933.0,87.0,0.6,28.0,829.0,938.95,656.43
2016,9,18,11,45,934.5,87.0,0.7,28.5,834.0,934.79,654.34
2016,9,18,12,0,936.0,87.0,0.8,29.0,839.0,927.06,650.16
2016,9,18,12,15,935.5,87.0,0.95,29.0,836.5,914.03,644.88
2016,9,18,12,30,935.0,87.0,1.1,29.0,834.0,897.54,637.3
2016,9,18,12,45,929.0,88.5,1.25,29.0,822.5,874.63,625.44
2016,9,18,13,0,923.0,90.0,1.4,29.0,811.0,848.66,611.36
2016,9,18,13,15,918.5,89.0,1.5,28.5,792.5,818.39,594.8
2016,9,18,13,30,914.0,88.0,1.6,28.0,774.0,785.32,576.09
2016,9,18,13,45,907.5,87.0,1.7,28.0,748.0,748.17,553.14
2016,9,18,14,0,901.0,86.0,1.8,28.0,722.0,708.7,528.25
2016,9,18,14,15,891.5,84.5,1.85,28.0,689.0,664.65,498.41
2016,9,18,14,30,882.0,83.0,1.9,28.0,656.0,618.94,465.63
2016,9,18,14,45,869.0,81.0,2.0,28.0,617.0,569.34,429.31
2016,9,18,15,0,856.0,79.0,2.1,28.0,578.0,518.86,391.11
2016,9,18,15,15,838.0,76.5,2.15,27.5,534.0,464.96,349.63
2016,9,18,15,30,820.0,74.0,2.2,27.0,490.0,409.77,305.67
2016,9,18,15,45,796.0,71.0,2.25,26.5,442.0,353.55,259.46
2016,9,18,16,0,772.0,68.0,2.3,26.0,394.0,298.72,213.01
2016,9,18,16,15,737.5,64.0,2.25,25.5,343.5,242.01,164.6
2016,9,18,16,30,703.0,60.0,2.2,25.0,293.0,188.44,119.1
2016,9,18,16,45,653.0,54.5,2.2,24.5,242.0,134.81,76.43
2016,9,18,17,0,603.0,49.0,2.2,24.0,191.0,86.69,43.2
2016,9,18,17,15,521.5,42.0,2.1,23.0,142.5,39.82,20.35
2016,9,18,17,30,440.0,35.0,2.0,22.0,94.0,26.05,16.25
2016,9,18,17,45,297.5,24.0,1.9,21.0,55.5,18.51,7.46
2016,9,18,18,0,155.0,13.0,1.8,20.0,17.0,12.78,0.0
2016,9,18,18,15,77.5,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
