Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,172.5,14.5,1.05,16.5,31.5,63.04,0.0
2016,9,19,6,30,345.0,29.0,1.1,17.0,63.0,145.7,98.19
2016,9,19,6,45,441.5,37.5,1.15,17.5,109.0,206.85,154.21
2016,9,19,7,0,538.0,46.0,1.2,18.0,155.0,278.1,215.56
2016,9,19,7,15,597.0,52.0,1.15,18.5,205.0,338.97,267.68
2016,9,19,7,30,656.0,58.0,1.1,19.0,255.0,402.93,320.33
2016,9,19,7,45,696.0,62.5,1.05,19.5,305.5,461.15,366.46
2016,9,19,8,0,736.0,67.0,1.0,20.0,356.0,521.42,412.13
2016,9,19,8,15,763.5,70.5,1.0,20.5,404.5,574.26,450.83
2016,9,19,8,30,791.0,74.0,1.0,21.0,453.0,627.29,488.31
2016,9,19,8,45,811.5,76.5,1.05,21.5,498.0,674.0,519.0
2016,9,19,9,0,832.0,79.0,1.1,22.0,543.0,715.28,545.38
2016,9,19,9,15,847.0,81.0,1.1,22.5,583.5,754.65,569.48
2016,9,19,9,30,862.0,83.0,1.1,23.0,624.0,792.09,591.89
2016,9,19,9,45,863.5,88.5,1.15,23.5,656.0,820.09,608.37
2016,9,19,10,0,865.0,94.0,1.2,24.0,688.0,845.03,622.85
2016,9,19,10,15,873.5,95.5,1.2,24.5,716.5,868.47,635.65
2016,9,19,10,30,882.0,97.0,1.2,25.0,745.0,888.92,646.48
2016,9,19,10,45,890.5,97.0,1.3,25.5,766.5,904.6,655.71
2016,9,19,11,0,899.0,97.0,1.4,26.0,788.0,917.04,662.96
2016,9,19,11,15,902.5,97.5,1.5,26.0,801.0,922.14,666.93
2016,9,19,11,30,906.0,98.0,1.6,26.0,814.0,923.78,668.84
2016,9,19,11,45,910.0,97.0,1.75,26.0,820.0,920.77,668.46
2016,9,19,12,0,914.0,96.0,1.9,26.0,826.0,914.25,665.86
2016,9,19,12,15,913.5,96.0,1.95,26.0,823.5,901.35,658.08
2016,9,19,12,30,913.0,96.0,2.0,26.0,821.0,885.08,648.21
2016,9,19,12,45,901.0,100.5,2.15,26.0,808.0,860.59,633.87
2016,9,19,13,0,889.0,105.0,2.3,26.0,795.0,833.36,617.54
2016,9,19,13,15,884.0,104.0,2.35,26.0,777.0,803.45,598.48
2016,9,19,13,30,879.0,103.0,2.4,26.0,759.0,770.9,577.49
2016,9,19,13,45,876.0,100.0,2.5,26.0,734.0,735.27,554.51
2016,9,19,14,0,873.0,97.0,2.6,26.0,709.0,697.2,529.52
2016,9,19,14,15,863.0,95.5,2.65,25.5,676.5,653.83,499.48
2016,9,19,14,30,853.0,94.0,2.7,25.0,644.0,608.92,467.16
2016,9,19,14,45,843.0,90.5,2.75,25.0,606.5,560.37,430.33
2016,9,19,15,0,833.0,87.0,2.8,25.0,569.0,510.73,391.58
2016,9,19,15,15,814.5,84.0,2.8,24.5,525.0,456.87,349.04
2016,9,19,15,30,796.0,81.0,2.8,24.0,481.0,403.31,305.31
2016,9,19,15,45,775.0,76.5,2.85,24.0,434.0,348.0,258.43
2016,9,19,16,0,754.0,72.0,2.9,24.0,387.0,293.81,211.37
2016,9,19,16,15,718.5,68.0,2.85,23.5,336.5,237.96,163.23
2016,9,19,16,30,683.0,64.0,2.8,23.0,286.0,185.41,118.3
2016,9,19,16,45,634.5,57.5,2.75,22.5,235.5,130.24,74.21
2016,9,19,17,0,586.0,51.0,2.7,22.0,185.0,82.32,41.22
2016,9,19,17,15,501.5,43.0,2.6,21.0,137.0,38.08,20.94
2016,9,19,17,30,417.0,35.0,2.5,20.0,89.0,26.36,16.57
2016,9,19,17,45,271.5,23.0,2.4,19.5,52.0,17.84,6.06
2016,9,19,18,0,126.0,11.0,2.3,19.0,15.0,10.81,0.0
2016,9,19,18,15,63.0,5.5,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.6,13.0,30.5,56.93,0.0
2016,9,20,6,30,280.0,34.0,2.7,13.0,61.0,131.38,89.48
2016,9,20,6,45,385.5,44.5,2.8,13.5,106.5,194.68,148.13
2016,9,20,7,0,491.0,55.0,2.9,14.0,152.0,268.81,213.09
2016,9,20,7,15,555.5,62.0,2.9,14.0,202.5,331.05,268.47
2016,9,20,7,30,620.0,69.0,2.9,14.0,253.0,398.66,326.84
2016,9,20,7,45,667.0,73.5,2.95,14.5,304.5,458.81,377.05
2016,9,20,8,0,714.0,78.0,3.0,15.0,356.0,521.72,427.76
2016,9,20,8,15,743.0,82.0,2.95,15.5,405.0,572.91,467.48
2016,9,20,8,30,772.0,86.0,2.9,16.0,454.0,626.64,507.78
2016,9,20,8,45,799.0,87.0,2.85,16.5,500.0,675.52,542.23
2016,9,20,9,0,826.0,88.0,2.8,17.0,546.0,723.81,574.79
2016,9,20,9,15,747.5,120.5,2.8,17.0,558.5,727.47,575.6
2016,9,20,9,30,669.0,153.0,2.8,17.0,571.0,720.99,569.47
2016,9,20,9,45,774.5,124.0,2.8,17.5,633.5,788.9,616.27
2016,9,20,10,0,880.0,95.0,2.8,18.0,696.0,856.75,661.36
2016,9,20,10,15,888.0,96.5,2.8,18.0,724.0,879.91,675.83
2016,9,20,10,30,896.0,98.0,2.8,18.0,752.0,900.01,688.6
2016,9,20,10,45,902.0,98.5,2.85,18.5,773.0,914.04,696.34
2016,9,20,11,0,908.0,99.0,2.9,19.0,794.0,924.74,701.92
2016,9,20,11,15,911.5,99.5,2.95,19.0,807.0,929.76,705.11
2016,9,20,11,30,915.0,100.0,3.0,19.0,820.0,931.27,706.09
2016,9,20,11,45,699.5,200.5,3.05,19.5,753.0,847.87,647.39
2016,9,20,12,0,484.0,301.0,3.1,20.0,686.0,751.5,573.77
2016,9,20,12,15,468.0,306.0,3.15,20.0,677.5,734.02,561.76
2016,9,20,12,30,452.0,311.0,3.2,20.0,669.0,715.08,548.1
2016,9,20,12,45,471.0,298.5,3.25,20.0,667.0,706.34,542.82
2016,9,20,13,0,490.0,286.0,3.3,20.0,665.0,695.15,535.65
2016,9,20,13,15,693.0,193.0,3.3,20.0,714.0,745.77,577.44
2016,9,20,13,30,896.0,100.0,3.3,20.0,763.0,777.34,601.34
2016,9,20,13,45,887.5,99.0,3.35,20.0,736.5,739.18,574.77
2016,9,20,14,0,879.0,98.0,3.4,20.0,710.0,698.91,546.9
2016,9,20,14,15,868.5,96.5,3.4,19.5,677.0,654.95,514.84
2016,9,20,14,30,858.0,95.0,3.4,19.0,644.0,609.47,480.71
2016,9,20,14,45,843.5,92.5,3.45,19.0,605.0,559.2,441.25
2016,9,20,15,0,829.0,90.0,3.5,19.0,566.0,508.23,400.14
2016,9,20,15,15,809.5,87.0,3.5,18.5,521.5,454.13,356.02
2016,9,20,15,30,790.0,84.0,3.5,18.0,477.0,400.44,310.82
2016,9,20,15,45,764.5,80.0,3.55,18.0,429.0,344.38,262.03
2016,9,20,16,0,739.0,76.0,3.6,18.0,381.0,289.96,213.61
2016,9,20,16,15,701.5,71.5,3.55,17.5,330.5,234.1,164.37
2016,9,20,16,30,664.0,67.0,3.5,17.0,280.0,179.71,117.08
2016,9,20,16,45,610.0,60.5,3.5,17.0,229.0,127.07,74.42
2016,9,20,17,0,556.0,54.0,3.5,17.0,178.0,80.4,42.22
2016,9,20,17,15,467.0,45.5,3.45,16.5,130.5,37.81,27.39
2016,9,20,17,30,378.0,37.0,3.4,16.0,83.0,28.62,18.69
2016,9,20,17,45,226.0,23.5,3.35,15.5,47.5,18.63,5.25
2016,9,20,18,0,74.0,10.0,3.3,15.0,12.0,9.83,0.0
2016,9,20,18,15,37.0,5.0,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,145.5,16.0,3.6,13.0,29.5,57.21,0.0
2016,9,21,6,30,291.0,32.0,3.8,13.0,59.0,132.24,88.74
2016,9,21,6,45,395.0,42.5,4.0,13.5,104.5,195.22,148.32
2016,9,21,7,0,499.0,53.0,4.2,14.0,150.0,268.99,213.52
2016,9,21,7,15,564.5,60.0,4.3,14.0,201.0,331.88,270.07
2016,9,21,7,30,630.0,67.0,4.4,14.0,252.0,400.25,329.9
2016,9,21,7,45,500.0,100.5,4.5,14.5,264.5,394.59,326.67
2016,9,21,8,0,370.0,134.0,4.6,15.0,277.0,378.45,312.94
2016,9,21,8,15,272.0,168.0,4.6,15.0,281.0,362.71,298.98
2016,9,21,8,30,174.0,202.0,4.6,15.0,285.0,337.72,276.58
2016,9,21,8,45,501.5,145.5,4.65,15.0,415.5,527.41,434.34
2016,9,21,9,0,829.0,89.0,4.7,15.0,546.0,725.38,589.52
2016,9,21,9,15,845.5,91.5,4.7,15.0,587.5,766.31,617.75
2016,9,21,9,30,862.0,94.0,4.7,15.0,629.0,805.35,645.15
2016,9,21,9,45,878.0,94.5,4.75,15.5,665.5,834.64,664.19
2016,9,21,10,0,894.0,95.0,4.8,16.0,702.0,866.38,684.97
2016,9,21,10,15,903.5,96.5,4.8,16.0,731.5,890.98,701.46
2016,9,21,10,30,913.0,98.0,4.8,16.0,761.0,912.51,715.81
2016,9,21,10,45,921.0,98.5,4.8,16.5,783.5,928.38,724.78
2016,9,21,11,0,929.0,99.0,4.8,17.0,806.0,940.87,731.45
2016,9,21,11,15,933.5,99.5,4.8,17.0,820.5,946.74,734.97
2016,9,21,11,30,938.0,100.0,4.8,17.0,835.0,949.02,736.14
2016,9,21,11,45,941.5,100.0,4.85,17.0,841.5,946.25,734.3
2016,9,21,12,0,945.0,100.0,4.9,17.0,848.0,939.86,730.05
2016,9,21,12,15,735.0,191.5,4.95,17.0,772.0,847.65,664.37
2016,9,21,12,30,525.0,283.0,5.0,17.0,696.0,746.98,586.81
2016,9,21,12,45,731.0,192.5,5.05,17.5,759.0,814.06,640.81
2016,9,21,13,0,937.0,102.0,5.1,18.0,822.0,862.53,675.1
2016,9,21,13,15,932.5,101.0,5.15,18.0,802.5,831.61,653.26
2016,9,21,13,30,928.0,100.0,5.2,18.0,783.0,797.86,629.7
2016,9,21,13,45,924.0,97.5,5.3,18.0,757.0,760.26,603.39
2016,9,21,14,0,920.0,95.0,5.4,18.0,731.0,720.15,574.94
2016,9,21,14,15,909.5,93.0,5.45,17.5,697.0,674.06,540.45
2016,9,21,14,30,899.0,91.0,5.5,17.0,663.0,626.35,503.64
2016,9,21,14,45,888.5,87.5,5.55,17.0,623.5,575.79,462.64
2016,9,21,15,0,878.0,84.0,5.6,17.0,584.0,524.12,419.63
2016,9,21,15,15,858.5,81.5,5.6,16.5,538.0,467.42,372.08
2016,9,21,15,30,839.0,79.0,5.6,16.0,492.0,411.78,323.92
2016,9,21,15,45,815.0,75.0,5.6,16.0,443.0,353.74,272.04
2016,9,21,16,0,791.0,71.0,5.6,16.0,394.0,297.11,220.43
2016,9,21,16,15,753.5,67.0,5.5,15.5,341.5,238.98,168.12
2016,9,21,16,30,716.0,63.0,5.4,15.0,289.0,184.37,119.78
2016,9,21,16,45,659.0,57.0,5.35,15.0,236.0,127.11,73.11
2016,9,21,17,0,602.0,51.0,5.3,15.0,183.0,78.09,39.76
2016,9,21,17,15,507.5,43.0,5.2,14.5,133.5,33.62,23.89
2016,9,21,17,30,413.0,35.0,5.1,14.0,84.0,27.05,17.35
2016,9,21,17,45,206.5,17.5,5.05,13.5,42.0,13.13,0.5
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,15.0,3.8,12.0,29.0,49.88,0.0
2016,9,22,6,30,306.0,30.0,3.9,12.0,58.0,134.16,88.75
2016,9,22,6,45,416.5,39.5,4.05,12.5,104.5,198.67,150.95
2016,9,22,7,0,527.0,49.0,4.2,13.0,151.0,274.7,218.41
2016,9,22,7,15,592.0,55.5,4.1,13.5,202.0,337.95,275.0
2016,9,22,7,30,657.0,62.0,4.0,14.0,253.0,406.63,334.37
2016,9,22,7,45,706.0,65.5,3.95,14.5,306.0,466.1,384.63
2016,9,22,8,0,755.0,69.0,3.9,15.0,359.0,530.65,437.08
2016,9,22,8,15,783.5,72.5,3.7,15.0,408.5,584.65,479.99
2016,9,22,8,30,812.0,76.0,3.5,15.0,458.0,638.82,521.63
2016,9,22,8,45,836.0,78.0,3.35,15.5,504.5,687.91,555.83
2016,9,22,9,0,860.0,80.0,3.2,16.0,551.0,731.7,584.91
2016,9,22,9,15,874.5,82.0,3.1,16.0,592.0,771.24,611.61
2016,9,22,9,30,889.0,84.0,3.0,16.0,633.0,808.72,636.45
2016,9,22,9,45,902.0,84.5,2.9,16.5,668.5,840.96,656.01
2016,9,22,10,0,915.0,85.0,2.8,17.0,704.0,870.61,673.46
2016,9,22,10,15,922.5,86.0,2.75,17.0,732.0,893.25,687.51
2016,9,22,10,30,930.0,87.0,2.7,17.0,760.0,912.69,699.39
2016,9,22,10,45,934.0,88.5,2.65,17.5,780.5,926.26,705.97
2016,9,22,11,0,938.0,90.0,2.6,18.0,801.0,936.33,710.25
2016,9,22,11,15,941.0,90.5,2.65,18.0,813.5,940.84,713.12
2016,9,22,11,30,944.0,91.0,2.7,18.0,826.0,941.74,713.74
2016,9,22,11,45,943.0,92.0,2.75,18.5,830.5,936.0,708.66
2016,9,22,12,0,942.0,93.0,2.8,19.0,835.0,926.67,701.34
2016,9,22,12,15,941.5,93.0,2.8,19.0,832.0,913.19,692.27
2016,9,22,12,30,941.0,93.0,2.8,19.0,829.0,896.24,680.95
2016,9,22,12,45,934.0,95.0,2.85,19.0,816.5,872.62,665.51
2016,9,22,13,0,927.0,97.0,2.9,19.0,804.0,845.96,647.98
2016,9,22,13,15,922.0,96.0,2.95,19.0,785.0,814.91,627.31
2016,9,22,13,30,917.0,95.0,3.0,19.0,766.0,781.08,604.58
2016,9,22,13,45,906.5,95.0,3.05,19.0,738.5,741.77,577.75
2016,9,22,14,0,896.0,95.0,3.1,19.0,711.0,700.43,549.01
2016,9,22,14,15,885.5,93.0,3.2,19.0,677.0,655.27,515.37
2016,9,22,14,30,875.0,91.0,3.3,19.0,643.0,608.57,479.66
2016,9,22,14,45,857.0,90.0,3.4,19.0,603.0,557.13,439.29
2016,9,22,15,0,839.0,89.0,3.5,19.0,563.0,505.31,397.44
2016,9,22,15,15,819.0,86.0,3.6,18.5,518.0,450.57,352.78
2016,9,22,15,30,799.0,83.0,3.7,18.0,473.0,396.29,306.97
2016,9,22,15,45,767.0,80.5,3.85,18.0,423.5,339.14,257.22
2016,9,22,16,0,735.0,78.0,4.0,18.0,374.0,284.33,208.51
2016,9,22,16,15,695.0,73.0,4.05,17.5,323.0,226.0,157.36
2016,9,22,16,30,655.0,68.0,4.1,17.0,272.0,173.21,111.71
2016,9,22,16,45,594.5,61.5,4.2,16.5,220.5,120.77,70.23
2016,9,22,17,0,534.0,55.0,4.3,16.0,169.0,75.11,40.11
2016,9,22,17,15,437.0,45.5,4.15,15.5,121.5,33.97,24.04
2016,9,22,17,30,340.0,36.0,4.0,15.0,74.0,28.42,18.23
2016,9,22,17,45,170.0,18.0,3.9,14.5,37.0,13.82,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.85,11.5,28.0,51.44,0.0
2016,9,23,6,30,339.0,26.0,1.9,12.0,56.0,138.96,89.63
2016,9,23,6,45,441.5,34.5,1.95,13.0,101.0,200.82,150.98
2016,9,23,7,0,544.0,43.0,2.0,14.0,146.0,273.54,214.88
2016,9,23,7,15,604.5,49.0,1.9,14.0,196.0,332.77,267.92
2016,9,23,7,30,665.0,55.0,1.8,14.0,246.0,399.26,325.06
2016,9,23,7,45,705.5,59.0,1.75,14.5,296.5,457.12,372.88
2016,9,23,8,0,746.0,63.0,1.7,15.0,347.0,517.02,420.35
2016,9,23,8,15,773.0,66.5,1.65,15.5,395.0,569.54,460.3
2016,9,23,8,30,800.0,70.0,1.6,16.0,443.0,622.16,498.83
2016,9,23,8,45,821.0,72.0,1.6,17.0,488.0,664.35,526.29
2016,9,23,9,0,842.0,74.0,1.6,18.0,533.0,709.57,555.08
2016,9,23,9,15,856.0,76.0,1.55,18.5,572.5,748.1,579.02
2016,9,23,9,30,870.0,78.0,1.5,19.0,612.0,784.6,601.13
2016,9,23,9,45,880.5,79.5,1.5,19.5,646.0,815.4,619.49
2016,9,23,10,0,891.0,81.0,1.5,20.0,680.0,843.53,635.92
2016,9,23,10,15,898.0,82.0,1.55,20.0,707.5,865.26,649.77
2016,9,23,10,30,905.0,83.0,1.6,20.0,735.0,883.87,661.67
2016,9,23,10,45,909.5,84.0,1.65,20.5,755.0,897.02,668.77
2016,9,23,11,0,914.0,85.0,1.7,21.0,775.0,906.77,673.76
2016,9,23,11,15,917.0,85.5,1.8,21.0,787.5,911.17,677.23
2016,9,23,11,30,920.0,86.0,1.9,21.0,800.0,912.06,678.53
2016,9,23,11,45,919.0,87.5,2.0,21.0,804.0,906.95,675.96
2016,9,23,12,0,918.0,89.0,2.1,21.0,808.0,898.35,671.19
2016,9,23,12,15,917.5,89.0,2.25,21.0,804.5,885.13,663.84
2016,9,23,12,30,917.0,89.0,2.4,21.0,801.0,868.53,654.19
2016,9,23,12,45,911.5,90.0,2.55,21.0,789.5,845.57,640.12
2016,9,23,13,0,906.0,91.0,2.7,21.0,778.0,819.61,623.87
2016,9,23,13,15,901.0,90.0,2.8,20.5,759.0,789.11,605.13
2016,9,23,13,30,896.0,89.0,2.9,20.0,740.0,755.93,584.25
2016,9,23,13,45,889.0,88.0,3.05,20.0,714.0,718.8,559.39
2016,9,23,14,0,882.0,87.0,3.2,20.0,688.0,679.46,532.42
2016,9,23,14,15,622.0,171.5,3.25,20.0,585.5,565.1,443.27
2016,9,23,14,30,362.0,256.0,3.3,20.0,483.0,463.33,362.73
2016,9,23,14,45,600.0,167.0,3.4,20.0,514.5,489.91,385.31
2016,9,23,15,0,838.0,78.0,3.5,20.0,546.0,491.21,385.51
2016,9,23,15,15,722.5,99.0,3.5,19.5,479.5,415.98,324.81
2016,9,23,15,30,607.0,120.0,3.5,19.0,413.0,352.13,272.7
2016,9,23,15,45,674.5,93.5,3.55,19.0,387.5,315.52,238.73
2016,9,23,16,0,742.0,67.0,3.6,19.0,362.0,272.56,197.59
2016,9,23,16,15,704.0,63.0,3.6,18.5,312.0,217.37,148.97
2016,9,23,16,30,666.0,59.0,3.6,18.0,262.0,165.8,104.46
2016,9,23,16,45,611.5,52.5,3.6,17.5,212.0,111.87,61.96
2016,9,23,17,0,557.0,46.0,3.6,17.0,162.0,65.8,32.25
2016,9,23,17,15,463.0,38.0,3.55,16.5,115.5,27.44,18.21
2016,9,23,17,30,369.0,30.0,3.5,16.0,69.0,22.89,13.31
2016,9,23,17,45,184.5,15.0,3.45,15.5,34.5,11.25,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.0,1.35,13.5,27.5,53.58,0.0
2016,9,24,6,30,369.0,24.0,1.4,14.0,55.0,144.13,89.69
2016,9,24,6,45,471.5,32.0,1.5,14.5,101.0,204.81,152.09
2016,9,24,7,0,574.0,40.0,1.6,15.0,147.0,278.57,217.04
2016,9,24,7,15,634.5,45.0,1.65,15.5,197.5,340.33,271.61
2016,9,24,7,30,695.0,50.0,1.7,16.0,248.0,406.91,328.23
2016,9,24,7,45,735.0,54.0,1.75,16.5,299.5,465.72,376.78
2016,9,24,8,0,775.0,58.0,1.8,17.0,351.0,526.5,425.0
2016,9,24,8,15,802.5,61.0,1.9,17.5,400.0,579.84,466.12
2016,9,24,8,30,830.0,64.0,2.0,18.0,449.0,629.29,503.02
2016,9,24,8,45,850.5,66.0,2.1,19.0,494.5,676.18,534.32
2016,9,24,9,0,871.0,68.0,2.2,20.0,540.0,721.96,564.12
2016,9,24,9,15,885.5,70.0,2.2,20.5,580.5,761.7,589.48
2016,9,24,9,30,900.0,72.0,2.2,21.0,621.0,799.35,613.02
2016,9,24,9,45,913.5,72.0,2.2,21.5,656.5,831.55,632.47
2016,9,24,10,0,927.0,72.0,2.2,22.0,692.0,861.12,649.97
2016,9,24,10,15,935.0,73.0,2.15,22.5,720.0,884.27,662.56
2016,9,24,10,30,943.0,74.0,2.1,23.0,748.0,904.2,672.97
2016,9,24,10,45,948.5,74.5,2.1,23.5,769.0,918.0,679.82
2016,9,24,11,0,954.0,75.0,2.1,24.0,790.0,928.29,684.48
2016,9,24,11,15,957.0,75.5,2.05,24.0,803.0,932.74,686.27
2016,9,24,11,30,960.0,76.0,2.0,24.0,816.0,933.53,685.83
2016,9,24,11,45,961.0,76.0,1.95,24.5,821.0,928.32,680.31
2016,9,24,12,0,962.0,76.0,1.9,25.0,826.0,919.45,672.62
2016,9,24,12,15,961.5,76.0,1.9,25.0,822.5,905.66,663.75
2016,9,24,12,30,961.0,76.0,1.9,25.0,819.0,888.33,652.69
2016,9,24,12,45,949.5,80.5,1.95,25.0,806.0,863.31,637.14
2016,9,24,13,0,938.0,85.0,2.0,25.0,793.0,835.37,619.64
2016,9,24,13,15,933.0,84.5,2.05,25.0,773.5,804.5,600.08
2016,9,24,13,30,928.0,84.0,2.1,25.0,754.0,770.83,578.47
2016,9,24,13,45,920.0,83.0,2.15,25.0,727.0,731.91,553.03
2016,9,24,14,0,912.0,82.0,2.2,25.0,700.0,690.76,525.69
2016,9,24,14,15,901.5,80.5,2.2,24.5,666.5,645.54,493.67
2016,9,24,14,30,891.0,79.0,2.2,24.0,633.0,598.73,459.54
2016,9,24,14,45,876.5,77.5,2.25,24.0,593.0,548.43,421.08
2016,9,24,15,0,862.0,76.0,2.3,24.0,553.0,497.41,380.87
2016,9,24,15,15,842.5,73.5,2.3,23.5,508.5,442.76,337.2
2016,9,24,15,30,823.0,71.0,2.3,23.0,464.0,387.04,291.25
2016,9,24,15,45,795.0,68.0,2.35,23.0,415.0,329.77,242.39
2016,9,24,16,0,767.0,65.0,2.4,23.0,366.0,274.36,194.07
2016,9,24,16,15,728.5,61.0,2.35,22.0,315.0,217.82,145.61
2016,9,24,16,30,690.0,57.0,2.3,21.0,264.0,164.93,101.1
2016,9,24,16,45,626.5,52.0,2.3,20.5,212.5,112.36,61.09
2016,9,24,17,0,563.0,47.0,2.3,20.0,161.0,64.5,31.44
2016,9,24,17,15,464.5,38.5,2.25,19.0,114.0,28.19,18.58
2016,9,24,17,30,366.0,30.0,2.2,18.0,67.0,23.22,13.17
2016,9,24,17,45,183.0,15.0,2.2,17.5,33.5,11.45,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.5,12.5,1.7,15.5,26.5,51.3,0.0
2016,9,25,6,30,347.0,25.0,1.8,16.0,53.0,137.82,82.56
2016,9,25,6,45,457.5,33.5,1.9,16.5,99.5,203.62,149.98
2016,9,25,7,0,568.0,42.0,2.0,17.0,146.0,277.33,214.53
2016,9,25,7,15,631.0,48.0,2.05,17.5,197.5,340.99,270.44
2016,9,25,7,30,694.0,54.0,2.1,18.0,249.0,409.68,328.57
2016,9,25,7,45,735.5,58.0,2.15,19.0,301.0,469.2,376.88
2016,9,25,8,0,777.0,62.0,2.2,20.0,353.0,530.77,424.73
2016,9,25,8,15,804.5,65.5,2.2,20.5,402.5,584.69,465.6
2016,9,25,8,30,832.0,69.0,2.2,21.0,452.0,638.67,505.08
2016,9,25,8,45,852.5,71.5,2.25,21.5,498.0,682.06,534.44
2016,9,25,9,0,873.0,74.0,2.3,22.0,544.0,728.33,565.09
2016,9,25,9,15,887.0,76.0,2.25,22.5,584.5,767.61,589.57
2016,9,25,9,30,901.0,78.0,2.2,23.0,625.0,804.75,612.15
2016,9,25,9,45,918.0,76.5,2.2,24.0,661.0,837.96,630.87
2016,9,25,10,0,935.0,75.0,2.2,25.0,697.0,868.7,647.65
2016,9,25,10,15,942.0,76.0,2.15,25.5,725.0,891.01,659.45
2016,9,25,10,30,949.0,77.0,2.1,26.0,753.0,910.04,669.09
2016,9,25,10,45,951.0,79.0,2.1,26.5,772.5,922.39,674.88
2016,9,25,11,0,953.0,81.0,2.1,27.0,792.0,931.13,678.46
2016,9,25,11,15,956.0,81.5,2.0,27.5,804.5,935.45,678.27
2016,9,25,11,30,959.0,82.0,1.9,28.0,817.0,936.1,675.85
2016,9,25,11,45,956.5,84.0,1.85,28.5,821.0,929.88,669.73
2016,9,25,12,0,954.0,86.0,1.8,29.0,825.0,920.03,661.52
2016,9,25,12,15,953.0,86.0,1.7,29.0,821.0,905.77,651.4
2016,9,25,12,30,952.0,86.0,1.6,29.0,817.0,888.03,639.18
2016,9,25,12,45,947.0,86.5,1.5,29.5,805.0,864.14,621.9
2016,9,25,13,0,942.0,87.0,1.4,30.0,793.0,837.12,602.77
2016,9,25,13,15,937.0,86.0,1.25,30.0,773.0,805.55,581.41
2016,9,25,13,30,932.0,85.0,1.1,30.0,753.0,771.18,558.24
2016,9,25,13,45,918.0,86.5,1.0,30.5,724.5,730.47,530.38
2016,9,25,14,0,904.0,88.0,0.9,31.0,696.0,687.93,500.83
2016,9,25,14,15,893.5,86.5,0.8,30.5,662.0,642.96,469.85
2016,9,25,14,30,883.0,85.0,0.7,30.0,628.0,596.44,437.0
2016,9,25,14,45,860.0,85.5,0.6,30.0,586.5,543.93,398.22
2016,9,25,15,0,837.0,86.0,0.5,30.0,545.0,490.8,358.1
2016,9,25,15,15,816.5,83.0,0.55,29.5,500.0,436.11,317.53
2016,9,25,15,30,796.0,80.0,0.6,29.0,455.0,381.95,275.63
2016,9,25,15,45,759.5,78.0,0.65,29.0,405.0,324.32,229.39
2016,9,25,16,0,723.0,76.0,0.7,29.0,355.0,269.54,184.33
2016,9,25,16,15,681.0,70.5,0.8,28.0,304.0,211.47,137.38
2016,9,25,16,30,639.0,65.0,0.9,27.0,253.0,159.2,95.56
2016,9,25,16,45,572.5,58.0,1.05,26.0,202.0,107.4,58.0
2016,9,25,17,0,506.0,51.0,1.2,25.0,151.0,63.08,32.02
2016,9,25,17,15,405.5,40.5,1.3,24.0,105.0,30.35,19.89
2016,9,25,17,30,305.0,30.0,1.4,23.0,59.0,23.56,12.71
2016,9,25,17,45,152.5,15.0,1.5,22.0,29.5,11.67,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,16.5,22.5,39.0,0.0
2016,9,26,6,30,235.0,26.0,0.4,17.0,45.0,106.53,60.77
2016,9,26,6,45,342.0,38.5,0.35,17.5,88.5,170.19,123.98
2016,9,26,7,0,449.0,51.0,0.3,18.0,132.0,243.29,185.54
2016,9,26,7,15,517.5,60.0,0.3,18.5,182.0,306.43,238.57
2016,9,26,7,30,586.0,69.0,0.3,19.0,232.0,375.43,294.4
2016,9,26,7,45,632.5,75.0,0.3,19.5,282.5,434.69,340.84
2016,9,26,8,0,679.0,81.0,0.3,20.0,333.0,496.69,387.45
2016,9,26,8,15,711.5,86.0,0.25,20.5,382.0,551.17,426.23
2016,9,26,8,30,744.0,91.0,0.2,21.0,431.0,606.33,463.95
2016,9,26,8,45,767.5,95.0,0.2,22.0,476.5,651.96,493.36
2016,9,26,9,0,791.0,99.0,0.2,23.0,522.0,699.32,521.71
2016,9,26,9,15,808.5,102.0,0.3,23.5,562.5,739.91,547.22
2016,9,26,9,30,826.0,105.0,0.4,24.0,603.0,778.73,571.47
2016,9,26,9,45,838.0,107.5,0.55,25.0,638.0,810.5,590.7
2016,9,26,10,0,850.0,110.0,0.7,26.0,673.0,839.75,608.25
2016,9,26,10,15,859.5,112.0,0.75,26.0,701.0,863.6,622.97
2016,9,26,10,30,869.0,114.0,0.8,26.0,729.0,884.48,635.92
2016,9,26,10,45,875.0,115.5,0.9,26.5,749.5,898.63,644.31
2016,9,26,11,0,881.0,117.0,1.0,27.0,770.0,904.34,647.51
2016,9,26,11,15,885.0,117.5,1.1,27.0,783.0,909.08,651.55
2016,9,26,11,30,889.0,118.0,1.2,27.0,796.0,910.42,653.52
2016,9,26,11,45,891.5,118.0,1.3,27.5,801.0,906.48,650.94
2016,9,26,12,0,894.0,118.0,1.4,28.0,806.0,899.12,646.29
2016,9,26,12,15,893.0,117.5,1.5,28.0,802.5,884.85,638.55
2016,9,26,12,30,892.0,117.0,1.6,28.0,799.0,867.32,628.73
2016,9,26,12,45,914.5,104.5,1.75,28.5,794.0,853.19,620.39
2016,9,26,13,0,937.0,92.0,1.9,29.0,789.0,834.87,609.17
2016,9,26,13,15,932.0,91.0,1.95,28.5,769.5,803.36,590.64
2016,9,26,13,30,927.0,90.0,2.0,28.0,750.0,769.07,570.11
2016,9,26,13,45,920.5,88.0,2.1,28.0,723.5,730.1,545.34
2016,9,26,14,0,914.0,86.0,2.2,28.0,697.0,688.81,517.96
2016,9,26,14,15,903.5,84.5,2.2,27.5,663.0,643.45,486.14
2016,9,26,14,30,893.0,83.0,2.2,27.0,629.0,596.51,452.21
2016,9,26,14,45,881.0,80.0,2.25,27.0,589.0,545.95,413.92
2016,9,26,15,0,869.0,77.0,2.3,27.0,549.0,494.45,373.68
2016,9,26,15,15,849.0,74.5,2.25,26.5,504.0,439.31,329.86
2016,9,26,15,30,829.0,72.0,2.2,26.0,459.0,383.21,283.89
2016,9,26,15,45,804.5,68.0,2.15,26.0,410.0,325.97,235.31
2016,9,26,16,0,780.0,64.0,2.1,26.0,361.0,270.22,187.06
2016,9,26,16,15,740.5,59.5,1.9,25.0,309.5,212.58,138.35
2016,9,26,16,30,701.0,55.0,1.7,24.0,258.0,158.7,93.96
2016,9,26,16,45,644.5,49.0,1.55,23.5,207.0,105.79,54.74
2016,9,26,17,0,588.0,43.0,1.4,23.0,156.0,59.21,28.03
2016,9,26,17,15,487.5,34.5,1.35,22.0,108.5,25.18,15.64
2016,9,26,17,30,387.0,26.0,1.3,21.0,61.0,20.0,9.61
2016,9,26,17,45,193.5,13.0,1.3,20.0,30.5,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.0,0.25,16.0,23.5,45.26,0.0
2016,9,27,6,30,302.0,24.0,0.2,16.0,47.0,121.86,66.27
2016,9,27,6,45,409.5,34.0,0.2,16.5,91.5,186.95,135.49
2016,9,27,7,0,517.0,44.0,0.2,17.0,136.0,260.7,198.31
2016,9,27,7,15,583.0,51.0,0.2,17.5,186.0,323.55,251.56
2016,9,27,7,30,649.0,58.0,0.2,18.0,236.0,391.98,307.21
2016,9,27,7,45,691.0,63.0,0.2,18.5,286.5,448.33,351.66
2016,9,27,8,0,733.0,68.0,0.2,19.0,337.0,509.12,397.49
2016,9,27,8,15,763.0,72.0,0.2,19.5,386.0,563.12,436.48
2016,9,27,8,30,793.0,76.0,0.2,20.0,435.0,617.44,474.24
2016,9,27,8,45,814.0,79.0,0.25,21.0,480.5,664.32,504.47
2016,9,27,9,0,835.0,82.0,0.3,22.0,526.0,710.14,532.42
2016,9,27,9,15,851.0,84.0,0.35,22.5,566.0,749.65,556.61
2016,9,27,9,30,867.0,86.0,0.4,23.0,606.0,782.51,576.18
2016,9,27,9,45,885.0,85.0,0.5,23.5,642.0,816.01,596.96
2016,9,27,10,0,903.0,84.0,0.6,24.0,678.0,847.18,616.12
2016,9,27,10,15,911.0,85.5,0.65,24.5,706.0,870.09,629.05
2016,9,27,10,30,919.0,87.0,0.7,25.0,734.0,889.86,640.09
2016,9,27,10,45,924.0,88.0,0.8,25.5,754.0,903.17,648.05
2016,9,27,11,0,929.0,89.0,0.9,26.0,774.0,913.04,653.98
2016,9,27,11,15,932.0,89.5,0.95,26.0,786.5,917.08,656.77
2016,9,27,11,30,935.0,90.0,1.0,26.0,799.0,917.54,657.5
2016,9,27,11,45,936.0,90.5,1.1,26.0,803.5,912.67,655.83
2016,9,27,12,0,937.0,91.0,1.2,26.0,808.0,904.22,651.97
2016,9,27,12,15,936.0,90.5,1.3,26.0,804.5,889.48,644.1
2016,9,27,12,30,935.0,90.0,1.4,26.0,801.0,871.32,634.03
2016,9,27,12,45,936.0,87.5,1.5,26.5,790.0,849.32,620.19
2016,9,27,13,0,937.0,85.0,1.6,27.0,779.0,824.01,604.1
2016,9,27,13,15,931.5,84.5,1.65,26.5,759.5,792.64,585.72
2016,9,27,13,30,926.0,84.0,1.7,26.0,740.0,758.53,565.28
2016,9,27,13,45,917.5,83.0,1.75,26.0,712.5,719.25,539.92
2016,9,27,14,0,909.0,82.0,1.8,26.0,685.0,677.79,512.02
2016,9,27,14,15,898.5,80.5,1.85,26.0,651.0,632.66,479.59
2016,9,27,14,30,888.0,79.0,1.9,26.0,617.0,585.96,445.09
2016,9,27,14,45,872.5,77.5,2.0,26.0,577.0,535.33,406.84
2016,9,27,15,0,857.0,76.0,2.1,26.0,537.0,484.08,366.81
2016,9,27,15,15,837.0,73.5,2.15,25.5,492.5,428.54,322.74
2016,9,27,15,30,817.0,71.0,2.2,25.0,448.0,374.19,278.01
2016,9,27,15,45,788.5,67.5,2.25,24.5,399.0,316.89,229.77
2016,9,27,16,0,760.0,64.0,2.3,24.0,350.0,261.54,182.08
2016,9,27,16,15,719.5,59.5,2.25,23.0,299.0,204.97,133.99
2016,9,27,16,30,679.0,55.0,2.2,22.0,248.0,152.31,90.48
2016,9,27,16,45,616.5,49.0,2.2,21.5,197.5,100.35,52.28
2016,9,27,17,0,554.0,43.0,2.2,21.0,147.0,53.1,25.21
2016,9,27,17,15,450.5,34.0,2.15,20.0,101.0,24.99,15.56
2016,9,27,17,30,347.0,25.0,2.1,19.0,55.0,19.33,8.58
2016,9,27,17,45,173.5,12.5,2.05,18.5,27.5,12.29,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,133.0,12.0,1.75,13.0,21.5,41.06,0.0
2016,9,28,6,30,266.0,24.0,1.8,13.0,43.0,110.84,57.19
2016,9,28,6,45,381.0,34.5,1.9,13.5,87.0,177.52,130.89
2016,9,28,7,0,496.0,45.0,2.0,14.0,131.0,252.95,197.22
2016,9,28,7,15,564.5,52.0,1.9,14.0,181.0,315.68,253.11
2016,9,28,7,30,633.0,59.0,1.8,14.0,231.0,384.23,312.15
2016,9,28,7,45,678.5,63.5,1.75,14.5,281.5,440.85,359.42
2016,9,28,8,0,724.0,68.0,1.7,15.0,332.0,502.39,408.57
2016,9,28,8,15,755.0,72.0,1.65,15.5,380.5,556.5,450.08
2016,9,28,8,30,786.0,76.0,1.6,16.0,429.0,611.03,490.34
2016,9,28,8,45,809.0,78.5,1.6,16.5,474.5,658.34,523.63
2016,9,28,9,0,832.0,81.0,1.6,17.0,520.0,704.75,554.46
2016,9,28,9,15,848.0,83.5,1.65,17.0,560.5,744.63,581.55
2016,9,28,9,30,864.0,86.0,1.7,17.0,601.0,777.88,603.74
2016,9,28,9,45,875.0,88.0,1.75,17.5,635.0,808.92,623.17
2016,9,28,10,0,886.0,90.0,1.8,18.0,669.0,837.34,640.65
2016,9,28,10,15,894.0,91.5,1.85,18.0,696.5,859.83,655.24
2016,9,28,10,30,902.0,93.0,1.9,18.0,724.0,879.23,667.84
2016,9,28,10,45,908.0,93.5,2.0,18.5,744.5,892.56,675.67
2016,9,28,11,0,914.0,94.0,2.1,19.0,765.0,902.53,681.36
2016,9,28,11,15,917.5,94.5,2.2,19.0,777.5,906.86,684.67
2016,9,28,11,30,921.0,95.0,2.3,19.0,790.0,907.66,685.76
2016,9,28,11,45,923.5,95.0,2.4,19.5,795.0,903.52,682.32
2016,9,28,12,0,926.0,95.0,2.5,20.0,800.0,895.83,676.63
2016,9,28,12,15,924.5,94.5,2.55,19.5,796.0,880.72,668.13
2016,9,28,12,30,923.0,94.0,2.6,19.0,792.0,862.25,657.41
2016,9,28,12,45,918.5,94.5,2.7,19.0,779.5,839.15,642.61
2016,9,28,13,0,914.0,95.0,2.8,19.0,767.0,813.0,625.63
2016,9,28,13,15,908.5,94.0,2.85,19.0,747.5,781.65,604.57
2016,9,28,13,30,903.0,93.0,2.9,19.0,728.0,747.63,581.49
2016,9,28,13,45,896.0,91.0,3.0,19.0,701.0,709.06,555.17
2016,9,28,14,0,889.0,89.0,3.1,19.0,674.0,668.28,525.64
2016,9,28,14,15,877.5,87.5,3.1,18.5,640.0,623.29,492.12
2016,9,28,14,30,866.0,86.0,3.1,18.0,606.0,576.87,456.56
2016,9,28,14,45,498.0,161.5,3.15,18.0,456.0,418.04,331.35
2016,9,28,15,0,130.0,237.0,3.2,18.0,306.0,289.4,228.75
2016,9,28,15,15,223.0,207.0,3.25,17.5,314.0,291.82,230.93
2016,9,28,15,30,316.0,177.0,3.3,17.0,322.0,284.56,223.41
2016,9,28,15,45,521.0,123.5,3.35,17.0,330.5,280.24,213.62
2016,9,28,16,0,726.0,70.0,3.4,17.0,339.0,255.17,183.21
2016,9,28,16,15,682.5,65.0,3.35,16.5,288.5,197.78,132.95
2016,9,28,16,30,639.0,60.0,3.3,16.0,238.0,146.23,89.39
2016,9,28,16,45,565.0,54.0,3.3,15.5,187.5,95.56,52.06
2016,9,28,17,0,491.0,48.0,3.3,15.0,137.0,53.24,28.53
2016,9,28,17,15,378.0,37.5,3.25,14.5,93.0,28.55,18.95
2016,9,28,17,30,265.0,27.0,3.2,14.0,49.0,21.63,9.58
2016,9,28,17,45,132.5,13.5,3.15,14.0,24.5,13.27,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
