Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.0,2.5,11.0,20.0,34.19,0.0
2016,9,29,6,30,196.0,26.0,2.6,11.0,40.0,92.83,44.03
2016,9,29,6,45,315.5,38.5,2.75,11.5,82.5,159.68,118.5
2016,9,29,7,0,435.0,51.0,2.9,12.0,125.0,235.44,185.37
2016,9,29,7,15,507.5,59.0,2.85,12.0,174.0,298.07,241.72
2016,9,29,7,30,580.0,67.0,2.8,12.0,223.0,366.85,301.96
2016,9,29,7,45,290.0,87.5,2.8,12.5,165.5,262.07,217.5
2016,9,29,8,0,0.0,108.0,2.8,13.0,108.0,107.54,85.76
2016,9,29,8,15,0.0,122.5,2.8,13.5,122.5,121.94,97.65
2016,9,29,8,30,0.0,137.0,2.8,14.0,137.0,136.35,109.12
2016,9,29,8,45,13.0,168.0,2.8,14.5,175.0,177.3,142.59
2016,9,29,9,0,26.0,199.0,2.8,15.0,213.0,219.16,176.17
2016,9,29,9,15,18.5,199.0,2.8,15.5,209.5,213.13,170.22
2016,9,29,9,30,11.0,199.0,2.8,16.0,206.0,206.89,164.25
2016,9,29,9,45,252.0,213.5,2.8,16.5,377.0,439.39,353.6
2016,9,29,10,0,493.0,228.0,2.8,17.0,548.0,667.24,527.02
2016,9,29,10,15,498.0,235.5,2.8,17.0,570.5,686.67,538.91
2016,9,29,10,30,503.0,243.0,2.8,17.0,593.0,704.22,550.87
2016,9,29,10,45,702.0,169.5,2.85,17.5,673.5,803.44,624.66
2016,9,29,11,0,901.0,96.0,2.9,18.0,754.0,890.51,683.5
2016,9,29,11,15,904.0,96.5,2.95,18.0,766.0,894.28,685.2
2016,9,29,11,30,907.0,97.0,3.0,18.0,778.0,894.59,685.37
2016,9,29,11,45,907.5,97.5,3.05,18.0,781.5,889.25,681.79
2016,9,29,12,0,908.0,98.0,3.1,18.0,785.0,880.45,675.97
2016,9,29,12,15,907.0,97.5,3.15,18.0,781.0,865.92,666.28
2016,9,29,12,30,906.0,97.0,3.2,18.0,777.0,848.08,654.38
2016,9,29,12,45,903.0,96.5,3.25,18.0,765.0,825.42,639.14
2016,9,29,13,0,900.0,96.0,3.3,18.0,753.0,799.71,621.75
2016,9,29,13,15,894.5,95.0,3.3,18.0,733.5,768.71,600.27
2016,9,29,13,30,889.0,94.0,3.3,18.0,714.0,735.08,576.84
2016,9,29,13,45,879.5,93.0,3.35,18.0,687.0,696.28,549.69
2016,9,29,14,0,870.0,92.0,3.4,18.0,660.0,655.49,519.14
2016,9,29,14,15,858.5,90.0,3.45,17.5,626.5,610.74,485.57
2016,9,29,14,30,847.0,88.0,3.5,17.0,593.0,564.66,449.97
2016,9,29,14,45,829.5,86.0,3.55,17.0,553.5,513.98,408.92
2016,9,29,15,0,812.0,84.0,3.6,17.0,514.0,463.03,366.51
2016,9,29,15,15,688.5,103.0,3.65,16.5,445.5,387.32,304.7
2016,9,29,15,30,565.0,122.0,3.7,16.0,377.0,323.26,251.84
2016,9,29,15,45,433.5,128.5,3.75,16.0,311.0,255.42,196.15
2016,9,29,16,0,302.0,135.0,3.8,16.0,245.0,202.47,153.78
2016,9,29,16,15,280.0,117.5,3.75,15.5,208.0,163.17,120.43
2016,9,29,16,30,258.0,100.0,3.7,15.0,171.0,126.24,89.66
2016,9,29,16,45,228.0,81.0,3.7,15.0,134.0,89.84,61.13
2016,9,29,17,0,198.0,62.0,3.7,15.0,97.0,57.05,38.35
2016,9,29,17,15,145.0,44.0,3.55,14.5,65.0,35.94,25.14
2016,9,29,17,30,92.0,26.0,3.4,14.0,33.0,21.71,8.23
2016,9,29,17,45,46.0,13.0,3.3,13.5,16.5,12.78,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,112.0,11.5,3.35,11.0,19.0,35.59,0.0
2016,9,30,6,30,224.0,23.0,3.5,11.0,38.0,96.25,40.26
2016,9,30,6,45,343.0,34.5,3.65,11.5,80.5,163.93,120.91
2016,9,30,7,0,462.0,46.0,3.8,12.0,123.0,239.44,188.28
2016,9,30,7,15,533.0,53.5,3.85,12.5,172.0,301.81,244.58
2016,9,30,7,30,604.0,61.0,3.9,13.0,221.0,370.24,304.58
2016,9,30,7,45,652.5,66.0,4.0,13.5,271.0,429.54,355.63
2016,9,30,8,0,701.0,71.0,4.1,14.0,321.0,491.72,407.34
2016,9,30,8,15,732.5,75.0,4.1,14.0,369.5,542.72,449.3
2016,9,30,8,30,764.0,79.0,4.1,14.0,418.0,596.44,492.2
2016,9,30,8,45,789.0,81.5,4.2,14.5,463.0,644.1,528.52
2016,9,30,9,0,814.0,84.0,4.3,15.0,508.0,691.03,562.19
2016,9,30,9,15,830.5,86.0,4.3,15.0,547.5,729.95,589.9
2016,9,30,9,30,847.0,88.0,4.3,15.0,587.0,766.99,615.98
2016,9,30,9,45,860.5,89.5,4.3,15.5,621.5,794.13,633.32
2016,9,30,10,0,874.0,91.0,4.3,16.0,656.0,823.51,652.24
2016,9,30,10,15,883.0,92.5,4.25,16.0,683.5,846.43,667.31
2016,9,30,10,30,892.0,94.0,4.2,16.0,711.0,866.33,680.33
2016,9,30,10,45,897.0,95.5,4.2,16.5,731.0,879.62,687.63
2016,9,30,11,0,902.0,97.0,4.2,17.0,751.0,889.55,692.66
2016,9,30,11,15,906.0,97.5,4.25,17.0,763.5,894.09,695.55
2016,9,30,11,30,910.0,98.0,4.3,17.0,776.0,895.16,696.12
2016,9,30,11,45,912.0,98.0,4.35,17.0,781.0,890.47,692.94
2016,9,30,12,0,914.0,98.0,4.4,17.0,786.0,882.29,687.46
2016,9,30,12,15,913.5,97.5,4.4,17.0,782.0,868.03,677.39
2016,9,30,12,30,913.0,97.0,4.4,17.0,778.0,850.42,665.07
2016,9,30,12,45,910.0,96.5,4.45,17.0,766.5,827.56,649.38
2016,9,30,13,0,907.0,96.0,4.5,17.0,755.0,801.63,631.48
2016,9,30,13,15,902.0,95.0,4.5,17.0,735.5,770.77,609.65
2016,9,30,13,30,897.0,94.0,4.5,17.0,716.0,737.23,585.79
2016,9,30,13,45,891.0,91.5,4.55,17.0,689.5,698.97,558.53
2016,9,30,14,0,885.0,89.0,4.6,17.0,663.0,658.48,527.54
2016,9,30,14,15,874.0,87.5,4.55,16.5,629.5,613.95,493.12
2016,9,30,14,30,863.0,86.0,4.5,16.0,596.0,567.98,456.66
2016,9,30,14,45,849.0,83.5,4.5,16.0,556.5,517.94,415.33
2016,9,30,15,0,835.0,81.0,4.5,16.0,517.0,467.24,372.36
2016,9,30,15,15,813.5,78.0,4.45,15.5,472.5,412.58,325.66
2016,9,30,15,30,792.0,75.0,4.4,15.0,428.0,358.59,278.17
2016,9,30,15,45,761.5,71.5,4.35,15.0,379.5,302.3,227.47
2016,9,30,16,0,731.0,68.0,4.3,15.0,331.0,248.24,178.22
2016,9,30,16,15,687.0,63.0,4.2,14.5,280.5,192.64,129.07
2016,9,30,16,30,643.0,58.0,4.1,14.0,230.0,139.4,84.12
2016,9,30,16,45,571.0,51.5,4.05,14.0,180.0,88.85,47.33
2016,9,30,17,0,499.0,45.0,4.0,14.0,130.0,46.43,25.06
2016,9,30,17,15,382.0,34.0,3.85,13.5,86.0,25.89,16.5
2016,9,30,17,30,265.0,23.0,3.7,13.0,42.0,18.27,4.35
2016,9,30,17,45,132.5,11.5,3.55,13.0,21.0,11.3,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,11.5,2.05,11.5,19.0,36.91,0.0
2016,10,1,6,30,238.0,23.0,2.1,12.0,38.0,98.9,34.52
2016,10,1,6,45,363.0,33.5,2.2,12.5,81.0,168.67,122.93
2016,10,1,7,0,488.0,44.0,2.3,13.0,124.0,246.05,191.58
2016,10,1,7,15,560.5,51.0,2.35,13.0,174.0,309.55,248.79
2016,10,1,7,30,633.0,58.0,2.4,13.0,224.0,379.22,309.78
2016,10,1,7,45,681.0,63.0,2.45,13.5,275.0,437.15,359.18
2016,10,1,8,0,729.0,68.0,2.5,14.0,326.0,500.33,410.92
2016,10,1,8,15,760.5,72.0,2.4,14.5,375.0,554.59,453.4
2016,10,1,8,30,792.0,76.0,2.3,15.0,424.0,609.26,494.59
2016,10,1,8,45,815.5,78.5,2.25,15.5,469.5,656.77,528.9
2016,10,1,9,0,839.0,81.0,2.2,16.0,515.0,703.37,560.28
2016,10,1,9,15,855.5,83.0,2.15,16.0,555.5,742.93,586.93
2016,10,1,9,30,872.0,85.0,2.1,16.0,596.0,775.86,608.49
2016,10,1,9,45,889.0,85.0,2.1,16.5,631.5,809.3,629.46
2016,10,1,10,0,906.0,85.0,2.1,17.0,667.0,840.33,648.51
2016,10,1,10,15,914.5,86.0,2.1,17.0,694.5,862.73,662.67
2016,10,1,10,30,923.0,87.0,2.1,17.0,722.0,881.99,674.78
2016,10,1,10,45,928.5,88.0,2.1,17.5,742.0,895.39,681.68
2016,10,1,11,0,934.0,89.0,2.1,18.0,762.0,905.32,686.36
2016,10,1,11,15,937.0,89.5,2.2,18.0,774.5,909.02,689.26
2016,10,1,11,30,940.0,90.0,2.3,18.0,787.0,909.12,689.88
2016,10,1,11,45,940.5,90.5,2.4,18.5,791.5,903.47,685.44
2016,10,1,12,0,941.0,91.0,2.5,19.0,796.0,894.25,678.7
2016,10,1,12,15,940.5,91.0,2.6,19.0,792.0,880.13,669.98
2016,10,1,12,30,940.0,91.0,2.7,19.0,788.0,862.56,658.95
2016,10,1,12,45,936.5,90.5,2.85,19.0,775.5,838.73,643.9
2016,10,1,13,0,933.0,90.0,3.0,19.0,763.0,811.76,626.55
2016,10,1,13,15,927.5,89.5,3.05,19.0,743.5,780.32,605.32
2016,10,1,13,30,922.0,89.0,3.1,19.0,724.0,746.15,582.02
2016,10,1,13,45,914.0,87.5,3.2,19.0,696.5,706.73,554.94
2016,10,1,14,0,906.0,86.0,3.3,19.0,669.0,665.13,524.07
2016,10,1,14,15,894.5,84.5,3.35,18.5,634.5,619.48,489.94
2016,10,1,14,30,883.0,83.0,3.4,18.0,600.0,572.39,453.64
2016,10,1,14,45,867.0,81.0,3.5,18.0,559.5,521.32,412.42
2016,10,1,15,0,851.0,79.0,3.6,18.0,519.0,469.03,369.02
2016,10,1,15,15,829.0,76.0,3.65,17.5,473.5,413.47,322.31
2016,10,1,15,30,807.0,73.0,3.7,17.0,428.0,358.58,274.71
2016,10,1,15,45,776.0,69.5,3.75,17.0,379.0,301.48,223.88
2016,10,1,16,0,745.0,66.0,3.8,17.0,330.0,246.64,174.47
2016,10,1,16,15,699.5,61.0,3.75,16.5,279.0,190.16,125.13
2016,10,1,16,30,654.0,56.0,3.7,16.0,228.0,136.26,80.32
2016,10,1,16,45,583.0,49.5,3.7,16.0,177.5,85.49,44.15
2016,10,1,17,0,512.0,43.0,3.7,16.0,127.0,42.69,22.8
2016,10,1,17,15,387.0,32.5,3.6,15.5,83.0,24.79,15.25
2016,10,1,17,30,262.0,22.0,3.5,15.0,39.0,17.59,1.5
2016,10,1,17,45,131.0,11.0,3.45,14.5,19.5,10.81,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.0,2.35,11.5,17.5,34.63,0.0
2016,10,2,6,30,223.0,22.0,2.5,12.0,35.0,92.87,24.24
2016,10,2,6,45,341.0,33.0,2.65,12.5,76.5,160.46,116.24
2016,10,2,7,0,459.0,44.0,2.8,13.0,118.0,234.34,182.37
2016,10,2,7,15,531.5,51.0,2.9,13.0,166.5,296.19,238.38
2016,10,2,7,30,604.0,58.0,3.0,13.0,215.0,364.25,298.42
2016,10,2,7,45,302.0,64.5,3.15,13.5,143.0,239.17,198.23
2016,10,2,8,0,0.0,71.0,3.3,14.0,71.0,68.79,52.93
2016,10,2,8,15,40.5,126.5,3.35,14.0,144.0,156.04,126.98
2016,10,2,8,30,81.0,182.0,3.4,14.0,217.0,245.56,201.04
2016,10,2,8,45,40.5,168.5,3.45,14.5,186.0,203.3,164.72
2016,10,2,9,0,0.0,155.0,3.5,15.0,155.0,153.91,122.53
2016,10,2,9,15,2.5,168.5,3.5,15.0,170.0,169.2,134.84
2016,10,2,9,30,5.0,182.0,3.5,15.0,185.0,184.64,147.11
2016,10,2,9,45,2.5,148.5,3.55,15.5,150.0,147.78,116.54
2016,10,2,10,0,0.0,115.0,3.6,16.0,115.0,111.86,86.82
2016,10,2,10,15,6.5,172.0,3.6,16.0,176.5,174.58,137.81
2016,10,2,10,30,13.0,229.0,3.6,16.0,238.0,238.25,188.54
2016,10,2,10,45,11.0,223.5,3.65,16.0,231.0,230.52,181.99
2016,10,2,11,0,9.0,218.0,3.7,16.0,224.0,222.85,175.69
2016,10,2,11,15,100.0,287.0,3.7,16.0,360.5,387.47,307.71
2016,10,2,11,30,191.0,356.0,3.7,16.0,497.0,537.68,423.4
2016,10,2,11,45,257.5,346.0,3.75,16.5,537.0,587.87,461.25
2016,10,2,12,0,324.0,336.0,3.8,17.0,577.0,628.21,491.86
2016,10,2,12,15,618.5,217.0,3.85,17.0,674.0,749.25,589.07
2016,10,2,12,30,913.0,98.0,3.9,17.0,771.0,844.62,659.59
2016,10,2,12,45,908.0,99.0,3.95,17.0,759.0,821.65,643.0
2016,10,2,13,0,903.0,100.0,4.0,17.0,747.0,795.7,625.09
2016,10,2,13,15,897.0,99.0,4.05,16.5,727.0,764.12,604.18
2016,10,2,13,30,891.0,98.0,4.1,16.0,707.0,729.95,581.18
2016,10,2,13,45,882.5,96.5,4.2,16.0,679.5,691.18,553.11
2016,10,2,14,0,874.0,95.0,4.3,16.0,652.0,650.37,521.83
2016,10,2,14,15,861.0,93.0,4.3,16.0,617.5,605.03,485.93
2016,10,2,14,30,848.0,91.0,4.3,16.0,583.0,557.63,447.62
2016,10,2,14,45,829.0,89.0,4.35,16.0,542.5,506.27,405.36
2016,10,2,15,0,810.0,87.0,4.4,16.0,502.0,454.79,361.85
2016,10,2,15,15,786.5,83.5,4.35,15.5,457.0,400.18,315.16
2016,10,2,15,30,763.0,80.0,4.3,15.0,412.0,346.51,267.97
2016,10,2,15,45,730.5,75.5,4.3,15.0,364.0,290.43,217.64
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,235.2,167.76
2016,10,2,16,15,650.0,65.5,4.2,14.5,265.5,180.37,119.78
2016,10,2,16,30,602.0,60.0,4.1,14.0,215.0,130.37,78.32
2016,10,2,16,45,532.0,52.0,4.0,14.0,166.5,81.58,43.66
2016,10,2,17,0,462.0,44.0,3.9,14.0,118.0,40.72,23.38
2016,10,2,17,15,334.5,33.0,3.7,13.5,76.0,25.6,15.88
2016,10,2,17,30,207.0,22.0,3.5,13.0,34.0,17.92,0.0
2016,10,2,17,45,103.5,11.0,3.3,13.0,17.0,10.81,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,1.55,11.5,6.5,6.39,0.0
2016,10,3,6,30,0.0,13.0,1.6,12.0,13.0,12.54,0.0
2016,10,3,6,45,0.0,29.5,1.7,12.5,29.5,29.12,17.87
2016,10,3,7,0,0.0,46.0,1.8,13.0,46.0,46.08,33.1
2016,10,3,7,15,0.0,65.5,1.8,13.0,65.5,66.22,50.69
2016,10,3,7,30,0.0,85.0,1.8,13.0,85.0,86.13,67.88
2016,10,3,7,45,3.5,103.0,1.85,13.0,104.5,106.04,84.82
2016,10,3,8,0,7.0,121.0,1.9,13.0,124.0,126.22,101.74
2016,10,3,8,15,3.5,77.5,1.9,13.0,79.0,77.23,60.32
2016,10,3,8,30,0.0,34.0,1.9,13.0,34.0,32.83,22.46
2016,10,3,8,45,0.0,69.5,1.9,13.5,69.5,67.19,51.44
2016,10,3,9,0,0.0,105.0,1.9,14.0,105.0,102.32,80.46
2016,10,3,9,15,0.0,118.0,1.9,14.0,118.0,115.29,90.9
2016,10,3,9,30,0.0,131.0,1.9,14.0,131.0,128.27,101.3
2016,10,3,9,45,0.0,142.0,1.95,14.5,142.0,139.21,109.79
2016,10,3,10,0,0.0,153.0,2.0,15.0,153.0,150.15,118.21
2016,10,3,10,15,1.0,163.5,2.05,15.0,164.5,161.41,127.11
2016,10,3,10,30,2.0,174.0,2.1,15.0,176.0,172.68,136.01
2016,10,3,10,45,1.5,168.5,2.15,15.0,170.0,166.51,130.86
2016,10,3,11,0,1.0,163.0,2.2,15.0,164.0,160.4,125.83
2016,10,3,11,15,0.5,158.5,2.25,15.0,159.0,155.34,121.67
2016,10,3,11,30,0.0,154.0,2.3,15.0,154.0,150.32,117.57
2016,10,3,11,45,7.5,203.0,2.35,15.5,208.5,205.53,161.71
2016,10,3,12,0,15.0,252.0,2.4,16.0,263.0,260.86,205.01
2016,10,3,12,15,10.0,220.5,2.4,16.0,228.0,224.49,176.16
2016,10,3,12,30,5.0,189.0,2.4,16.0,193.0,188.65,147.78
2016,10,3,12,45,7.0,202.5,2.45,16.0,207.5,203.33,159.69
2016,10,3,13,0,9.0,216.0,2.5,16.0,222.0,217.85,171.34
2016,10,3,13,15,11.5,225.0,2.45,15.5,233.0,228.07,179.93
2016,10,3,13,30,14.0,234.0,2.4,15.0,244.0,238.03,188.36
2016,10,3,13,45,7.5,202.5,2.4,15.0,208.0,201.91,159.69
2016,10,3,14,0,1.0,171.0,2.4,15.0,172.0,166.52,131.44
2016,10,3,14,15,0.5,141.0,2.35,15.0,141.5,136.85,107.68
2016,10,3,14,30,0.0,111.0,2.3,15.0,111.0,107.4,83.84
2016,10,3,14,45,0.0,106.0,2.3,15.0,106.0,102.51,80.06
2016,10,3,15,0,0.0,101.0,2.3,15.0,101.0,97.62,76.24
2016,10,3,15,15,0.0,89.5,2.25,15.0,89.5,86.5,67.22
2016,10,3,15,30,0.0,78.0,2.2,15.0,78.0,75.42,58.15
2016,10,3,15,45,322.0,77.0,2.15,15.0,188.0,167.13,126.63
2016,10,3,16,0,644.0,76.0,2.1,15.0,298.0,224.04,159.47
2016,10,3,16,15,594.0,70.0,1.95,14.5,249.5,171.57,114.03
2016,10,3,16,30,544.0,64.0,1.8,14.0,201.0,124.24,75.54
2016,10,3,16,45,464.5,55.5,1.7,14.0,154.0,77.99,43.54
2016,10,3,17,0,385.0,47.0,1.6,14.0,107.0,40.88,25.49
2016,10,3,17,15,260.5,34.0,1.5,14.0,68.0,26.25,16.14
2016,10,3,17,30,136.0,21.0,1.4,14.0,29.0,16.59,0.0
2016,10,3,17,45,68.0,10.5,1.3,14.0,14.5,10.32,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,16.5,10.0,1.7,12.0,10.5,13.3,0.0
2016,10,4,6,30,33.0,20.0,1.8,12.0,21.0,32.38,0.0
2016,10,4,6,45,96.5,38.0,1.95,12.5,51.0,82.38,58.14
2016,10,4,7,0,160.0,56.0,2.1,13.0,81.0,130.21,100.71
2016,10,4,7,15,190.5,75.5,2.1,13.0,116.0,172.43,138.36
2016,10,4,7,30,221.0,95.0,2.1,13.0,151.0,217.21,177.59
2016,10,4,7,45,254.0,111.0,2.1,13.5,188.5,261.42,215.22
2016,10,4,8,0,287.0,127.0,2.1,14.0,226.0,308.12,253.91
2016,10,4,8,15,526.0,102.0,2.0,14.0,316.0,444.89,366.14
2016,10,4,8,30,765.0,77.0,1.9,14.0,406.0,587.18,478.33
2016,10,4,8,45,796.0,78.5,1.85,14.5,452.0,637.26,514.36
2016,10,4,9,0,827.0,80.0,1.8,15.0,498.0,686.98,548.25
2016,10,4,9,15,844.5,82.5,1.7,15.5,538.5,727.14,573.78
2016,10,4,9,30,862.0,85.0,1.6,16.0,579.0,760.77,594.1
2016,10,4,9,45,873.5,87.0,1.55,16.5,613.5,791.53,612.52
2016,10,4,10,0,885.0,89.0,1.5,17.0,648.0,819.67,628.87
2016,10,4,10,15,894.5,90.5,1.45,17.0,675.5,842.78,642.79
2016,10,4,10,30,904.0,92.0,1.4,17.0,703.0,862.83,654.63
2016,10,4,10,45,913.5,91.5,1.4,17.5,724.0,877.46,662.25
2016,10,4,11,0,923.0,91.0,1.4,18.0,745.0,888.77,667.77
2016,10,4,11,15,644.5,203.5,1.5,18.0,664.0,780.86,594.27
2016,10,4,11,30,366.0,316.0,1.6,18.0,583.0,650.08,496.71
2016,10,4,11,45,651.5,203.0,1.7,18.0,680.5,776.95,595.55
2016,10,4,12,0,937.0,90.0,1.8,18.0,778.0,879.51,666.42
2016,10,4,12,15,571.5,219.5,1.95,18.0,639.0,706.31,543.81
2016,10,4,12,30,206.0,349.0,2.1,18.0,500.0,524.23,404.42
2016,10,4,12,45,564.0,220.0,2.3,18.5,621.5,674.66,524.84
2016,10,4,13,0,922.0,91.0,2.5,19.0,743.0,793.55,612.53
2016,10,4,13,15,916.0,90.5,2.65,18.5,723.0,761.97,591.8
2016,10,4,13,30,910.0,90.0,2.8,18.0,703.0,727.73,570.08
2016,10,4,13,45,900.5,88.5,2.95,18.0,675.0,687.69,542.1
2016,10,4,14,0,891.0,87.0,3.1,18.0,647.0,645.64,510.68
2016,10,4,14,15,879.0,85.5,3.2,18.0,613.0,600.35,475.73
2016,10,4,14,30,867.0,84.0,3.3,18.0,579.0,553.7,438.75
2016,10,4,14,45,849.5,82.0,3.4,18.0,538.5,502.4,397.11
2016,10,4,15,0,832.0,80.0,3.5,18.0,498.0,450.79,353.96
2016,10,4,15,15,808.5,77.0,3.55,17.5,452.5,395.81,307.47
2016,10,4,15,30,785.0,74.0,3.6,17.0,407.0,341.72,260.33
2016,10,4,15,45,748.0,71.0,3.7,17.0,358.0,284.92,209.88
2016,10,4,16,0,711.0,68.0,3.8,17.0,309.0,231.09,161.69
2016,10,4,16,15,661.0,62.5,3.8,16.5,258.5,174.01,112.56
2016,10,4,16,30,611.0,57.0,3.8,16.0,208.0,123.58,71.72
2016,10,4,16,45,523.5,50.0,3.8,16.0,158.5,74.69,38.95
2016,10,4,17,0,436.0,43.0,3.8,16.0,109.0,35.78,25.37
2016,10,4,17,15,298.5,31.0,3.7,15.5,68.0,24.32,14.08
2016,10,4,17,30,161.0,19.0,3.6,15.0,27.0,15.48,0.0
2016,10,4,17,45,80.5,9.5,3.55,14.5,13.5,9.34,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.5,2.15,10.5,15.5,15.24,0.0
2016,10,5,6,30,0.0,31.0,2.2,11.0,31.0,36.29,0.0
2016,10,5,6,45,254.0,35.0,2.25,11.5,73.5,133.4,94.57
2016,10,5,7,0,508.0,39.0,2.3,12.0,116.0,243.88,188.64
2016,10,5,7,15,583.5,45.5,2.3,12.5,166.0,308.07,246.5
2016,10,5,7,30,659.0,52.0,2.3,13.0,216.0,376.45,306.38
2016,10,5,7,45,709.0,56.0,2.3,13.5,267.5,437.32,358.39
2016,10,5,8,0,759.0,60.0,2.3,14.0,319.0,500.94,410.6
2016,10,5,8,15,790.5,63.5,2.3,14.5,368.0,555.25,453.64
2016,10,5,8,30,822.0,67.0,2.3,15.0,417.0,609.9,495.43
2016,10,5,8,45,845.5,69.5,2.3,15.5,462.5,657.94,530.58
2016,10,5,9,0,869.0,72.0,2.3,16.0,508.0,700.68,559.5
2016,10,5,9,15,885.0,74.0,2.15,16.5,548.5,740.18,584.52
2016,10,5,9,30,901.0,76.0,2.0,17.0,589.0,777.64,607.4
2016,10,5,9,45,912.0,77.5,1.9,17.5,623.0,808.29,625.34
2016,10,5,10,0,923.0,79.0,1.8,18.0,657.0,836.17,641.08
2016,10,5,10,15,931.0,80.0,1.75,18.0,684.5,858.06,654.25
2016,10,5,10,30,939.0,81.0,1.7,18.0,712.0,876.73,665.24
2016,10,5,10,45,944.5,82.0,1.65,18.5,732.0,889.93,671.32
2016,10,5,11,0,950.0,83.0,1.6,19.0,752.0,899.61,675.13
2016,10,5,11,15,952.5,83.0,1.65,19.0,763.5,902.05,676.77
2016,10,5,11,30,955.0,83.0,1.7,19.0,775.0,900.86,676.2
2016,10,5,11,45,956.0,83.5,1.8,19.0,778.5,895.3,673.44
2016,10,5,12,0,957.0,84.0,1.9,19.0,782.0,886.11,668.34
2016,10,5,12,15,955.5,83.5,1.95,19.0,777.5,870.22,658.26
2016,10,5,12,30,954.0,83.0,2.0,19.0,773.0,850.87,645.93
2016,10,5,12,45,942.0,86.5,2.15,19.5,758.0,824.27,628.31
2016,10,5,13,0,930.0,90.0,2.3,20.0,743.0,794.87,608.61
2016,10,5,13,15,924.0,89.0,2.35,19.5,722.5,762.52,588.23
2016,10,5,13,30,918.0,88.0,2.4,19.0,702.0,727.51,565.71
2016,10,5,13,45,907.0,87.5,2.5,19.0,673.5,687.25,537.58
2016,10,5,14,0,896.0,87.0,2.6,19.0,645.0,645.06,506.22
2016,10,5,14,15,883.5,85.0,2.65,19.0,610.0,598.79,470.78
2016,10,5,14,30,871.0,83.0,2.7,19.0,575.0,551.21,433.36
2016,10,5,14,45,850.5,81.5,2.8,19.0,534.0,498.83,391.31
2016,10,5,15,0,830.0,80.0,2.9,19.0,493.0,446.41,347.92
2016,10,5,15,15,805.5,77.0,2.95,18.5,447.5,391.23,301.63
2016,10,5,15,30,781.0,74.0,3.0,18.0,402.0,337.05,254.76
2016,10,5,15,45,743.0,70.5,3.05,18.0,352.5,279.85,204.35
2016,10,5,16,0,705.0,67.0,3.1,18.0,303.0,225.74,156.32
2016,10,5,16,15,653.5,62.0,3.05,17.5,252.5,169.44,108.32
2016,10,5,16,30,602.0,57.0,3.0,17.0,202.0,119.95,68.85
2016,10,5,16,45,518.0,49.0,3.0,16.5,153.0,71.25,36.79
2016,10,5,17,0,434.0,41.0,3.0,16.0,104.0,32.1,22.11
2016,10,5,17,15,293.0,29.5,3.05,15.5,64.0,23.18,12.74
2016,10,5,17,30,152.0,18.0,3.1,15.0,24.0,17.69,0.0
2016,10,5,17,45,76.0,9.0,3.15,14.5,12.0,8.85,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.0,1.45,11.5,14.0,30.5,0.0
2016,10,6,6,30,209.0,18.0,1.5,12.0,28.0,81.3,0.0
2016,10,6,6,45,350.0,28.0,1.55,12.5,69.5,155.4,107.83
2016,10,6,7,0,491.0,38.0,1.6,13.0,111.0,235.54,180.51
2016,10,6,7,15,566.5,45.0,1.7,13.5,160.0,299.23,237.6
2016,10,6,7,30,642.0,52.0,1.8,14.0,209.0,367.07,296.68
2016,10,6,7,45,691.5,56.0,1.9,14.5,259.5,426.74,347.58
2016,10,6,8,0,741.0,60.0,2.0,15.0,310.0,489.13,398.82
2016,10,6,8,15,772.5,63.5,1.95,15.5,358.0,542.55,440.76
2016,10,6,8,30,804.0,67.0,1.9,16.0,406.0,596.34,481.39
2016,10,6,8,45,827.5,69.5,1.9,16.5,451.0,643.6,515.92
2016,10,6,9,0,851.0,72.0,1.9,17.0,496.0,685.61,544.11
2016,10,6,9,15,867.0,74.0,1.85,17.5,536.0,724.45,569.11
2016,10,6,9,30,883.0,76.0,1.8,18.0,576.0,761.31,592.2
2016,10,6,9,45,898.0,76.0,1.75,18.5,610.0,792.84,611.15
2016,10,6,10,0,913.0,76.0,1.7,19.0,644.0,821.84,628.12
2016,10,6,10,15,921.5,77.0,1.6,19.0,671.0,843.89,640.81
2016,10,6,10,30,930.0,78.0,1.5,19.0,698.0,862.78,651.29
2016,10,6,10,45,935.5,78.5,1.45,19.5,718.0,875.27,656.83
2016,10,6,11,0,941.0,79.0,1.4,20.0,738.0,884.28,660.16
2016,10,6,11,15,944.0,79.5,1.35,20.0,749.5,887.64,661.12
2016,10,6,11,30,947.0,80.0,1.3,20.0,761.0,887.39,659.87
2016,10,6,11,45,948.5,80.0,1.3,20.5,764.5,881.71,654.67
2016,10,6,12,0,950.0,80.0,1.3,21.0,768.0,872.42,647.31
2016,10,6,12,15,948.5,79.5,1.35,21.0,764.0,856.6,637.67
2016,10,6,12,30,947.0,79.0,1.4,21.0,760.0,837.36,625.84
2016,10,6,12,45,940.0,80.5,1.5,21.0,746.5,812.68,610.91
2016,10,6,13,0,933.0,82.0,1.6,21.0,733.0,785.0,593.82
2016,10,6,13,15,927.5,81.0,1.65,21.0,712.5,752.97,573.07
2016,10,6,13,30,922.0,80.0,1.7,21.0,692.0,718.23,550.26
2016,10,6,13,45,912.0,79.5,1.75,21.0,664.0,678.56,523.06
2016,10,6,14,0,902.0,79.0,1.8,21.0,636.0,636.88,492.54
2016,10,6,14,15,890.0,77.5,1.85,21.0,602.0,591.25,458.29
2016,10,6,14,30,878.0,76.0,1.9,21.0,568.0,544.25,422.0
2016,10,6,14,45,859.5,74.0,2.0,21.0,527.0,492.48,381.16
2016,10,6,15,0,841.0,72.0,2.1,21.0,486.0,439.76,338.23
2016,10,6,15,15,678.0,96.5,2.15,20.5,410.0,356.61,272.4
2016,10,6,15,30,515.0,121.0,2.2,20.0,334.0,287.9,217.9
2016,10,6,15,45,488.0,110.5,2.25,20.0,293.0,241.0,177.84
2016,10,6,16,0,461.0,100.0,2.3,20.0,252.0,196.42,139.44
2016,10,6,16,15,543.0,75.5,2.25,19.0,225.5,160.62,104.73
2016,10,6,16,30,625.0,51.0,2.2,18.0,199.0,116.38,64.71
2016,10,6,16,45,541.0,44.0,2.15,17.5,150.0,65.78,32.02
2016,10,6,17,0,457.0,37.0,2.1,17.0,101.0,27.59,18.06
2016,10,6,17,15,228.5,29.5,2.1,16.5,61.5,22.91,11.91
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,21.63,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,12.5,9.0,8.85,0.0
2016,10,7,6,30,0.0,18.0,1.4,13.0,18.0,18.29,0.0
2016,10,7,6,45,90.0,34.0,1.5,13.5,47.0,75.42,50.73
2016,10,7,7,0,180.0,50.0,1.6,14.0,76.0,129.42,98.68
2016,10,7,7,15,209.5,69.0,1.6,14.0,111.0,171.56,136.35
2016,10,7,7,30,239.0,88.0,1.6,14.0,146.0,216.07,175.36
2016,10,7,7,45,262.5,105.5,1.6,14.5,182.0,257.94,210.95
2016,10,7,8,0,286.0,123.0,1.6,15.0,218.0,301.31,246.71
2016,10,7,8,15,426.5,117.0,1.6,15.5,283.0,396.0,323.46
2016,10,7,8,30,567.0,111.0,1.6,16.0,348.0,497.26,402.78
2016,10,7,8,45,700.0,91.5,1.65,17.0,416.5,584.04,468.39
2016,10,7,9,0,833.0,72.0,1.7,18.0,485.0,674.92,533.59
2016,10,7,9,15,715.5,113.5,1.7,18.5,488.0,663.6,522.16
2016,10,7,9,30,598.0,155.0,1.7,19.0,491.0,639.16,500.54
2016,10,7,9,45,726.0,125.0,1.75,20.0,557.0,718.99,557.17
2016,10,7,10,0,854.0,95.0,1.8,21.0,623.0,798.22,609.01
2016,10,7,10,15,863.0,96.5,1.75,21.5,650.0,815.24,617.23
2016,10,7,10,30,872.0,98.0,1.7,22.0,677.0,834.14,627.35
2016,10,7,10,45,880.0,98.5,1.7,22.5,696.5,848.01,634.54
2016,10,7,11,0,888.0,99.0,1.7,23.0,716.0,858.64,639.68
2016,10,7,11,15,891.5,99.5,1.6,23.0,727.5,862.16,640.33
2016,10,7,11,30,895.0,100.0,1.5,23.0,739.0,862.26,638.86
2016,10,7,11,45,897.0,99.5,1.45,23.5,743.0,856.6,633.09
2016,10,7,12,0,899.0,99.0,1.4,24.0,747.0,847.53,625.28
2016,10,7,12,15,898.0,99.0,1.3,24.0,743.0,833.19,614.75
2016,10,7,12,30,897.0,99.0,1.2,24.0,739.0,815.59,602.22
2016,10,7,12,45,872.5,108.0,1.1,24.5,721.5,786.22,580.84
2016,10,7,13,0,848.0,117.0,1.0,25.0,704.0,757.46,560.09
2016,10,7,13,15,841.5,115.5,0.9,25.0,684.0,725.93,538.59
2016,10,7,13,30,835.0,114.0,0.8,25.0,664.0,692.04,514.81
2016,10,7,13,45,825.0,112.0,0.75,25.0,637.0,653.19,487.3
2016,10,7,14,0,815.0,110.0,0.7,25.0,610.0,612.62,458.09
2016,10,7,14,15,800.5,108.0,0.7,25.0,576.0,567.98,425.87
2016,10,7,14,30,786.0,106.0,0.7,25.0,542.0,522.44,392.12
2016,10,7,14,45,691.0,116.5,0.7,25.0,480.0,449.34,337.52
2016,10,7,15,0,596.0,127.0,0.7,25.0,418.0,383.71,287.58
2016,10,7,15,15,624.5,107.0,0.75,24.5,386.5,343.56,255.5
2016,10,7,15,30,653.0,87.0,0.8,24.0,355.0,299.6,218.56
2016,10,7,15,45,594.0,89.5,0.9,23.5,310.0,249.17,177.26
2016,10,7,16,0,535.0,92.0,1.0,23.0,265.0,204.31,140.38
2016,10,7,16,15,485.5,81.5,1.1,22.0,218.5,154.59,100.44
2016,10,7,16,30,436.0,71.0,1.2,21.0,172.0,109.25,66.0
2016,10,7,16,45,363.5,58.0,1.35,20.0,128.0,66.64,38.36
2016,10,7,17,0,291.0,45.0,1.5,19.0,84.0,34.45,23.62
2016,10,7,17,15,145.5,30.5,1.55,18.5,50.0,23.87,11.71
2016,10,7,17,30,0.0,16.0,1.6,18.0,16.0,15.73,0.0
2016,10,7,17,45,0.0,8.0,1.65,18.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.5,10.5,7.86,0.0
2016,10,8,6,30,117.0,16.0,1.1,14.0,21.0,45.39,0.0
2016,10,8,6,45,249.5,29.5,1.1,14.5,59.0,124.88,83.24
2016,10,8,7,0,382.0,43.0,1.1,15.0,97.0,199.86,151.23
2016,10,8,7,15,465.0,52.0,1.1,15.0,144.5,263.32,207.06
2016,10,8,7,30,548.0,61.0,1.1,15.0,192.0,334.04,267.65
2016,10,8,7,45,599.5,67.5,1.1,15.5,240.5,392.76,316.73
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,454.67,366.46
2016,10,8,8,15,687.5,79.0,1.1,16.5,336.5,508.7,408.33
2016,10,8,8,30,724.0,84.0,1.1,17.0,384.0,563.73,449.47
2016,10,8,8,45,748.5,88.0,1.1,18.0,428.0,607.76,480.27
2016,10,8,9,0,773.0,92.0,1.1,19.0,472.0,653.68,511.24
2016,10,8,9,15,792.0,95.0,1.15,20.0,511.5,693.44,536.27
2016,10,8,9,30,811.0,98.0,1.2,21.0,551.0,731.55,559.69
2016,10,8,9,45,854.5,89.0,1.25,22.0,591.0,773.11,585.07
2016,10,8,10,0,898.0,80.0,1.3,23.0,631.0,808.66,605.89
2016,10,8,10,15,906.5,81.0,1.25,23.0,658.0,830.25,618.32
2016,10,8,10,30,915.0,82.0,1.2,23.0,685.0,848.72,628.79
2016,10,8,10,45,920.0,83.0,1.2,23.5,704.5,861.02,634.7
2016,10,8,11,0,925.0,84.0,1.2,24.0,724.0,869.89,638.52
2016,10,8,11,15,928.0,84.5,1.1,24.5,735.5,873.04,637.31
2016,10,8,11,30,931.0,85.0,1.0,25.0,747.0,872.65,633.93
2016,10,8,11,45,931.5,86.0,0.9,25.5,750.5,867.17,627.41
2016,10,8,12,0,932.0,87.0,0.8,26.0,754.0,858.17,618.79
2016,10,8,12,15,931.0,86.5,0.7,26.0,749.5,842.85,607.5
2016,10,8,12,30,930.0,86.0,0.6,26.0,745.0,824.18,594.24
2016,10,8,12,45,927.0,85.5,0.5,26.0,732.5,800.69,578.02
2016,10,8,13,0,924.0,85.0,0.4,26.0,720.0,774.11,559.95
2016,10,8,13,15,918.0,84.0,0.35,26.0,700.0,741.92,539.13
2016,10,8,13,30,912.0,83.0,0.3,26.0,680.0,707.1,516.61
2016,10,8,13,45,903.0,82.0,0.3,26.0,652.0,667.9,490.6
2016,10,8,14,0,894.0,81.0,0.3,26.0,624.0,626.66,462.0
2016,10,8,14,15,882.0,79.0,0.4,26.0,590.0,580.89,430.63
2016,10,8,14,30,870.0,77.0,0.5,26.0,556.0,533.78,397.08
2016,10,8,14,45,852.0,75.0,0.6,26.0,515.5,482.73,359.28
2016,10,8,15,0,834.0,73.0,0.7,26.0,475.0,430.74,319.21
2016,10,8,15,15,810.5,70.0,0.8,25.5,430.0,376.1,276.15
2016,10,8,15,30,787.0,67.0,0.9,25.0,385.0,322.35,232.07
2016,10,8,15,45,752.0,63.5,1.05,24.5,336.5,266.19,185.19
2016,10,8,16,0,717.0,60.0,1.2,24.0,288.0,212.78,139.91
2016,10,8,16,15,666.0,54.5,1.2,23.0,238.5,157.93,95.16
2016,10,8,16,30,615.0,49.0,1.2,22.0,189.0,108.29,57.72
2016,10,8,16,45,532.0,42.0,1.3,21.0,140.5,59.06,27.8
2016,10,8,17,0,449.0,35.0,1.4,20.0,92.0,26.33,16.57
2016,10,8,17,15,302.5,23.5,1.45,19.0,54.0,18.23,6.74
2016,10,8,17,30,156.0,12.0,1.5,18.0,16.0,11.8,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,173.0,15.0,0.7,13.0,22.0,58.25,0.0
2016,10,9,6,45,309.5,26.5,0.7,13.5,61.0,139.55,91.17
2016,10,9,7,0,446.0,38.0,0.7,14.0,100.0,216.46,163.08
2016,10,9,7,15,526.0,45.5,0.65,14.5,148.0,279.69,218.6
2016,10,9,7,30,606.0,53.0,0.6,15.0,196.0,349.89,277.9
2016,10,9,7,45,656.0,58.5,0.55,15.5,245.5,409.04,326.56
2016,10,9,8,0,706.0,64.0,0.5,16.0,295.0,468.98,373.74
