Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,45,807.5,61.5,2.15,15.5,394.0,589.95,479.0
2016,10,19,9,0,832.0,64.0,2.2,16.0,437.0,630.31,509.12
2016,10,19,9,15,849.0,66.0,2.15,16.5,475.0,667.77,534.31
2016,10,19,9,30,866.0,68.0,2.1,17.0,513.0,703.36,557.63
2016,10,19,9,45,877.0,70.0,2.1,17.5,545.0,732.37,576.13
2016,10,19,10,0,888.0,72.0,2.1,18.0,577.0,758.75,592.61
2016,10,19,10,15,896.0,73.5,2.0,18.0,602.5,779.4,605.26
2016,10,19,10,30,904.0,75.0,1.9,18.0,628.0,796.97,615.72
2016,10,19,10,45,906.5,77.0,1.85,18.5,645.5,807.54,620.57
2016,10,19,11,0,909.0,79.0,1.8,19.0,663.0,814.73,623.21
2016,10,19,11,15,912.0,79.5,1.75,19.0,673.5,817.21,623.9
2016,10,19,11,30,915.0,80.0,1.7,19.0,684.0,816.24,622.4
2016,10,19,11,45,915.0,80.5,1.7,19.5,686.5,809.46,616.4
2016,10,19,12,0,915.0,81.0,1.7,20.0,689.0,799.27,608.26
2016,10,19,12,15,913.5,80.5,1.7,20.0,684.0,783.5,597.57
2016,10,19,12,30,912.0,80.0,1.7,20.0,679.0,764.49,584.77
2016,10,19,12,45,907.5,80.0,1.75,20.0,666.0,740.71,569.13
2016,10,19,13,0,903.0,80.0,1.8,20.0,653.0,714.01,551.41
2016,10,19,13,15,896.5,79.0,1.8,20.0,632.5,682.17,529.55
2016,10,19,13,30,890.0,78.0,1.8,20.0,612.0,647.85,504.13
2016,10,19,13,45,880.5,76.5,1.85,20.0,584.5,608.91,475.06
2016,10,19,14,0,871.0,75.0,1.9,20.0,557.0,568.09,443.82
2016,10,19,14,15,857.0,73.0,1.95,20.0,523.0,522.76,408.31
2016,10,19,14,30,843.0,71.0,2.0,20.0,489.0,476.37,370.93
2016,10,19,14,45,822.5,69.0,2.05,20.0,449.0,426.09,329.43
2016,10,19,15,0,802.0,67.0,2.1,20.0,409.0,375.89,286.76
2016,10,19,15,15,773.5,64.0,2.05,19.5,365.0,322.42,240.86
2016,10,19,15,30,745.0,61.0,2.0,19.0,321.0,270.45,195.21
2016,10,19,15,45,704.5,56.5,1.95,19.0,274.5,216.08,147.42
2016,10,19,16,0,664.0,52.0,1.9,19.0,228.0,165.15,103.45
2016,10,19,16,15,600.5,46.5,1.85,18.0,180.5,114.27,63.61
2016,10,19,16,30,537.0,41.0,1.8,17.0,133.0,68.25,32.84
2016,10,19,16,45,431.0,32.0,1.75,16.5,90.5,27.05,17.37
2016,10,19,17,0,325.0,23.0,1.7,16.0,48.0,17.91,6.03
2016,10,19,17,15,162.5,11.5,1.75,15.5,24.0,11.3,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,14.5,1.45,12.5,35.0,82.35,0.0
2016,10,20,7,0,413.0,29.0,1.5,13.0,70.0,184.49,130.5
2016,10,20,7,15,506.0,36.5,1.5,13.5,116.0,247.82,190.77
2016,10,20,7,30,599.0,44.0,1.5,14.0,162.0,316.81,251.48
2016,10,20,7,45,657.5,49.0,1.55,14.5,210.0,377.28,304.14
2016,10,20,8,0,716.0,54.0,1.6,15.0,258.0,441.25,357.71
2016,10,20,8,15,752.0,57.5,1.5,15.5,305.0,494.03,400.09
2016,10,20,8,30,788.0,61.0,1.4,16.0,352.0,547.52,441.17
2016,10,20,8,45,814.0,63.5,1.35,16.5,395.5,593.87,475.52
2016,10,20,9,0,840.0,66.0,1.3,17.0,439.0,635.3,505.17
2016,10,20,9,15,857.5,68.0,1.25,17.5,477.0,673.19,529.86
2016,10,20,9,30,875.0,70.0,1.2,18.0,515.0,709.22,552.54
2016,10,20,9,45,889.5,70.5,1.2,18.5,548.0,739.15,571.03
2016,10,20,10,0,904.0,71.0,1.2,19.0,581.0,766.56,587.61
2016,10,20,10,15,912.5,72.5,1.2,19.5,606.5,787.76,599.8
2016,10,20,10,30,921.0,74.0,1.2,20.0,632.0,805.83,609.9
2016,10,20,10,45,925.5,75.0,1.25,20.5,650.5,816.93,615.95
2016,10,20,11,0,930.0,76.0,1.3,21.0,669.0,824.62,619.87
2016,10,20,11,15,933.0,76.5,1.3,21.5,679.5,827.07,619.79
2016,10,20,11,30,936.0,77.0,1.3,22.0,690.0,826.01,617.56
2016,10,20,11,45,936.0,77.0,1.3,22.5,692.5,818.51,611.2
2016,10,20,12,0,936.0,77.0,1.3,23.0,695.0,807.55,602.73
2016,10,20,12,15,934.5,77.0,1.3,23.0,689.5,792.02,592.5
2016,10,20,12,30,933.0,77.0,1.3,23.0,684.0,773.18,580.17
2016,10,20,12,45,927.5,77.0,1.35,23.0,670.5,748.26,564.27
2016,10,20,13,0,922.0,77.0,1.4,23.0,657.0,720.41,546.32
2016,10,20,13,15,915.0,76.0,1.4,23.0,636.5,687.73,524.43
2016,10,20,13,30,908.0,75.0,1.4,23.0,616.0,652.56,498.94
2016,10,20,13,45,898.5,73.5,1.45,23.0,588.0,613.06,470.14
2016,10,20,14,0,889.0,72.0,1.5,23.0,560.0,571.63,439.14
2016,10,20,14,15,875.0,70.5,1.5,23.0,525.5,526.18,403.97
2016,10,20,14,30,861.0,69.0,1.5,23.0,491.0,479.62,366.96
2016,10,20,14,45,841.5,66.5,1.5,23.0,451.0,428.86,325.7
2016,10,20,15,0,822.0,64.0,1.5,23.0,411.0,377.45,282.74
2016,10,20,15,15,794.0,61.0,1.5,22.5,366.5,323.31,237.12
2016,10,20,15,30,766.0,58.0,1.5,22.0,322.0,270.6,191.57
2016,10,20,15,45,724.5,54.0,1.55,21.5,274.5,215.58,144.29
2016,10,20,16,0,683.0,50.0,1.6,21.0,227.0,164.08,100.68
2016,10,20,16,15,619.0,44.5,1.6,20.0,179.5,112.36,60.79
2016,10,20,16,30,555.0,39.0,1.6,19.0,132.0,67.35,31.74
2016,10,20,16,45,441.5,30.5,1.65,18.5,88.5,24.22,14.71
2016,10,20,17,0,328.0,22.0,1.7,18.0,45.0,17.18,4.27
2016,10,20,17,15,164.0,11.0,1.7,17.5,22.5,10.81,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,14.0,1.2,14.0,33.0,77.73,0.0
2016,10,21,7,0,391.0,28.0,1.2,14.0,66.0,175.25,121.64
2016,10,21,7,15,485.0,35.5,1.15,14.5,110.5,237.5,181.29
2016,10,21,7,30,579.0,43.0,1.1,15.0,155.0,305.6,240.71
2016,10,21,7,45,636.5,48.0,1.05,15.5,202.0,364.46,291.35
2016,10,21,8,0,694.0,53.0,1.0,16.0,249.0,426.77,342.7
2016,10,21,8,15,730.5,57.0,0.9,16.5,295.0,479.34,384.16
2016,10,21,8,30,767.0,61.0,0.8,17.0,341.0,532.73,424.32
2016,10,21,8,45,793.0,63.5,0.7,17.5,384.0,578.21,456.82
2016,10,21,9,0,819.0,66.0,0.6,18.0,427.0,622.98,487.4
2016,10,21,9,15,837.0,68.5,0.55,18.0,465.0,656.94,509.78
2016,10,21,9,30,855.0,71.0,0.5,18.0,503.0,693.26,533.0
2016,10,21,9,45,865.5,73.5,0.5,18.5,534.5,722.03,550.28
2016,10,21,10,0,876.0,76.0,0.5,19.0,566.0,748.18,565.66
2016,10,21,10,15,885.0,77.5,0.5,19.5,591.5,769.22,577.49
2016,10,21,10,30,894.0,79.0,0.5,20.0,617.0,787.26,587.33
2016,10,21,10,45,899.5,80.0,0.55,20.5,635.5,798.84,593.8
2016,10,21,11,0,905.0,81.0,0.6,21.0,654.0,807.12,598.27
2016,10,21,11,15,908.0,81.5,0.7,21.0,664.5,809.49,600.97
2016,10,21,11,30,911.0,82.0,0.8,21.0,675.0,808.43,601.55
2016,10,21,11,45,911.0,82.5,0.9,21.5,677.5,801.61,597.23
2016,10,21,12,0,911.0,83.0,1.0,22.0,680.0,791.41,590.74
2016,10,21,12,15,909.5,82.5,1.1,22.0,674.5,775.65,581.66
2016,10,21,12,30,908.0,82.0,1.2,22.0,669.0,756.68,570.38
2016,10,21,12,45,898.5,83.5,1.35,22.0,655.0,731.04,554.92
2016,10,21,13,0,889.0,85.0,1.5,22.0,641.0,702.74,537.34
2016,10,21,13,15,882.0,84.0,1.65,21.5,620.5,670.98,517.33
2016,10,21,13,30,875.0,83.0,1.8,21.0,600.0,636.83,494.03
2016,10,21,13,45,863.0,82.0,1.95,21.0,572.0,597.51,465.15
2016,10,21,14,0,851.0,81.0,2.1,21.0,544.0,557.29,434.65
2016,10,21,14,15,836.0,79.0,2.2,21.0,510.0,512.0,399.19
2016,10,21,14,30,821.0,77.0,2.3,21.0,476.0,465.81,361.95
2016,10,21,14,45,799.0,74.5,2.4,21.0,436.0,415.53,320.43
2016,10,21,15,0,777.0,72.0,2.5,21.0,396.0,365.54,277.93
2016,10,21,15,15,747.0,68.5,2.5,20.5,352.5,312.55,232.49
2016,10,21,15,30,717.0,65.0,2.5,20.0,309.0,261.27,187.56
2016,10,21,15,45,673.5,60.5,2.55,19.5,262.5,208.07,141.37
2016,10,21,16,0,630.0,56.0,2.6,19.0,216.0,157.21,98.14
2016,10,21,16,15,561.5,49.5,2.6,18.0,169.5,106.99,59.47
2016,10,21,16,30,493.0,43.0,2.6,17.0,123.0,63.97,31.75
2016,10,21,16,45,377.5,33.0,2.6,16.5,81.5,25.22,15.56
2016,10,21,17,0,262.0,23.0,2.6,16.0,40.0,18.42,3.32
2016,10,21,17,15,131.0,11.5,2.65,15.5,20.0,11.3,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,16.5,1.7,11.5,23.0,41.38,0.0
2016,10,22,7,0,142.0,33.0,1.7,12.0,46.0,99.45,68.23
2016,10,22,7,15,185.0,51.0,1.7,12.0,79.0,136.06,104.91
2016,10,22,7,30,228.0,69.0,1.7,12.0,112.0,182.52,146.42
2016,10,22,7,45,256.5,86.0,1.7,12.5,147.5,224.41,183.26
2016,10,22,8,0,285.0,103.0,1.7,13.0,183.0,268.23,220.71
2016,10,22,8,15,308.0,117.0,1.65,13.0,217.0,307.05,253.47
2016,10,22,8,30,331.0,131.0,1.6,13.0,251.0,346.9,286.19
2016,10,22,8,45,472.5,119.0,1.55,13.5,313.0,439.43,360.72
2016,10,22,9,0,614.0,107.0,1.5,14.0,375.0,536.31,435.9
2016,10,22,9,15,638.0,111.5,1.4,14.0,411.5,574.91,463.91
2016,10,22,9,30,662.0,116.0,1.3,14.0,448.0,612.58,490.93
2016,10,22,9,45,522.0,168.0,1.2,14.5,440.0,578.58,460.3
2016,10,22,10,0,382.0,220.0,1.1,15.0,432.0,531.86,420.73
2016,10,22,10,15,372.0,233.5,1.1,15.0,448.0,543.63,428.97
2016,10,22,10,30,362.0,247.0,1.1,15.0,464.0,553.63,435.31
2016,10,22,10,45,470.0,220.0,1.1,15.5,510.0,617.82,483.21
2016,10,22,11,0,578.0,193.0,1.1,16.0,556.0,673.55,523.61
2016,10,22,11,15,599.0,190.0,1.15,16.0,571.5,688.36,533.94
2016,10,22,11,30,620.0,187.0,1.2,16.0,587.0,697.95,541.11
2016,10,22,11,45,577.5,202.5,1.25,16.5,576.5,672.47,521.16
2016,10,22,12,0,535.0,218.0,1.3,17.0,566.0,648.4,502.42
2016,10,22,12,15,553.0,209.5,1.35,17.0,567.0,643.11,499.52
2016,10,22,12,30,571.0,201.0,1.4,17.0,568.0,635.27,494.51
2016,10,22,12,45,736.5,146.5,1.45,17.0,609.5,683.85,532.77
2016,10,22,13,0,902.0,92.0,1.5,17.0,651.0,715.6,557.46
2016,10,22,13,15,895.0,91.0,1.55,17.0,630.5,683.45,534.07
2016,10,22,13,30,888.0,90.0,1.6,17.0,610.0,648.86,508.61
2016,10,22,13,45,879.5,87.5,1.7,17.0,582.0,610.76,480.24
2016,10,22,14,0,871.0,85.0,1.8,17.0,554.0,569.2,448.43
2016,10,22,14,15,701.5,116.0,1.85,16.5,478.5,478.03,378.02
2016,10,22,14,30,532.0,147.0,1.9,16.0,403.0,396.49,314.08
2016,10,22,14,45,357.0,160.5,1.95,16.0,326.0,308.47,244.16
2016,10,22,15,0,182.0,174.0,2.0,16.0,249.0,236.64,187.31
2016,10,22,15,15,173.0,156.0,2.05,15.5,221.5,205.95,162.18
2016,10,22,15,30,164.0,138.0,2.1,15.0,194.0,176.02,137.11
2016,10,22,15,45,156.5,118.0,2.15,15.0,165.0,145.43,110.95
2016,10,22,16,0,149.0,98.0,2.2,15.0,136.0,115.65,85.49
2016,10,22,16,15,130.5,78.5,2.15,14.5,106.0,86.01,61.24
2016,10,22,16,30,112.0,59.0,2.1,14.0,76.0,58.58,39.84
2016,10,22,16,45,74.0,40.5,2.1,13.5,50.0,34.8,23.71
2016,10,22,17,0,36.0,22.0,2.1,13.0,24.0,19.49,1.45
2016,10,22,17,15,18.0,11.0,2.15,12.5,12.0,10.81,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,14.0,1.35,10.5,30.5,62.9,0.0
2016,10,23,7,0,364.0,28.0,1.3,11.0,61.0,164.71,111.47
2016,10,23,7,15,465.5,36.5,1.3,11.5,105.5,229.01,175.8
2016,10,23,7,30,567.0,45.0,1.3,12.0,150.0,302.6,240.51
2016,10,23,7,45,625.5,51.0,1.3,12.5,197.5,361.73,292.38
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,422.1,343.46
2016,10,23,8,15,486.5,96.0,1.3,13.0,241.5,386.44,316.5
2016,10,23,8,30,289.0,135.0,1.3,13.0,238.0,326.41,268.06
2016,10,23,8,45,551.0,103.5,1.3,13.5,330.5,472.22,386.43
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,620.78,500.66
2016,10,23,9,15,832.0,74.5,1.3,14.0,461.0,659.29,527.66
2016,10,23,9,30,851.0,77.0,1.3,14.0,499.0,696.04,552.94
2016,10,23,9,45,868.0,77.5,1.35,14.5,532.0,722.52,569.98
2016,10,23,10,0,885.0,78.0,1.4,15.0,565.0,751.03,588.45
2016,10,23,10,15,894.0,79.0,1.45,15.0,590.5,771.46,602.17
2016,10,23,10,30,903.0,80.0,1.5,15.0,616.0,788.87,613.89
2016,10,23,10,45,773.5,124.5,1.55,15.0,593.5,751.11,586.74
2016,10,23,11,0,644.0,169.0,1.6,15.0,571.0,700.45,549.6
2016,10,23,11,15,784.0,125.5,1.65,15.0,623.0,758.56,592.94
2016,10,23,11,30,924.0,82.0,1.7,15.0,675.0,811.7,630.06
2016,10,23,11,45,925.5,81.5,1.75,15.5,677.5,804.79,623.79
2016,10,23,12,0,927.0,81.0,1.8,16.0,680.0,794.44,615.89
2016,10,23,12,15,925.5,81.0,1.85,16.0,675.0,778.99,605.67
2016,10,23,12,30,924.0,81.0,1.9,16.0,670.0,760.27,593.22
2016,10,23,12,45,913.0,83.0,2.0,16.0,655.0,733.84,575.64
2016,10,23,13,0,902.0,85.0,2.1,16.0,640.0,704.77,556.04
2016,10,23,13,15,894.0,84.0,2.15,16.0,619.0,672.06,532.26
2016,10,23,13,30,886.0,83.0,2.2,16.0,598.0,636.98,505.73
2016,10,23,13,45,731.0,118.5,2.25,16.5,530.0,553.3,439.75
2016,10,23,14,0,576.0,154.0,2.3,17.0,462.0,473.57,376.34
2016,10,23,14,15,464.0,169.5,2.3,16.5,407.0,407.39,324.36
2016,10,23,14,30,352.0,185.0,2.3,16.0,352.0,346.81,276.19
2016,10,23,14,45,502.5,137.0,2.35,16.0,354.0,346.45,273.97
2016,10,23,15,0,653.0,89.0,2.4,16.0,356.0,330.4,256.55
2016,10,23,15,15,614.5,87.0,2.35,15.5,315.5,282.25,214.63
2016,10,23,15,30,576.0,85.0,2.3,15.0,275.0,236.89,174.67
2016,10,23,15,45,537.5,76.0,2.3,15.0,232.5,187.9,131.64
2016,10,23,16,0,499.0,67.0,2.3,15.0,190.0,142.42,92.64
2016,10,23,16,15,440.0,57.0,2.15,14.5,147.5,97.59,57.79
2016,10,23,16,30,381.0,47.0,2.0,14.0,105.0,59.08,32.42
2016,10,23,16,45,279.0,34.0,1.9,13.5,68.0,26.76,16.74
2016,10,23,17,0,177.0,21.0,1.8,13.0,31.0,16.91,0.0
2016,10,23,17,15,88.5,10.5,1.8,12.5,15.5,10.32,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,3.45,13.0,14.0,13.76,0.0
2016,10,24,7,0,0.0,28.0,3.6,13.0,28.0,28.91,15.74
2016,10,24,7,15,15.5,47.0,3.65,13.0,49.5,58.09,42.31
2016,10,24,7,30,31.0,66.0,3.7,13.0,71.0,85.67,66.52
2016,10,24,7,45,40.0,85.5,3.8,13.5,94.5,111.95,89.4
2016,10,24,8,0,49.0,105.0,3.9,14.0,118.0,138.76,112.37
2016,10,24,8,15,57.5,123.5,4.0,14.0,142.0,164.59,134.37
2016,10,24,8,30,66.0,142.0,4.1,14.0,166.0,190.91,156.47
2016,10,24,8,45,43.0,150.5,4.25,14.5,167.0,186.44,151.91
2016,10,24,9,0,20.0,159.0,4.4,15.0,168.0,174.02,140.62
2016,10,24,9,15,10.0,153.5,4.4,15.0,158.0,160.54,128.97
2016,10,24,9,30,0.0,148.0,4.4,15.0,148.0,147.07,117.3
2016,10,24,9,45,0.0,131.0,4.4,15.0,131.0,128.83,102.04
2016,10,24,10,0,0.0,114.0,4.4,15.0,114.0,111.22,87.32
2016,10,24,10,15,3.5,153.0,4.45,15.0,155.0,153.44,122.03
2016,10,24,10,30,7.0,192.0,4.5,15.0,196.0,196.16,156.69
2016,10,24,10,45,6.5,193.5,4.55,15.5,197.5,196.9,156.72
2016,10,24,11,0,6.0,195.0,4.6,16.0,199.0,197.67,156.88
2016,10,24,11,15,3.0,158.0,4.6,16.0,160.0,157.27,124.02
2016,10,24,11,30,0.0,121.0,4.6,16.0,121.0,117.72,91.69
2016,10,24,11,45,0.0,120.5,4.65,16.0,120.5,117.18,91.26
2016,10,24,12,0,0.0,120.0,4.7,16.0,120.0,116.65,90.82
2016,10,24,12,15,0.0,99.5,4.75,16.0,99.5,96.39,74.25
2016,10,24,12,30,0.0,79.0,4.8,16.0,79.0,76.44,57.87
2016,10,24,12,45,0.0,108.0,4.85,16.0,108.0,104.73,81.21
2016,10,24,13,0,0.0,137.0,4.9,16.0,137.0,133.27,104.66
2016,10,24,13,15,0.0,74.0,4.95,16.0,74.0,71.58,54.0
2016,10,24,13,30,0.0,11.0,5.0,16.0,11.0,10.62,3.26
2016,10,24,13,45,0.0,32.5,5.05,16.0,32.5,31.4,20.71
2016,10,24,14,0,0.0,54.0,5.1,16.0,54.0,52.19,38.17
2016,10,24,14,15,0.0,31.5,4.95,15.5,31.5,30.42,20.03
2016,10,24,14,30,0.0,9.0,4.8,15.0,9.0,8.69,1.71
2016,10,24,14,45,0.0,52.5,4.7,15.0,52.5,50.73,37.38
2016,10,24,15,0,0.0,96.0,4.6,15.0,96.0,92.73,72.85
2016,10,24,15,15,0.0,84.5,4.45,15.0,84.5,81.57,63.58
2016,10,24,15,30,0.0,73.0,4.3,15.0,73.0,70.45,54.28
2016,10,24,15,45,0.0,61.0,4.15,15.0,61.0,58.9,44.51
2016,10,24,16,0,0.0,49.0,4.0,15.0,49.0,47.34,34.59
2016,10,24,16,15,0.0,37.5,3.9,14.5,37.5,36.21,24.99
2016,10,24,16,30,0.0,26.0,3.8,14.0,26.0,25.09,15.3
2016,10,24,16,45,0.0,16.5,3.7,14.0,16.5,15.92,7.5
2016,10,24,17,0,0.0,7.0,3.6,14.0,7.0,6.75,0.0
2016,10,24,17,15,0.0,3.5,3.65,14.0,3.5,3.44,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,3.45,14.0,3.5,3.44,0.0
2016,10,25,7,0,0.0,7.0,3.6,14.0,7.0,6.74,0.0
2016,10,25,7,15,0.0,13.5,3.6,14.0,13.5,13.02,5.11
2016,10,25,7,30,0.0,20.0,3.6,14.0,20.0,19.29,10.65
2016,10,25,7,45,0.0,27.0,3.65,14.5,27.0,26.05,16.54
2016,10,25,8,0,0.0,34.0,3.7,15.0,34.0,32.82,22.36
2016,10,25,8,15,0.0,41.0,3.65,15.0,41.0,39.59,28.16
2016,10,25,8,30,0.0,48.0,3.6,15.0,48.0,46.36,33.88
2016,10,25,8,45,0.0,60.0,3.55,15.0,60.0,57.98,43.65
2016,10,25,9,0,0.0,72.0,3.5,15.0,72.0,69.61,53.33
2016,10,25,9,15,0.0,80.5,3.55,15.0,80.5,77.85,60.09
2016,10,25,9,30,0.0,89.0,3.6,15.0,89.0,86.27,66.97
2016,10,25,9,45,0.0,80.0,3.7,15.5,80.0,77.37,59.29
2016,10,25,10,0,0.0,71.0,3.8,16.0,71.0,68.66,51.82
2016,10,25,10,15,0.0,58.0,3.85,16.0,58.0,56.07,41.27
2016,10,25,10,30,0.0,45.0,3.9,16.0,45.0,43.5,30.74
2016,10,25,10,45,0.0,41.0,3.95,16.5,41.0,39.63,27.43
2016,10,25,11,0,0.0,37.0,4.0,17.0,37.0,35.76,24.13
2016,10,25,11,15,0.0,78.0,4.0,17.0,78.0,75.47,56.9
2016,10,25,11,30,0.0,119.0,4.0,17.0,119.0,115.75,89.79
2016,10,25,11,45,2.5,154.5,4.05,17.0,156.5,153.06,120.08
2016,10,25,12,0,5.0,190.0,4.1,17.0,194.0,190.56,150.27
2016,10,25,12,15,2.5,108.5,4.0,17.0,110.5,107.1,82.71
2016,10,25,12,30,0.0,27.0,3.9,17.0,27.0,26.09,16.06
2016,10,25,12,45,0.0,80.5,3.85,17.0,80.5,77.89,58.93
2016,10,25,13,0,0.0,134.0,3.8,17.0,134.0,130.32,101.83
2016,10,25,13,15,0.0,129.5,3.75,17.0,129.5,125.83,98.23
2016,10,25,13,30,0.0,125.0,3.7,17.0,125.0,121.35,94.72
2016,10,25,13,45,25.5,172.0,3.65,17.0,185.5,184.49,146.66
2016,10,25,14,0,51.0,219.0,3.6,17.0,246.0,243.71,194.54
2016,10,25,14,15,25.5,143.5,3.5,17.0,157.0,153.27,121.41
2016,10,25,14,30,0.0,68.0,3.4,17.0,68.0,65.74,49.44
2016,10,25,14,45,33.0,115.5,3.35,17.0,129.0,125.88,99.36
2016,10,25,15,0,66.0,163.0,3.3,17.0,190.0,181.42,144.34
2016,10,25,15,15,61.5,145.0,3.15,16.5,167.5,158.48,125.5
2016,10,25,15,30,57.0,127.0,3.0,16.0,145.0,136.03,106.96
2016,10,25,15,45,50.0,108.0,2.9,16.0,122.0,112.68,87.36
2016,10,25,16,0,43.0,89.0,2.8,16.0,99.0,90.18,68.43
2016,10,25,16,15,30.5,69.5,2.6,15.5,76.0,67.63,49.83
2016,10,25,16,30,18.0,50.0,2.4,15.0,53.0,46.77,32.6
2016,10,25,16,45,9.0,32.0,2.25,15.0,33.5,29.95,18.63
2016,10,25,17,0,0.0,14.0,2.1,15.0,14.0,13.51,0.0
2016,10,25,17,15,0.0,7.0,2.05,15.0,7.0,6.88,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,163.5,12.5,1.7,12.5,25.5,55.19,0.0
2016,10,26,7,0,327.0,25.0,1.7,13.0,51.0,145.03,87.68
2016,10,26,7,15,433.0,33.5,1.7,13.0,93.5,210.17,158.69
2016,10,26,7,30,539.0,42.0,1.7,13.0,136.0,282.95,223.38
2016,10,26,7,45,602.0,48.0,1.75,13.5,182.5,339.42,273.65
2016,10,26,8,0,665.0,54.0,1.8,14.0,229.0,403.06,328.02
2016,10,26,8,15,704.5,58.0,1.85,14.5,274.0,455.32,371.67
2016,10,26,8,30,744.0,62.0,1.9,15.0,319.0,508.64,414.62
2016,10,26,8,45,772.0,64.5,2.0,15.5,361.0,553.87,450.17
2016,10,26,9,0,800.0,67.0,2.1,16.0,403.0,598.56,484.32
2016,10,26,9,15,819.0,69.5,2.15,16.0,440.5,636.36,513.08
2016,10,26,9,30,838.0,72.0,2.2,16.0,478.0,672.44,538.94
2016,10,26,9,45,855.5,72.0,2.3,16.5,510.0,698.17,556.1
2016,10,26,10,0,873.0,72.0,2.4,17.0,542.0,725.96,574.73
2016,10,26,10,15,882.0,73.5,2.45,17.0,567.0,746.61,588.85
2016,10,26,10,30,891.0,75.0,2.5,17.0,592.0,764.29,600.93
2016,10,26,10,45,895.0,76.5,2.6,17.5,609.5,775.02,607.28
2016,10,26,11,0,899.0,78.0,2.7,18.0,627.0,782.46,611.42
2016,10,26,11,15,902.5,78.5,2.75,18.0,637.5,785.05,613.07
2016,10,26,11,30,906.0,79.0,2.8,18.0,648.0,784.26,612.48
2016,10,26,11,45,905.0,80.5,2.9,18.5,650.5,777.76,607.1
2016,10,26,12,0,904.0,82.0,3.0,19.0,653.0,767.93,599.48
2016,10,26,12,15,903.5,81.5,3.0,19.0,648.5,753.01,588.92
2016,10,26,12,30,903.0,81.0,3.0,19.0,644.0,734.88,576.18
2016,10,26,12,45,895.5,82.0,3.05,19.0,630.5,710.4,559.1
2016,10,26,13,0,888.0,83.0,3.1,19.0,617.0,683.21,539.94
2016,10,26,13,15,882.0,82.0,3.05,18.5,597.0,652.31,517.13
2016,10,26,13,30,876.0,81.0,3.0,18.0,577.0,618.98,492.0
2016,10,26,13,45,863.5,80.5,2.95,18.0,549.5,580.2,461.22
2016,10,26,14,0,851.0,80.0,2.9,18.0,522.0,540.57,429.14
2016,10,26,14,15,835.5,77.5,2.8,17.5,488.5,494.94,392.36
2016,10,26,14,30,820.0,75.0,2.7,17.0,455.0,448.48,353.9
2016,10,26,14,45,796.5,73.0,2.65,17.0,415.0,398.72,311.27
2016,10,26,15,0,773.0,71.0,2.6,17.0,375.0,349.4,267.97
2016,10,26,15,15,741.0,67.0,2.45,16.5,331.5,296.22,221.26
2016,10,26,15,30,709.0,63.0,2.3,16.0,288.0,244.98,175.54
2016,10,26,15,45,660.0,58.5,2.2,16.0,242.0,190.8,128.03
2016,10,26,16,0,611.0,54.0,2.1,16.0,196.0,142.04,86.74
2016,10,26,16,15,534.0,47.0,1.8,15.5,150.0,92.91,50.11
2016,10,26,16,30,457.0,40.0,1.5,15.0,104.0,51.92,25.71
2016,10,26,16,45,228.5,33.0,1.25,14.5,65.0,25.69,14.87
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,23.01,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,13.5,8.5,8.36,0.0
2016,10,27,7,0,0.0,17.0,2.3,14.0,17.0,16.41,5.1
2016,10,27,7,15,0.0,31.5,2.4,14.0,31.5,30.79,19.62
2016,10,27,7,30,0.0,46.0,2.5,14.0,46.0,45.65,32.76
2016,10,27,7,45,0.0,62.0,2.6,14.5,62.0,62.03,46.94
2016,10,27,8,0,0.0,78.0,2.7,15.0,78.0,78.3,60.81
2016,10,27,8,15,0.0,94.0,2.65,15.0,94.0,94.5,74.52
2016,10,27,8,30,0.0,110.0,2.6,15.0,110.0,110.67,87.99
2016,10,27,8,45,0.0,108.0,2.55,15.0,108.0,107.27,84.99
2016,10,27,9,0,0.0,106.0,2.5,15.0,106.0,104.4,82.41
2016,10,27,9,15,0.0,126.0,2.45,15.0,126.0,124.82,99.15
2016,10,27,9,30,0.0,146.0,2.4,15.0,146.0,145.26,115.71
2016,10,27,9,45,12.5,175.5,2.35,15.5,182.0,184.71,147.71
2016,10,27,10,0,25.0,205.0,2.3,16.0,218.0,224.71,179.56
2016,10,27,10,15,12.5,154.5,2.25,16.0,161.0,161.82,128.25
2016,10,27,10,30,0.0,104.0,2.2,16.0,104.0,101.01,78.22
2016,10,27,10,45,4.5,153.0,2.15,16.0,156.0,153.82,121.38
2016,10,27,11,0,9.0,202.0,2.1,16.0,208.0,207.39,164.27
2016,10,27,11,15,4.5,178.0,2.2,16.0,181.0,178.87,141.09
2016,10,27,11,30,0.0,154.0,2.3,16.0,154.0,150.85,118.4
2016,10,27,11,45,0.0,154.5,2.4,16.0,154.5,151.22,118.74
2016,10,27,12,0,0.0,155.0,2.5,16.0,155.0,151.59,119.06
2016,10,27,12,15,0.0,139.0,2.5,15.5,139.0,135.5,106.27
2016,10,27,12,30,0.0,123.0,2.5,15.0,123.0,119.57,93.54
2016,10,27,12,45,0.0,114.0,2.5,15.0,114.0,110.65,86.32
2016,10,27,13,0,0.0,105.0,2.5,15.0,105.0,101.78,79.13
2016,10,27,13,15,0.0,98.0,2.4,15.0,98.0,94.9,73.56
2016,10,27,13,30,0.0,91.0,2.3,15.0,91.0,88.06,68.02
2016,10,27,13,45,0.0,81.0,2.2,15.0,81.0,78.35,60.08
2016,10,27,14,0,0.0,71.0,2.1,15.0,71.0,68.65,52.13
2016,10,27,14,15,0.0,103.0,2.0,15.0,103.0,99.73,78.13
2016,10,27,14,30,0.0,135.0,1.9,15.0,135.0,130.77,103.95
2016,10,27,14,45,0.0,95.0,1.8,15.0,95.0,91.86,71.84
2016,10,27,15,0,0.0,55.0,1.7,15.0,55.0,53.14,39.52
2016,10,27,15,15,0.0,48.5,1.6,15.0,48.5,46.85,34.31
2016,10,27,15,30,0.0,42.0,1.5,15.0,42.0,40.56,29.0
2016,10,27,15,45,0.0,35.0,1.4,15.0,35.0,33.79,23.22
2016,10,27,16,0,0.0,28.0,1.3,15.0,28.0,27.02,17.37
2016,10,27,16,15,0.0,21.0,1.2,15.0,21.0,20.26,11.46
2016,10,27,16,30,0.0,14.0,1.1,15.0,14.0,13.5,5.53
2016,10,27,16,45,0.0,8.5,1.0,15.0,8.5,8.19,0.75
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,1.47,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.0,0.35,14.0,1.0,0.98,0.0
2016,10,28,7,0,0.0,2.0,0.3,14.0,2.0,1.93,0.0
2016,10,28,7,15,0.0,3.5,0.35,14.0,3.5,3.37,0.0
2016,10,28,7,30,0.0,5.0,0.4,14.0,5.0,4.82,0.0
2016,10,28,7,45,0.0,7.5,0.5,14.5,7.5,7.23,0.53
2016,10,28,8,0,0.0,10.0,0.6,15.0,10.0,9.64,2.62
2016,10,28,8,15,0.0,12.0,0.7,15.0,12.0,11.57,4.29
2016,10,28,8,30,0.0,14.0,0.8,15.0,14.0,13.5,5.94
2016,10,28,8,45,10.5,84.0,0.9,15.0,88.5,88.29,69.48
2016,10,28,9,0,21.0,154.0,1.0,15.0,163.0,169.64,136.5
2016,10,28,9,15,16.5,161.5,1.1,15.0,169.0,173.99,139.41
2016,10,28,9,30,12.0,169.0,1.2,15.0,175.0,178.23,142.47
2016,10,28,9,45,6.0,94.0,1.35,15.5,97.0,95.48,74.34
2016,10,28,10,0,0.0,19.0,1.5,16.0,19.0,18.35,9.8
2016,10,28,10,15,6.5,110.0,1.6,16.0,113.5,111.94,87.77
2016,10,28,10,30,13.0,201.0,1.7,16.0,208.0,210.43,167.19
2016,10,28,10,45,6.5,144.0,1.85,16.0,147.5,146.18,115.02
2016,10,28,11,0,0.0,87.0,2.0,16.0,87.0,84.18,64.27
2016,10,28,11,15,0.0,105.5,2.1,16.0,105.5,102.39,79.24
2016,10,28,11,30,0.0,124.0,2.2,16.0,124.0,120.77,94.18
2016,10,28,11,45,0.0,141.0,2.35,16.5,141.0,137.69,107.68
2016,10,28,12,0,0.0,158.0,2.5,17.0,158.0,154.64,121.12
2016,10,28,12,15,7.5,188.0,2.55,17.0,193.0,190.15,149.85
2016,10,28,12,30,15.0,218.0,2.6,17.0,228.0,225.49,178.16
2016,10,28,12,45,21.0,224.0,2.65,17.0,237.0,235.06,185.93
2016,10,28,13,0,27.0,230.0,2.7,17.0,246.0,244.24,193.47
2016,10,28,13,15,50.5,237.5,2.7,16.5,266.0,269.72,214.66
2016,10,28,13,30,74.0,245.0,2.7,16.0,286.0,289.06,230.84
2016,10,28,13,45,46.0,217.0,2.7,16.0,242.0,241.33,192.62
2016,10,28,14,0,18.0,189.0,2.7,16.0,198.0,193.69,154.34
2016,10,28,14,15,9.0,144.5,2.65,16.0,149.0,144.61,114.69
2016,10,28,14,30,0.0,100.0,2.6,16.0,100.0,96.77,75.51
2016,10,28,14,45,390.0,83.0,2.6,16.0,233.5,240.99,191.3
2016,10,28,15,0,780.0,66.0,2.6,16.0,367.0,341.71,262.73
2016,10,28,15,15,748.0,62.5,2.45,15.5,323.5,289.03,215.46
2016,10,28,15,30,716.0,59.0,2.3,15.0,280.0,238.25,169.84
2016,10,28,15,45,672.5,54.0,2.15,15.0,234.5,185.96,123.5
2016,10,28,16,0,629.0,49.0,2.0,15.0,189.0,137.47,82.29
2016,10,28,16,15,551.0,42.0,1.75,14.5,143.5,86.53,44.68
2016,10,28,16,30,473.0,35.0,1.5,14.0,98.0,45.08,20.93
2016,10,28,16,45,236.5,28.5,1.3,13.5,60.0,22.68,11.61
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,21.63,0.0
2016,10,28,17,15,0.0,11.0,1.1,13.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,1.7,13.5,5.0,4.91,0.0
2016,10,29,7,0,0.0,10.0,1.8,14.0,10.0,9.64,0.0
2016,10,29,7,15,0.0,20.5,1.9,14.0,20.5,19.78,10.47
2016,10,29,7,30,0.0,31.0,2.0,14.0,31.0,29.93,19.52
2016,10,29,7,45,0.0,43.0,2.15,14.5,43.0,41.54,29.61
2016,10,29,8,0,0.0,55.0,2.3,15.0,55.0,53.33,39.73
2016,10,29,8,15,0.0,66.5,2.4,15.0,66.5,64.82,49.54
2016,10,29,8,30,0.0,78.0,2.5,15.0,78.0,76.31,59.22
2016,10,29,8,45,0.0,66.5,2.6,15.0,66.5,64.28,48.98
2016,10,29,9,0,0.0,55.0,2.7,15.0,55.0,53.14,39.5
2016,10,29,9,15,0.0,70.5,2.8,15.0,70.5,68.16,52.04
2016,10,29,9,30,0.0,86.0,2.9,15.0,86.0,83.31,64.59
2016,10,29,9,45,0.0,99.0,3.05,15.5,99.0,96.31,75.1
2016,10,29,10,0,0.0,112.0,3.2,16.0,112.0,109.33,85.54
