Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,15,0.0,126.5,3.25,16.0,126.5,123.89,97.33
2016,10,29,10,30,0.0,141.0,3.3,16.0,141.0,138.46,109.08
2016,10,29,10,45,7.0,176.0,3.35,16.5,180.5,179.42,142.15
2016,10,29,11,0,14.0,211.0,3.4,17.0,220.0,220.69,174.94
2016,10,29,11,15,11.5,207.5,3.35,17.0,214.5,214.67,169.81
2016,10,29,11,30,9.0,204.0,3.3,17.0,209.0,208.72,164.89
2016,10,29,11,45,34.0,237.0,3.3,17.0,258.0,267.59,212.35
2016,10,29,12,0,59.0,270.0,3.3,17.0,307.0,320.08,254.0
2016,10,29,12,15,29.5,208.0,3.25,17.0,226.5,231.33,183.25
2016,10,29,12,30,0.0,146.0,3.2,17.0,146.0,142.44,111.36
2016,10,29,12,45,0.0,156.5,3.15,17.5,156.5,152.82,119.73
2016,10,29,13,0,0.0,167.0,3.1,18.0,167.0,163.18,127.92
2016,10,29,13,15,0.0,127.0,3.0,17.5,127.0,123.41,96.1
2016,10,29,13,30,0.0,87.0,2.9,17.0,87.0,84.17,64.32
2016,10,29,13,45,127.5,152.5,2.85,17.0,217.0,224.93,180.98
2016,10,29,14,0,255.0,218.0,2.8,17.0,347.0,354.8,283.94
2016,10,29,14,15,197.5,206.5,2.7,17.0,302.5,300.95,240.14
2016,10,29,14,30,140.0,195.0,2.6,17.0,258.0,254.4,202.7
2016,10,29,14,45,70.5,162.0,2.55,17.0,193.5,185.56,147.44
2016,10,29,15,0,1.0,129.0,2.5,17.0,129.0,124.8,98.66
2016,10,29,15,15,0.5,113.5,2.35,16.5,113.5,109.36,86.31
2016,10,29,15,30,0.0,98.0,2.2,16.0,98.0,94.05,73.79
2016,10,29,15,45,0.0,81.5,2.1,16.0,81.5,78.04,60.31
2016,10,29,16,0,0.0,65.0,2.0,16.0,65.0,62.13,46.73
2016,10,29,16,15,0.0,49.0,1.85,15.5,49.0,46.82,33.56
2016,10,29,16,30,0.0,33.0,1.7,15.0,33.0,31.68,20.35
2016,10,29,16,45,0.0,20.0,1.55,14.5,20.0,19.31,8.44
2016,10,29,17,0,0.0,7.0,1.4,14.0,7.0,6.88,0.0
2016,10,29,17,15,0.0,3.5,1.4,13.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,4.15,13.5,11.0,10.81,0.0
2016,10,30,7,0,0.0,22.0,4.3,14.0,22.0,22.37,5.11
2016,10,30,7,15,34.0,41.0,4.3,14.0,46.5,58.78,41.3
2016,10,30,7,30,68.0,60.0,4.3,14.0,71.0,99.55,76.85
2016,10,30,7,45,85.5,80.5,4.35,14.0,98.5,132.87,106.2
2016,10,30,8,0,103.0,101.0,4.4,14.0,126.0,167.21,136.15
2016,10,30,8,15,125.5,117.5,4.45,14.0,154.5,200.12,164.58
2016,10,30,8,30,148.0,134.0,4.5,14.0,183.0,234.53,193.86
2016,10,30,8,45,74.0,72.5,4.55,14.5,97.0,121.98,99.21
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,10.61,3.38
2016,10,30,9,15,0.0,18.5,4.65,15.0,18.5,17.85,9.54
2016,10,30,9,30,0.0,26.0,4.7,15.0,26.0,25.1,15.65
2016,10,30,9,45,0.0,40.0,4.8,15.5,40.0,38.64,26.97
2016,10,30,10,0,0.0,54.0,4.9,16.0,54.0,52.19,38.19
2016,10,30,10,15,3.0,119.0,4.95,16.0,121.0,118.48,93.2
2016,10,30,10,30,6.0,184.0,5.0,16.0,188.0,187.48,149.49
2016,10,30,10,45,10.0,197.0,5.1,16.0,203.0,203.59,162.42
2016,10,30,11,0,14.0,210.0,5.2,16.0,218.0,219.7,175.4
2016,10,30,11,15,126.0,245.0,5.15,16.0,321.5,355.48,287.2
2016,10,30,11,30,238.0,280.0,5.1,16.0,425.0,475.97,383.75
2016,10,30,11,45,184.5,283.5,5.1,16.0,396.5,436.7,351.14
2016,10,30,12,0,131.0,287.0,5.1,16.0,368.0,397.72,319.13
2016,10,30,12,15,134.0,284.5,5.05,16.0,366.5,393.66,316.02
2016,10,30,12,30,137.0,282.0,5.0,16.0,365.0,389.07,312.43
2016,10,30,12,45,470.0,197.0,4.95,16.5,472.5,531.82,430.61
2016,10,30,13,0,803.0,112.0,4.9,17.0,580.0,647.92,523.28
2016,10,30,13,15,793.5,110.5,4.85,16.5,559.5,616.35,498.38
2016,10,30,13,30,784.0,109.0,4.8,16.0,539.0,582.84,472.18
2016,10,30,13,45,449.5,166.0,4.75,16.0,410.0,424.66,344.14
2016,10,30,14,0,115.0,223.0,4.7,16.0,281.0,283.38,228.01
2016,10,30,14,15,117.5,207.5,4.55,16.0,263.5,263.02,211.76
2016,10,30,14,30,120.0,192.0,4.4,16.0,246.0,242.32,194.74
2016,10,30,14,45,397.5,140.0,4.3,16.0,294.0,296.51,235.86
2016,10,30,15,0,675.0,88.0,4.2,16.0,342.0,321.82,248.92
2016,10,30,15,15,636.5,83.0,4.0,15.5,299.5,270.82,203.74
2016,10,30,15,30,598.0,78.0,3.8,15.0,257.0,222.6,160.87
2016,10,30,15,45,555.5,69.0,3.65,15.0,214.0,172.84,117.21
2016,10,30,16,0,513.0,60.0,3.5,15.0,171.0,126.98,78.63
2016,10,30,16,15,424.0,51.0,3.4,14.5,127.5,81.37,45.82
2016,10,30,16,30,335.0,42.0,3.3,14.0,84.0,45.4,25.02
2016,10,30,16,45,167.5,29.5,3.2,14.0,50.5,23.17,10.42
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,16.71,0.0
2016,10,30,17,15,0.0,8.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,12.5,1.7,11.5,18.0,33.15,0.0
2016,10,31,7,0,167.0,25.0,1.7,12.0,36.0,89.08,27.16
2016,10,31,7,15,288.0,37.0,1.8,12.0,74.5,157.41,115.73
2016,10,31,7,30,409.0,49.0,1.9,12.0,113.0,231.61,181.88
2016,10,31,7,45,490.0,56.0,2.0,12.5,158.0,293.44,236.54
2016,10,31,8,0,571.0,63.0,2.1,13.0,203.0,360.88,294.63
2016,10,31,8,15,302.5,94.5,2.15,13.0,170.0,277.9,229.14
2016,10,31,8,30,34.0,126.0,2.2,13.0,137.0,154.52,125.56
2016,10,31,8,45,39.0,142.5,2.3,13.5,157.0,175.65,143.19
2016,10,31,9,0,44.0,159.0,2.4,14.0,177.0,197.01,160.41
2016,10,31,9,15,81.5,180.5,2.45,14.0,217.0,245.55,200.58
2016,10,31,9,30,119.0,202.0,2.5,14.0,257.0,303.53,247.67
2016,10,31,9,45,72.0,200.0,2.55,14.0,234.0,261.14,212.0
2016,10,31,10,0,25.0,198.0,2.6,14.0,211.0,217.47,175.22
2016,10,31,10,15,82.5,226.5,2.6,14.0,272.5,297.91,241.33
2016,10,31,10,30,140.0,255.0,2.6,14.0,334.0,380.02,306.9
2016,10,31,10,45,81.5,240.0,2.65,14.5,286.5,310.9,249.95
2016,10,31,11,0,23.0,225.0,2.7,15.0,239.0,242.28,193.31
2016,10,31,11,15,26.5,233.0,2.75,15.0,249.0,252.68,201.77
2016,10,31,11,30,30.0,241.0,2.8,15.0,259.0,270.15,215.61
2016,10,31,11,45,153.0,257.0,2.85,15.5,350.5,384.11,308.1
2016,10,31,12,0,276.0,273.0,2.9,16.0,442.0,494.57,394.47
2016,10,31,12,15,270.0,271.5,2.95,16.0,435.5,482.73,384.7
2016,10,31,12,30,264.0,270.0,3.0,16.0,429.0,470.11,374.97
2016,10,31,12,45,170.5,263.5,3.1,16.0,365.0,387.22,309.38
2016,10,31,13,0,77.0,257.0,3.2,16.0,301.0,309.31,246.82
2016,10,31,13,15,75.5,248.0,3.25,16.0,290.5,295.93,236.63
2016,10,31,13,30,74.0,239.0,3.3,16.0,280.0,282.51,226.16
2016,10,31,13,45,37.0,176.0,3.35,16.0,196.5,194.68,155.51
2016,10,31,14,0,0.0,113.0,3.4,16.0,113.0,109.55,85.8
2016,10,31,14,15,84.5,151.5,3.45,15.5,188.5,191.2,153.86
2016,10,31,14,30,169.0,190.0,3.5,15.0,264.0,261.27,210.51
2016,10,31,14,45,84.5,139.0,3.55,15.0,176.0,169.61,135.65
2016,10,31,15,0,0.0,88.0,3.6,15.0,88.0,85.03,66.38
2016,10,31,15,15,0.0,77.0,3.55,15.0,77.0,74.35,57.55
2016,10,31,15,30,0.0,66.0,3.5,15.0,66.0,63.71,48.59
2016,10,31,15,45,0.0,54.5,3.5,15.0,54.5,52.64,39.14
2016,10,31,16,0,0.0,43.0,3.5,15.0,43.0,41.54,29.54
2016,10,31,16,15,0.0,32.0,3.5,14.5,32.0,30.9,20.29
2016,10,31,16,30,0.0,21.0,3.5,14.0,21.0,20.26,10.92
2016,10,31,16,45,0.0,12.0,3.5,14.0,12.0,11.57,1.85
2016,10,31,17,0,0.0,3.0,3.5,14.0,3.0,2.95,0.0
2016,10,31,17,15,0.0,1.5,3.6,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,97.0,11.5,1.95,11.5,17.0,35.3,0.0
2016,11,1,7,0,194.0,23.0,1.9,12.0,34.0,92.9,17.6
2016,11,1,7,15,320.0,34.0,1.95,12.0,73.0,164.64,119.84
2016,11,1,7,30,446.0,45.0,2.0,12.0,112.0,240.64,188.32
2016,11,1,7,45,522.5,51.5,2.05,12.5,157.0,301.04,242.13
2016,11,1,8,0,599.0,58.0,2.1,13.0,202.0,366.7,298.94
2016,11,1,8,15,647.0,63.0,2.15,13.0,247.0,420.66,345.5
2016,11,1,8,30,695.0,68.0,2.2,13.0,292.0,476.51,392.22
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.0,520.69,427.78
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,567.43,464.19
2016,11,1,9,15,781.5,79.0,2.25,14.0,413.5,606.34,494.05
2016,11,1,9,30,804.0,82.0,2.2,14.0,451.0,643.8,522.13
2016,11,1,9,45,821.0,83.5,2.15,14.5,483.0,674.02,542.67
2016,11,1,10,0,838.0,85.0,2.1,15.0,515.0,702.0,560.8
2016,11,1,10,15,849.0,86.5,1.95,15.0,540.0,723.16,574.08
2016,11,1,10,30,860.0,88.0,1.8,15.0,565.0,741.5,585.17
2016,11,1,10,45,866.5,89.5,1.7,15.5,583.0,753.5,590.94
2016,11,1,11,0,873.0,91.0,1.6,16.0,601.0,762.33,594.51
2016,11,1,11,15,876.5,91.5,1.5,16.0,611.0,764.54,594.56
2016,11,1,11,30,880.0,92.0,1.4,16.0,621.0,763.47,592.45
2016,11,1,11,45,880.0,92.5,1.35,16.0,623.5,756.51,586.87
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,746.31,579.19
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.0,730.39,567.64
2016,11,1,12,30,876.0,92.0,1.2,16.0,614.0,711.41,554.07
2016,11,1,12,45,873.0,90.5,1.2,16.0,601.5,687.72,537.37
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,661.23,517.81
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.0,628.68,493.04
2016,11,1,13,30,853.0,86.0,1.1,16.0,547.0,593.93,466.26
2016,11,1,13,45,839.0,85.0,1.1,16.0,519.0,554.68,435.96
2016,11,1,14,0,825.0,84.0,1.1,16.0,491.0,514.02,403.85
2016,11,1,14,15,807.0,81.5,1.1,16.0,457.0,468.78,367.42
2016,11,1,14,30,789.0,79.0,1.1,16.0,423.0,423.0,329.55
2016,11,1,14,45,761.0,76.5,1.1,16.0,383.5,373.09,287.51
2016,11,1,15,0,733.0,74.0,1.1,16.0,344.0,324.13,245.19
2016,11,1,15,15,696.0,69.5,1.15,15.5,301.0,270.98,199.42
2016,11,1,15,30,659.0,65.0,1.2,15.0,258.0,221.03,155.65
2016,11,1,15,45,605.0,59.0,1.25,15.0,213.0,169.27,111.21
2016,11,1,16,0,551.0,53.0,1.3,15.0,168.0,122.49,72.91
2016,11,1,16,15,461.5,45.0,1.45,14.5,124.5,76.31,40.48
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,39.67,20.49
2016,11,1,16,45,226.0,24.0,1.75,13.5,47.0,19.13,5.68
2016,11,1,17,0,80.0,11.0,1.9,13.0,13.0,10.81,0.0
2016,11,1,17,15,40.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.0,1.8,9.5,16.5,38.13,0.0
2016,11,2,7,0,231.0,20.0,1.8,10.0,33.0,99.66,4.44
2016,11,2,7,15,354.5,30.5,1.85,10.5,72.5,171.88,124.24
2016,11,2,7,30,478.0,41.0,1.9,11.0,112.0,247.34,193.42
2016,11,2,7,45,550.0,48.0,2.0,11.5,157.0,307.28,247.39
2016,11,2,8,0,622.0,55.0,2.1,12.0,202.0,372.2,304.03
2016,11,2,8,15,668.0,59.5,2.1,12.5,246.5,425.19,349.39
2016,11,2,8,30,714.0,64.0,2.1,13.0,291.0,477.43,392.63
2016,11,2,8,45,745.0,67.5,2.15,13.5,333.0,523.68,429.8
2016,11,2,9,0,776.0,71.0,2.2,14.0,375.0,569.63,465.6
2016,11,2,9,15,797.5,74.0,2.15,14.0,412.0,608.23,495.21
2016,11,2,9,30,819.0,77.0,2.1,14.0,449.0,645.31,522.96
2016,11,2,9,45,842.5,76.0,2.1,14.5,482.5,677.33,544.98
2016,11,2,10,0,866.0,75.0,2.1,15.0,516.0,703.01,561.68
2016,11,2,10,15,876.0,76.5,1.95,15.0,541.0,723.83,574.73
2016,11,2,10,30,886.0,78.0,1.8,15.0,566.0,741.76,585.54
2016,11,2,10,45,891.5,79.5,1.7,15.5,583.5,753.31,591.0
2016,11,2,11,0,897.0,81.0,1.6,16.0,601.0,761.64,594.21
2016,11,2,11,15,900.5,81.5,1.5,16.0,611.0,764.05,594.41
2016,11,2,11,30,904.0,82.0,1.4,16.0,621.0,763.13,592.4
2016,11,2,11,45,903.5,82.5,1.3,16.5,623.0,755.92,585.0
2016,11,2,12,0,903.0,83.0,1.2,17.0,625.0,745.43,575.5
2016,11,2,12,15,901.0,82.5,1.1,17.0,619.5,729.54,563.44
2016,11,2,12,30,899.0,82.0,1.0,17.0,614.0,710.54,549.35
2016,11,2,12,45,896.5,80.5,0.95,17.5,601.5,687.12,531.82
2016,11,2,13,0,894.0,79.0,0.9,18.0,589.0,660.8,511.1
2016,11,2,13,15,886.5,78.0,0.85,18.0,568.5,629.2,487.25
2016,11,2,13,30,879.0,77.0,0.8,18.0,548.0,595.26,461.33
2016,11,2,13,45,866.5,75.5,0.75,18.0,520.0,555.92,430.93
2016,11,2,14,0,854.0,74.0,0.7,18.0,492.0,515.75,399.24
2016,11,2,14,15,837.0,72.0,0.7,18.0,458.5,470.54,363.37
2016,11,2,14,30,820.0,70.0,0.7,18.0,425.0,424.61,325.91
2016,11,2,14,45,795.0,67.5,0.75,18.0,385.5,374.68,284.58
2016,11,2,15,0,770.0,65.0,0.8,18.0,346.0,325.35,242.48
2016,11,2,15,15,735.5,61.5,0.85,17.5,303.0,273.19,197.76
2016,11,2,15,30,701.0,58.0,0.9,17.0,260.0,223.21,154.16
2016,11,2,15,45,647.0,53.0,0.95,16.5,214.5,170.68,109.63
2016,11,2,16,0,593.0,48.0,1.0,16.0,169.0,121.73,70.07
2016,11,2,16,15,507.5,40.5,1.1,15.5,125.0,74.34,37.16
2016,11,2,16,30,422.0,33.0,1.2,15.0,81.0,35.94,17.06
2016,11,2,16,45,269.0,21.5,1.3,14.5,46.5,16.85,3.08
2016,11,2,17,0,116.0,10.0,1.4,14.0,12.0,9.83,0.0
2016,11,2,17,15,58.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.95,9.5,15.5,15.24,0.0
2016,11,3,7,0,0.0,31.0,2.0,10.0,31.0,37.34,0.0
2016,11,3,7,15,240.5,35.0,2.05,10.5,70.0,137.62,98.31
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,244.84,191.02
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,304.98,245.24
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,370.24,302.27
2016,11,3,8,15,673.5,57.5,2.15,12.5,243.5,420.84,345.86
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,476.09,391.44
2016,11,3,8,45,752.0,65.5,2.1,13.5,330.0,522.97,429.0
2016,11,3,9,0,784.0,69.0,2.1,14.0,372.0,569.59,465.15
2016,11,3,9,15,805.5,71.5,2.05,14.5,409.5,607.73,493.48
2016,11,3,9,30,827.0,74.0,2.0,15.0,447.0,644.33,519.85
2016,11,3,9,45,846.0,74.5,2.0,15.5,479.5,675.06,540.83
2016,11,3,10,0,865.0,75.0,2.0,16.0,512.0,699.29,556.4
2016,11,3,10,15,875.5,76.5,1.9,16.5,537.0,720.41,568.89
2016,11,3,10,30,886.0,78.0,1.8,17.0,562.0,738.65,579.17
2016,11,3,10,45,892.5,79.0,1.7,17.5,579.5,750.34,584.7
2016,11,3,11,0,899.0,80.0,1.6,18.0,597.0,758.82,588.01
2016,11,3,11,15,902.5,80.5,1.5,18.0,607.5,761.24,588.21
2016,11,3,11,30,906.0,81.0,1.4,18.0,618.0,760.31,586.22
2016,11,3,11,45,906.0,81.5,1.35,18.5,620.0,753.47,579.67
2016,11,3,12,0,906.0,82.0,1.3,19.0,622.0,743.34,571.04
2016,11,3,12,15,904.0,81.5,1.25,19.0,616.5,727.44,559.62
2016,11,3,12,30,902.0,81.0,1.2,19.0,611.0,708.44,546.16
2016,11,3,12,45,896.0,80.5,1.15,19.0,597.5,683.75,528.61
2016,11,3,13,0,890.0,80.0,1.1,19.0,584.0,656.34,508.03
2016,11,3,13,15,882.0,79.0,1.05,19.0,563.5,624.6,484.03
2016,11,3,13,30,874.0,78.0,1.0,19.0,543.0,590.57,457.97
2016,11,3,13,45,860.5,77.0,1.0,19.5,515.0,552.56,428.0
2016,11,3,14,0,847.0,76.0,1.0,20.0,487.0,511.63,395.27
2016,11,3,14,15,830.0,74.0,0.95,19.5,453.5,466.77,359.96
2016,11,3,14,30,813.0,72.0,0.9,19.0,420.0,421.23,323.04
2016,11,3,14,45,786.5,69.5,0.85,19.0,380.5,371.16,281.08
2016,11,3,15,0,760.0,67.0,0.8,19.0,341.0,321.83,238.73
2016,11,3,15,15,724.5,63.0,0.75,18.5,298.0,269.52,193.89
2016,11,3,15,30,689.0,59.0,0.7,18.0,255.0,219.51,150.47
2016,11,3,15,45,633.5,54.0,0.7,18.0,209.5,166.38,105.7
2016,11,3,16,0,578.0,49.0,0.7,18.0,164.0,119.27,68.03
2016,11,3,16,15,490.0,41.0,0.75,17.5,120.5,72.29,36.01
2016,11,3,16,30,402.0,33.0,0.8,17.0,77.0,34.58,16.55
2016,11,3,16,45,201.0,16.5,0.85,17.0,38.5,12.28,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,10.5,14.0,32.27,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,84.39,0.0
2016,11,4,7,15,320.5,30.0,2.05,11.5,66.0,157.96,110.39
2016,11,4,7,30,450.0,41.0,2.1,12.0,104.0,233.79,181.11
2016,11,4,7,45,526.0,48.5,2.2,12.5,148.5,294.31,235.5
2016,11,4,8,0,602.0,56.0,2.3,13.0,193.0,360.16,292.9
2016,11,4,8,15,650.0,61.0,2.15,13.5,238.0,413.65,338.47
2016,11,4,8,30,698.0,66.0,2.0,14.0,283.0,469.02,383.74
2016,11,4,8,45,730.0,70.0,1.95,14.5,324.5,512.84,418.68
2016,11,4,9,0,762.0,74.0,1.9,15.0,366.0,559.26,454.33
2016,11,4,9,15,785.0,77.0,1.75,15.5,403.5,598.25,482.61
2016,11,4,9,30,808.0,80.0,1.6,16.0,441.0,635.83,508.79
2016,11,4,9,45,824.0,82.0,1.45,16.5,472.5,665.78,528.3
2016,11,4,10,0,840.0,84.0,1.3,17.0,504.0,693.45,544.77
2016,11,4,10,15,851.5,85.5,1.15,17.0,529.5,714.85,557.34
2016,11,4,10,30,863.0,87.0,1.0,17.0,555.0,733.43,567.67
2016,11,4,10,45,870.5,88.0,0.9,17.5,573.0,745.54,572.87
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,754.49,575.89
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.0,757.07,575.64
2016,11,4,11,30,886.0,90.0,0.6,18.0,611.0,752.53,570.66
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.0,746.32,563.7
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,736.87,554.7
2016,11,4,12,15,887.0,89.5,0.3,19.0,611.5,721.2,542.74
2016,11,4,12,30,885.0,89.0,0.2,19.0,606.0,702.48,529.02
2016,11,4,12,45,884.0,87.0,0.15,19.5,593.5,679.85,511.93
2016,11,4,13,0,883.0,85.0,0.1,20.0,581.0,654.31,492.45
2016,11,4,13,15,874.5,84.0,0.15,20.0,560.5,624.31,471.46
2016,11,4,13,30,866.0,83.0,0.2,20.0,540.0,589.93,447.01
2016,11,4,13,45,854.5,81.0,0.25,20.0,512.5,550.84,418.59
2016,11,4,14,0,843.0,79.0,0.3,20.0,485.0,510.15,388.16
2016,11,4,14,15,825.5,76.5,0.3,20.0,451.0,464.78,352.88
2016,11,4,14,30,808.0,74.0,0.3,20.0,417.0,418.79,316.08
2016,11,4,14,45,783.5,71.0,0.35,20.0,378.0,369.31,275.9
2016,11,4,15,0,759.0,68.0,0.4,20.0,339.0,320.39,234.92
2016,11,4,15,15,722.5,64.0,0.45,19.5,295.5,268.0,190.9
2016,11,4,15,30,686.0,60.0,0.5,19.0,252.0,218.0,148.18
2016,11,4,15,45,631.0,54.5,0.55,19.0,207.0,164.82,103.81
2016,11,4,16,0,576.0,49.0,0.6,19.0,162.0,117.61,66.44
2016,11,4,16,15,485.5,40.5,0.7,18.5,118.0,70.34,34.65
2016,11,4,16,30,395.0,32.0,0.8,18.0,74.0,32.6,15.44
2016,11,4,16,45,197.5,16.0,0.9,17.5,37.0,11.95,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,95.0,8.5,0.65,12.0,13.0,30.94,0.0
2016,11,5,7,0,190.0,17.0,0.7,12.0,26.0,80.97,0.0
2016,11,5,7,15,316.0,28.0,0.7,12.0,63.0,153.51,104.46
2016,11,5,7,30,442.0,39.0,0.7,12.0,100.0,227.26,174.14
2016,11,5,7,45,512.5,47.0,0.75,12.5,143.0,285.32,225.74
2016,11,5,8,0,583.0,55.0,0.8,13.0,186.0,348.33,279.79
2016,11,5,8,15,551.5,71.0,0.8,13.5,216.0,373.55,302.28
2016,11,5,8,30,520.0,87.0,0.8,14.0,246.0,394.58,320.08
2016,11,5,8,45,556.5,91.0,0.85,14.5,283.0,437.73,354.68
2016,11,5,9,0,593.0,95.0,0.9,15.0,320.0,481.36,388.46
2016,11,5,9,15,593.5,106.0,0.85,15.0,350.0,510.21,409.79
2016,11,5,9,30,594.0,117.0,0.8,15.0,380.0,536.99,429.06
2016,11,5,9,45,514.0,148.0,0.8,15.5,387.0,526.01,418.17
2016,11,5,10,0,434.0,179.0,0.8,16.0,394.0,513.18,405.94
2016,11,5,10,15,492.0,172.5,0.8,16.0,428.0,552.4,435.7
2016,11,5,10,30,550.0,166.0,0.8,16.0,462.0,591.24,464.23
2016,11,5,10,45,706.0,125.0,0.85,16.5,517.0,666.45,520.03
2016,11,5,11,0,862.0,84.0,0.9,17.0,572.0,729.99,563.56
2016,11,5,11,15,865.0,84.5,1.0,17.0,581.5,732.0,565.01
2016,11,5,11,30,868.0,85.0,1.1,17.0,591.0,730.83,565.07
2016,11,5,11,45,868.5,84.5,1.2,17.5,593.0,723.53,559.87
2016,11,5,12,0,869.0,84.0,1.3,18.0,595.0,713.09,552.55
2016,11,5,12,15,487.0,174.0,1.35,18.0,460.0,532.23,417.33
2016,11,5,12,30,105.0,264.0,1.4,18.0,325.0,340.69,266.77
2016,11,5,12,45,123.0,259.5,1.45,18.0,329.5,349.73,275.26
2016,11,5,13,0,141.0,255.0,1.5,18.0,334.0,351.87,277.33
2016,11,5,13,15,140.0,246.0,1.55,17.5,322.0,336.5,266.13
2016,11,5,13,30,139.0,237.0,1.6,17.0,310.0,320.86,254.66
2016,11,5,13,45,250.5,211.0,1.65,17.0,334.0,351.49,279.76
2016,11,5,14,0,362.0,185.0,1.7,17.0,358.0,369.89,294.07
2016,11,5,14,15,342.0,174.0,1.7,17.0,328.0,333.66,264.61
2016,11,5,14,30,322.0,163.0,1.7,17.0,298.0,298.32,235.71
2016,11,5,14,45,218.5,154.5,1.75,17.0,242.5,235.33,185.34
2016,11,5,15,0,115.0,146.0,1.8,17.0,187.0,180.2,141.67
2016,11,5,15,15,107.0,128.0,1.75,16.5,162.5,153.71,119.83
2016,11,5,15,30,99.0,110.0,1.7,16.0,138.0,128.01,98.3
2016,11,5,15,45,87.0,91.5,1.7,16.0,112.5,102.0,76.41
2016,11,5,16,0,75.0,73.0,1.7,16.0,87.0,77.35,55.82
2016,11,5,16,15,55.5,54.0,1.6,15.5,63.0,53.21,36.44
2016,11,5,16,30,36.0,35.0,1.5,15.0,39.0,31.59,18.94
2016,11,5,16,45,18.0,17.5,1.45,14.5,19.5,16.58,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,5.9,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,11.8,0.0
2016,11,6,7,15,9.5,29.0,0.9,13.0,30.5,35.78,20.86
2016,11,6,7,30,19.0,46.0,1.0,13.0,49.0,58.49,42.61
2016,11,6,7,45,31.0,64.5,1.1,13.5,71.0,84.46,65.28
2016,11,6,8,0,43.0,83.0,1.2,14.0,93.0,111.03,88.2
2016,11,6,8,15,50.5,101.0,1.2,14.0,115.0,135.41,109.14
2016,11,6,8,30,58.0,119.0,1.2,14.0,137.0,160.18,130.04
2016,11,6,8,45,63.0,136.0,1.3,14.5,158.0,182.64,148.43
2016,11,6,9,0,68.0,153.0,1.4,15.0,179.0,205.25,166.61
2016,11,6,9,15,69.5,169.0,1.4,15.0,198.0,224.57,182.0
2016,11,6,9,30,71.0,185.0,1.4,15.0,217.0,243.77,197.11
2016,11,6,9,45,102.5,201.5,1.4,15.0,250.5,283.63,229.23
2016,11,6,10,0,134.0,218.0,1.4,15.0,284.0,332.22,267.59
2016,11,6,10,15,167.0,228.5,1.35,15.0,315.0,367.67,295.18
2016,11,6,10,30,200.0,239.0,1.3,15.0,346.0,403.37,322.66
2016,11,6,10,45,285.5,233.5,1.3,15.5,391.5,466.95,371.68
2016,11,6,11,0,371.0,228.0,1.3,16.0,437.0,522.55,413.54
2016,11,6,11,15,325.5,242.0,1.35,16.0,427.5,503.3,397.57
2016,11,6,11,30,280.0,256.0,1.4,16.0,418.0,482.83,381.23
2016,11,6,11,45,301.0,253.0,1.45,16.5,428.0,490.82,387.13
2016,11,6,12,0,322.0,250.0,1.5,17.0,438.0,497.37,391.69
2016,11,6,12,15,268.0,256.0,1.5,17.0,411.5,460.02,362.38
2016,11,6,12,30,214.0,262.0,1.5,17.0,385.0,417.54,329.4
2016,11,6,12,45,208.0,256.5,1.5,17.0,374.0,401.76,317.52
2016,11,6,13,0,202.0,251.0,1.5,17.0,363.0,385.65,305.14
2016,11,6,13,15,285.5,228.0,1.45,17.0,380.0,409.15,324.26
2016,11,6,13,30,369.0,205.0,1.4,17.0,397.0,422.22,334.61
2016,11,6,13,45,371.0,193.0,1.4,17.0,377.0,396.79,314.5
2016,11,6,14,0,373.0,181.0,1.4,17.0,357.0,370.31,293.42
2016,11,6,14,15,220.0,177.0,1.35,16.5,279.0,279.96,222.3
2016,11,6,14,30,67.0,173.0,1.3,16.0,201.0,197.61,157.21
2016,11,6,14,45,121.5,158.0,1.3,16.0,202.5,200.71,159.23
2016,11,6,15,0,176.0,143.0,1.3,16.0,204.0,196.81,154.31
2016,11,6,15,15,164.5,126.0,1.15,15.5,177.5,167.4,129.57
2016,11,6,15,30,153.0,109.0,1.0,15.0,151.0,139.0,105.54
2016,11,6,15,45,139.5,90.0,0.9,15.0,123.0,109.52,80.55
2016,11,6,16,0,126.0,71.0,0.8,15.0,95.0,81.51,57.19
2016,11,6,16,15,100.0,53.0,0.75,14.5,68.5,55.12,36.59
2016,11,6,16,30,74.0,35.0,0.7,14.0,42.0,31.85,18.74
2016,11,6,16,45,37.0,17.5,0.7,14.0,21.0,15.78,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.5,7.5,7.37,0.0
2016,11,7,7,0,0.0,15.0,1.5,13.0,15.0,14.74,0.0
2016,11,7,7,15,79.0,30.0,1.5,13.0,40.5,69.82,43.4
2016,11,7,7,30,158.0,45.0,1.5,13.0,66.0,119.48,90.53
2016,11,7,7,45,189.0,62.5,1.55,13.5,97.0,158.73,125.61
2016,11,7,8,0,220.0,80.0,1.6,14.0,128.0,200.02,161.65
2016,11,7,8,15,239.0,96.5,1.55,14.5,159.0,235.97,192.48
2016,11,7,8,30,258.0,113.0,1.5,15.0,190.0,272.7,223.04
2016,11,7,8,45,270.0,128.5,1.45,15.5,219.0,304.84,248.98
2016,11,7,9,0,282.0,144.0,1.4,16.0,248.0,336.91,274.13
2016,11,7,9,15,300.0,157.0,1.35,16.0,278.5,369.56,299.74
2016,11,7,9,30,318.0,170.0,1.3,16.0,309.0,402.16,324.79
2016,11,7,9,45,344.5,179.0,1.3,16.5,339.0,435.56,349.76
2016,11,7,10,0,371.0,188.0,1.3,17.0,369.0,468.82,374.15
2016,11,7,10,15,389.5,195.0,1.25,17.5,393.5,493.71,391.52
2016,11,7,10,30,408.0,202.0,1.2,18.0,418.0,525.64,413.65
2016,11,7,10,45,444.5,200.5,1.15,18.5,443.0,552.05,431.95
2016,11,7,11,0,481.0,199.0,1.1,19.0,468.0,577.15,449.01
2016,11,7,11,15,467.0,207.0,1.05,19.0,471.5,574.14,445.49
2016,11,7,11,30,453.0,215.0,1.0,19.0,475.0,569.29,440.92
2016,11,7,11,45,433.5,221.0,1.0,19.5,471.0,556.69,430.34
2016,11,7,12,0,414.0,227.0,1.0,20.0,467.0,542.7,418.86
2016,11,7,12,15,384.0,231.5,1.0,20.0,452.5,512.86,396.68
2016,11,7,12,30,354.0,236.0,1.0,20.0,438.0,489.01,378.73
2016,11,7,12,45,400.0,219.5,1.05,20.0,443.0,492.15,382.19
2016,11,7,13,0,446.0,203.0,1.1,20.0,448.0,497.18,386.48
2016,11,7,13,15,451.5,193.0,1.05,20.0,433.5,475.67,369.99
2016,11,7,13,30,457.0,183.0,1.0,20.0,419.0,452.51,352.22
2016,11,7,13,45,399.5,183.5,1.0,20.0,382.0,404.85,315.55
2016,11,7,14,0,342.0,184.0,1.0,20.0,345.0,357.05,278.57
2016,11,7,14,15,269.5,179.0,0.95,19.5,300.0,303.94,237.5
2016,11,7,14,30,197.0,174.0,0.9,19.0,255.0,254.02,198.63
2016,11,7,14,45,190.0,158.0,0.9,19.0,230.5,225.66,175.7
2016,11,7,15,0,183.0,142.0,0.9,19.0,206.0,197.68,152.58
2016,11,7,15,15,173.5,124.5,0.8,18.5,178.5,168.04,128.03
2016,11,7,15,30,164.0,107.0,0.7,18.0,151.0,139.22,103.88
2016,11,7,15,45,147.5,88.5,0.6,18.0,123.0,109.17,78.83
2016,11,7,16,0,131.0,70.0,0.5,18.0,95.0,80.88,55.69
2016,11,7,16,15,102.0,52.0,0.5,17.5,68.0,54.1,35.2
2016,11,7,16,30,73.0,34.0,0.5,17.0,41.0,30.76,17.49
2016,11,7,16,45,36.5,17.0,0.55,17.0,20.5,15.32,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.68,0.0
2016,11,8,7,15,200.5,28.0,1.3,13.0,53.5,111.41,68.14
2016,11,8,7,30,401.0,37.0,1.3,13.0,88.0,206.0,155.96
2016,11,8,7,45,480.0,45.0,1.35,13.5,130.0,264.96,208.72
2016,11,8,8,0,559.0,53.0,1.4,14.0,172.0,329.67,264.67
2016,11,8,8,15,609.5,58.0,1.3,14.5,215.0,381.91,308.99
2016,11,8,8,30,660.0,63.0,1.2,15.0,258.0,436.34,353.28
2016,11,8,8,45,546.0,91.5,1.15,15.5,268.5,426.73,345.51
2016,11,8,9,0,432.0,120.0,1.1,16.0,279.0,405.18,327.68
2016,11,8,9,15,480.5,124.0,1.05,16.5,317.5,451.02,363.12
2016,11,8,9,30,529.0,128.0,1.0,17.0,356.0,497.85,397.82
2016,11,8,9,45,681.5,101.0,0.95,17.5,416.5,583.58,461.96
2016,11,8,10,0,834.0,74.0,0.9,18.0,477.0,666.28,520.78
2016,11,8,10,15,845.0,75.5,0.85,18.0,501.5,687.08,533.16
2016,11,8,10,30,856.0,77.0,0.8,18.0,526.0,700.94,541.29
2016,11,8,10,45,862.0,78.0,0.8,18.5,543.5,711.96,547.15
2016,11,8,11,0,868.0,79.0,0.8,19.0,561.0,719.9,550.98
2016,11,8,11,15,872.0,80.0,0.75,19.0,571.0,723.24,552.11
2016,11,8,11,30,876.0,81.0,0.7,19.0,581.0,723.38,551.18
2016,11,8,11,45,876.5,81.5,0.7,19.5,583.5,717.23,545.76
2016,11,8,12,0,877.0,82.0,0.7,20.0,586.0,707.9,538.36
2016,11,8,12,15,875.5,81.5,0.7,20.0,581.0,692.97,528.25
2016,11,8,12,30,874.0,81.0,0.7,20.0,576.0,675.02,516.14
2016,11,8,12,45,872.5,79.5,0.7,20.5,564.0,653.06,499.35
2016,11,8,13,0,871.0,78.0,0.7,21.0,552.0,628.28,480.38
2016,11,8,13,15,863.5,76.5,0.7,21.0,532.5,597.22,457.52
2016,11,8,13,30,856.0,75.0,0.7,21.0,513.0,563.92,432.6
