Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,45,843.0,74.0,0.75,21.0,486.5,527.29,405.01
2016,11,8,14,0,830.0,73.0,0.8,21.0,460.0,487.76,374.47
2016,11,8,14,15,813.0,71.0,0.7,21.0,427.0,444.15,339.04
2016,11,8,14,30,796.0,69.0,0.6,21.0,394.0,399.9,302.28
2016,11,8,14,45,769.5,66.0,0.55,21.0,356.0,350.77,261.33
2016,11,8,15,0,743.0,63.0,0.5,21.0,318.0,302.42,220.09
2016,11,8,15,15,706.0,59.5,0.45,20.5,276.0,251.82,177.08
2016,11,8,15,30,669.0,56.0,0.4,20.0,234.0,203.66,135.8
2016,11,8,15,45,610.5,50.5,0.35,20.0,190.0,151.63,92.9
2016,11,8,16,0,552.0,45.0,0.3,20.0,146.0,105.84,57.59
2016,11,8,16,15,459.5,37.0,0.6,19.0,104.5,61.23,28.96
2016,11,8,16,30,367.0,29.0,0.9,18.0,63.0,26.29,15.18
2016,11,8,16,45,183.5,14.5,1.2,17.5,31.5,11.02,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,11,9,7,0,0.0,15.0,1.4,12.0,15.0,14.74,0.0
2016,11,9,7,15,158.0,27.5,1.45,12.5,47.0,96.0,55.32
2016,11,9,7,30,316.0,40.0,1.5,13.0,79.0,176.77,133.35
2016,11,9,7,45,383.5,51.5,1.55,13.5,118.5,231.01,182.11
2016,11,9,8,0,451.0,63.0,1.6,14.0,158.0,290.26,233.59
2016,11,9,8,15,498.5,71.0,1.5,14.5,198.0,340.38,276.35
2016,11,9,8,30,546.0,79.0,1.4,15.0,238.0,392.61,319.31
2016,11,9,8,45,597.5,79.0,1.35,15.5,276.0,439.82,357.21
2016,11,9,9,0,649.0,79.0,1.3,16.0,314.0,488.24,394.83
2016,11,9,9,15,696.5,83.0,1.3,16.0,359.0,539.74,434.53
2016,11,9,9,30,744.0,87.0,1.3,16.0,404.0,591.44,473.38
2016,11,9,9,45,777.0,85.0,1.35,16.5,437.5,623.85,496.84
2016,11,9,10,0,810.0,83.0,1.4,17.0,471.0,657.46,520.77
2016,11,9,10,15,822.0,84.5,1.4,17.5,496.0,678.56,533.93
2016,11,9,10,30,834.0,86.0,1.4,18.0,521.0,696.99,545.21
2016,11,9,10,45,841.0,87.5,1.4,18.5,538.5,709.0,551.91
2016,11,9,11,0,848.0,89.0,1.4,19.0,556.0,717.99,556.58
2016,11,9,11,15,852.0,89.5,1.4,19.0,566.0,720.58,557.91
2016,11,9,11,30,856.0,90.0,1.4,19.0,576.0,720.01,557.19
2016,11,9,11,45,856.5,90.5,1.4,19.5,578.5,713.77,551.59
2016,11,9,12,0,857.0,91.0,1.4,20.0,581.0,704.39,543.97
2016,11,9,12,15,855.0,90.5,1.35,20.0,575.5,689.12,532.91
2016,11,9,12,30,853.0,90.0,1.3,20.0,570.0,670.91,519.18
2016,11,9,12,45,856.5,86.0,1.3,20.5,559.0,649.59,502.61
2016,11,9,13,0,860.0,82.0,1.3,21.0,548.0,625.29,483.68
2016,11,9,13,15,851.0,81.0,1.25,21.0,527.5,593.91,459.73
2016,11,9,13,30,842.0,80.0,1.2,21.0,507.0,560.4,433.84
2016,11,9,13,45,828.0,78.5,1.15,21.0,480.0,521.82,403.68
2016,11,9,14,0,814.0,77.0,1.1,21.0,453.0,481.89,371.85
2016,11,9,14,15,795.0,74.5,1.05,21.0,420.0,437.56,335.97
2016,11,9,14,30,776.0,72.0,1.0,21.0,387.0,392.81,298.86
2016,11,9,14,45,749.5,69.0,0.95,21.0,349.0,344.67,258.33
2016,11,9,15,0,723.0,66.0,0.9,21.0,311.0,297.35,217.59
2016,11,9,15,15,684.5,62.0,0.85,20.5,269.5,246.94,174.51
2016,11,9,15,30,646.0,58.0,0.8,20.0,228.0,198.25,132.71
2016,11,9,15,45,588.5,52.0,0.75,20.0,184.5,148.14,91.21
2016,11,9,16,0,531.0,46.0,0.7,20.0,141.0,103.31,56.58
2016,11,9,16,15,436.5,37.0,0.75,19.5,100.0,58.97,28.02
2016,11,9,16,30,342.0,28.0,0.8,19.0,59.0,24.5,13.4
2016,11,9,16,45,171.0,14.0,0.85,18.5,29.5,10.66,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,8.85,0.0
2016,11,10,7,15,25.5,25.5,2.15,13.5,28.5,36.55,16.65
2016,11,10,7,30,51.0,42.0,2.2,14.0,48.0,71.0,51.44
2016,11,10,7,45,69.0,61.0,2.25,14.5,73.0,101.83,78.73
2016,11,10,8,0,87.0,80.0,2.3,15.0,98.0,133.57,106.31
2016,11,10,8,15,98.0,98.5,2.15,15.0,123.0,162.27,131.17
2016,11,10,8,30,109.0,117.0,2.0,15.0,148.0,191.46,155.94
2016,11,10,8,45,118.5,133.0,1.9,15.5,172.0,217.12,177.0
2016,11,10,9,0,128.0,149.0,1.8,16.0,196.0,243.07,197.81
2016,11,10,9,15,281.0,147.0,1.65,16.0,262.0,343.63,280.43
2016,11,10,9,30,434.0,145.0,1.5,16.0,328.0,453.04,366.88
2016,11,10,9,45,622.0,112.5,1.4,16.5,396.5,552.64,443.36
2016,11,10,10,0,810.0,80.0,1.3,17.0,465.0,651.32,516.35
2016,11,10,10,15,821.0,81.5,1.25,17.5,489.0,671.7,527.86
2016,11,10,10,30,832.0,83.0,1.2,18.0,513.0,689.39,538.12
2016,11,10,10,45,838.0,84.5,1.15,18.5,530.0,700.68,543.79
2016,11,10,11,0,844.0,86.0,1.1,19.0,547.0,708.96,547.41
2016,11,10,11,15,848.0,86.5,1.0,19.0,557.0,711.57,547.61
2016,11,10,11,30,852.0,87.0,0.9,19.0,567.0,711.05,545.74
2016,11,10,11,45,850.5,88.0,0.8,19.5,568.5,704.04,538.43
2016,11,10,12,0,849.0,89.0,0.7,20.0,570.0,693.95,529.19
2016,11,10,12,15,846.0,88.5,0.6,20.0,564.5,678.18,517.14
2016,11,10,12,30,843.0,88.0,0.5,20.0,559.0,659.54,502.43
2016,11,10,12,45,839.5,86.5,0.4,20.5,546.5,636.71,483.83
2016,11,10,13,0,836.0,85.0,0.3,21.0,534.0,611.26,463.33
2016,11,10,13,15,827.0,83.5,0.25,21.0,514.0,580.06,440.07
2016,11,10,13,30,818.0,82.0,0.2,21.0,494.0,546.84,415.01
2016,11,10,13,45,804.5,80.0,0.15,21.0,467.5,508.89,386.07
2016,11,10,14,0,791.0,78.0,0.1,21.0,441.0,469.62,355.57
2016,11,10,14,15,772.0,76.0,0.1,21.0,408.5,426.83,322.03
2016,11,10,14,30,753.0,74.0,0.1,21.0,376.0,383.64,287.24
2016,11,10,14,45,726.0,70.5,0.15,21.0,338.5,335.94,248.42
2016,11,10,15,0,699.0,67.0,0.2,21.0,301.0,289.16,209.3
2016,11,10,15,15,660.0,62.5,0.2,20.5,260.0,238.68,167.04
2016,11,10,15,30,621.0,58.0,0.2,20.0,219.0,191.49,127.16
2016,11,10,15,45,561.5,52.0,0.2,20.0,177.0,142.51,87.25
2016,11,10,16,0,502.0,46.0,0.2,20.0,135.0,99.05,54.2
2016,11,10,16,15,407.0,37.0,0.2,19.5,95.0,56.45,27.09
2016,11,10,16,30,312.0,28.0,0.2,19.0,55.0,23.79,12.55
2016,11,10,16,45,156.0,14.0,0.2,18.5,27.5,13.76,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.88,0.0
2016,11,11,7,15,21.5,23.5,1.3,13.5,26.0,32.51,12.5
2016,11,11,7,30,43.0,40.0,1.3,14.0,45.0,65.53,46.87
2016,11,11,7,45,61.5,59.0,1.35,14.5,69.5,96.28,74.02
2016,11,11,8,0,80.0,78.0,1.4,15.0,94.0,127.94,101.42
2016,11,11,8,15,92.0,96.5,1.25,15.0,119.0,156.87,126.32
2016,11,11,8,30,104.0,115.0,1.1,15.0,144.0,186.35,151.16
2016,11,11,8,45,114.5,131.5,1.0,15.5,168.0,212.99,172.85
2016,11,11,9,0,125.0,148.0,0.9,16.0,192.0,239.99,194.26
2016,11,11,9,15,251.5,150.5,0.85,16.0,251.5,329.01,266.53
2016,11,11,9,30,378.0,153.0,0.8,16.0,311.0,425.02,341.59
2016,11,11,9,45,329.5,174.5,0.8,16.5,320.0,416.53,332.65
2016,11,11,10,0,281.0,196.0,0.8,17.0,329.0,412.91,327.98
2016,11,11,10,15,356.5,192.5,0.8,17.0,369.5,463.44,367.16
2016,11,11,10,30,432.0,189.0,0.8,17.0,410.0,523.02,411.67
2016,11,11,10,45,360.0,211.5,0.85,17.5,400.0,490.96,385.29
2016,11,11,11,0,288.0,234.0,0.9,18.0,390.0,464.7,363.74
2016,11,11,11,15,229.0,245.5,0.95,18.0,371.5,426.36,334.2
2016,11,11,11,30,170.0,257.0,1.0,18.0,353.0,395.03,309.55
2016,11,11,11,45,184.0,257.5,1.1,18.0,361.5,402.66,316.06
2016,11,11,12,0,198.0,258.0,1.2,18.0,370.0,409.43,321.62
2016,11,11,12,15,101.5,218.5,1.2,18.0,276.0,297.33,234.31
2016,11,11,12,30,5.0,179.0,1.2,18.0,182.0,179.47,140.31
2016,11,11,12,45,2.5,148.5,1.3,18.0,150.0,146.81,114.71
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,114.74,88.96
2016,11,11,13,15,0.0,114.0,1.4,18.0,114.0,110.75,85.89
2016,11,11,13,30,0.0,110.0,1.4,18.0,110.0,106.78,82.78
2016,11,11,13,45,12.5,142.0,1.45,18.0,147.5,144.89,114.08
2016,11,11,14,0,25.0,174.0,1.5,18.0,185.0,182.15,144.25
2016,11,11,14,15,68.5,171.5,1.45,18.0,199.5,199.78,158.4
2016,11,11,14,30,112.0,169.0,1.4,18.0,214.0,213.18,168.59
2016,11,11,14,45,106.5,153.5,1.4,18.0,193.0,189.72,149.3
2016,11,11,15,0,101.0,138.0,1.4,18.0,172.0,166.68,130.22
2016,11,11,15,15,94.0,120.0,1.3,17.5,148.0,141.31,109.25
2016,11,11,15,30,87.0,102.0,1.2,17.0,124.0,116.66,88.64
2016,11,11,15,45,77.0,83.5,1.1,16.5,100.0,91.82,67.91
2016,11,11,16,0,67.0,65.0,1.0,16.0,76.0,68.16,48.29
2016,11,11,16,15,43.5,47.0,0.95,15.5,53.5,46.15,30.79
2016,11,11,16,30,20.0,29.0,0.9,15.0,31.0,26.71,14.63
2016,11,11,16,45,10.0,14.5,0.9,15.0,15.5,14.25,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,11,12,7,15,193.5,22.0,0.9,14.0,44.0,97.19,39.96
2016,11,12,7,30,387.0,32.0,0.9,14.0,76.0,190.81,140.0
2016,11,12,7,45,472.5,39.5,0.9,14.5,117.0,249.82,193.44
2016,11,12,8,0,558.0,47.0,0.9,15.0,158.0,315.27,249.62
2016,11,12,8,15,610.5,52.0,0.85,15.0,200.0,367.57,294.48
2016,11,12,8,30,663.0,57.0,0.8,15.0,242.0,419.76,337.82
2016,11,12,8,45,498.0,92.5,0.8,15.5,243.5,391.65,316.03
2016,11,12,9,0,333.0,128.0,0.8,16.0,245.0,343.71,277.69
2016,11,12,9,15,264.5,151.5,0.8,16.0,251.0,337.47,272.36
2016,11,12,9,30,196.0,175.0,0.8,16.0,257.0,318.81,256.58
2016,11,12,9,45,128.0,185.5,0.8,16.5,240.5,288.78,231.2
2016,11,12,10,0,60.0,196.0,0.8,17.0,224.0,248.05,197.16
2016,11,12,10,15,98.5,212.0,0.8,17.0,261.0,292.0,232.38
2016,11,12,10,30,137.0,228.0,0.8,17.0,298.0,344.24,272.85
2016,11,12,10,45,137.5,236.5,0.85,17.5,308.5,353.55,278.9
2016,11,12,11,0,138.0,245.0,0.9,18.0,319.0,362.37,284.87
2016,11,12,11,15,505.5,160.0,0.95,18.0,439.5,542.91,427.85
2016,11,12,11,30,873.0,75.0,1.0,18.0,560.0,703.35,545.91
2016,11,12,11,45,874.0,75.0,1.1,18.5,562.5,697.2,539.58
2016,11,12,12,0,875.0,75.0,1.2,19.0,565.0,687.89,533.05
2016,11,12,12,15,873.5,75.0,1.25,19.0,560.0,673.78,523.68
2016,11,12,12,30,872.0,75.0,1.3,19.0,555.0,656.67,511.8
2016,11,12,12,45,859.0,77.0,1.4,19.0,541.0,631.53,493.71
2016,11,12,13,0,846.0,79.0,1.5,19.0,527.0,606.19,475.02
2016,11,12,13,15,837.5,78.0,1.55,18.5,507.5,575.76,452.82
2016,11,12,13,30,829.0,77.0,1.6,18.0,488.0,543.24,428.42
2016,11,12,13,45,817.0,75.0,1.65,18.0,462.0,505.94,398.92
2016,11,12,14,0,805.0,73.0,1.7,18.0,436.0,467.18,367.49
2016,11,12,14,15,786.0,71.0,1.7,18.0,404.0,424.11,331.71
2016,11,12,14,30,767.0,69.0,1.7,18.0,372.0,380.62,294.67
2016,11,12,14,45,741.5,65.5,1.75,18.0,334.5,333.13,253.75
2016,11,12,15,0,716.0,62.0,1.8,18.0,297.0,286.39,212.53
2016,11,12,15,15,676.5,58.0,1.85,17.5,256.5,236.52,168.96
2016,11,12,15,30,637.0,54.0,1.9,17.0,216.0,188.53,126.92
2016,11,12,15,45,575.5,48.5,1.95,17.0,173.5,139.28,85.68
2016,11,12,16,0,514.0,43.0,2.0,17.0,131.0,95.69,51.98
2016,11,12,16,15,413.0,34.5,2.0,16.5,91.5,53.04,24.87
2016,11,12,16,30,312.0,26.0,2.0,16.0,52.0,20.88,9.76
2016,11,12,16,45,156.0,13.0,2.05,15.5,26.0,12.78,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,182.0,16.5,0.95,12.0,36.5,86.06,27.84
2016,11,13,7,30,364.0,33.0,0.9,12.0,73.0,182.63,133.98
2016,11,13,7,45,450.5,41.0,0.85,12.5,113.5,241.43,187.86
2016,11,13,8,0,537.0,49.0,0.8,13.0,154.0,306.74,244.15
2016,11,13,8,15,591.0,55.0,0.7,13.5,196.0,359.99,289.26
2016,11,13,8,30,645.0,61.0,0.6,14.0,238.0,415.78,334.49
2016,11,13,8,45,681.0,65.0,0.55,14.5,278.0,461.35,370.35
2016,11,13,9,0,717.0,69.0,0.5,15.0,318.0,504.77,403.28
2016,11,13,9,15,742.0,72.0,0.45,15.5,354.0,542.89,430.96
2016,11,13,9,30,767.0,75.0,0.4,16.0,390.0,579.87,456.84
2016,11,13,9,45,663.0,105.0,0.35,16.5,392.0,564.8,442.56
2016,11,13,10,0,559.0,135.0,0.3,17.0,394.0,536.26,418.99
2016,11,13,10,15,692.0,109.0,0.35,17.0,447.0,609.16,474.15
2016,11,13,10,30,825.0,83.0,0.4,17.0,500.0,676.42,522.43
2016,11,13,10,45,834.0,84.0,0.5,17.0,518.0,689.2,531.24
2016,11,13,11,0,843.0,85.0,0.6,17.0,536.0,699.03,538.85
2016,11,13,11,15,848.0,85.5,0.6,17.0,546.5,702.41,540.68
2016,11,13,11,30,853.0,86.0,0.6,17.0,557.0,702.66,540.53
2016,11,13,11,45,857.5,85.5,0.65,17.5,560.5,698.28,537.02
2016,11,13,12,0,862.0,85.0,0.7,18.0,564.0,690.73,531.45
2016,11,13,12,15,860.0,84.5,0.65,18.0,559.0,675.64,520.18
2016,11,13,12,30,858.0,84.0,0.6,18.0,554.0,657.61,506.4
2016,11,13,12,45,860.5,81.0,0.6,18.5,543.0,636.85,490.35
2016,11,13,13,0,863.0,78.0,0.6,19.0,532.0,611.05,470.58
2016,11,13,13,15,854.5,77.0,0.6,19.0,512.0,582.34,449.05
2016,11,13,13,30,846.0,76.0,0.6,19.0,492.0,549.39,424.04
2016,11,13,13,45,834.5,73.5,0.6,19.0,466.0,511.35,394.73
2016,11,13,14,0,823.0,71.0,0.6,19.0,440.0,471.78,363.51
2016,11,13,14,15,804.5,69.0,0.6,19.0,407.5,428.36,328.51
2016,11,13,14,30,786.0,67.0,0.6,19.0,375.0,384.42,292.13
2016,11,13,14,45,760.0,64.0,0.6,19.0,337.0,336.58,251.82
2016,11,13,15,0,734.0,61.0,0.6,19.0,299.0,289.47,211.16
2016,11,13,15,15,695.0,57.0,0.65,18.5,258.0,239.02,168.04
2016,11,13,15,30,656.0,53.0,0.7,18.0,217.0,191.21,126.86
2016,11,13,15,45,596.5,47.0,0.75,17.5,174.5,141.15,85.67
2016,11,13,16,0,537.0,41.0,0.8,17.0,132.0,95.39,50.68
2016,11,13,16,15,437.0,33.0,0.9,16.5,92.0,52.27,23.68
2016,11,13,16,30,337.0,25.0,1.0,16.0,52.0,19.52,8.36
2016,11,13,16,45,168.5,12.5,1.1,15.5,26.0,12.29,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,200.0,15.5,1.45,11.5,36.5,89.12,19.48
2016,11,14,7,30,400.0,31.0,1.4,12.0,73.0,191.98,139.62
2016,11,14,7,45,486.5,38.5,1.35,12.5,114.5,251.32,195.4
2016,11,14,8,0,573.0,46.0,1.3,13.0,156.0,317.18,252.88
2016,11,14,8,15,626.5,51.0,1.2,13.5,198.5,367.29,296.35
2016,11,14,8,30,680.0,56.0,1.1,14.0,241.0,423.0,342.44
2016,11,14,8,45,714.5,60.0,1.0,14.5,281.5,469.04,379.14
2016,11,14,9,0,749.0,64.0,0.9,15.0,322.0,515.13,414.3
2016,11,14,9,15,773.0,67.0,0.8,15.0,358.0,553.42,442.97
2016,11,14,9,30,797.0,70.0,0.7,15.0,394.0,590.44,469.69
2016,11,14,9,45,808.0,74.0,0.6,15.5,424.0,618.62,488.05
2016,11,14,10,0,819.0,78.0,0.5,16.0,454.0,644.44,504.08
2016,11,14,10,15,831.0,79.5,0.45,16.5,478.5,665.54,516.81
2016,11,14,10,30,843.0,81.0,0.4,17.0,503.0,683.96,527.06
2016,11,14,10,45,850.0,82.5,0.35,17.5,520.5,696.05,532.86
2016,11,14,11,0,857.0,84.0,0.3,18.0,538.0,705.12,536.68
2016,11,14,11,15,861.0,84.5,0.35,18.0,548.5,707.82,538.76
2016,11,14,11,30,865.0,85.0,0.4,18.0,559.0,707.36,538.88
2016,11,14,11,45,865.0,85.5,0.45,18.5,561.5,700.94,534.05
2016,11,14,12,0,865.0,86.0,0.5,19.0,564.0,691.38,527.25
2016,11,14,12,15,863.0,85.5,0.55,19.0,558.5,676.31,517.31
2016,11,14,12,30,861.0,85.0,0.6,19.0,553.0,658.28,504.92
2016,11,14,12,45,856.5,84.0,0.65,19.0,541.0,635.28,488.77
2016,11,14,13,0,852.0,83.0,0.7,19.0,529.0,609.64,470.4
2016,11,14,13,15,843.0,82.0,0.75,19.0,509.0,578.9,447.88
2016,11,14,13,30,834.0,81.0,0.8,19.0,489.0,546.08,423.26
2016,11,14,13,45,819.5,79.5,0.9,19.0,462.0,508.01,394.42
2016,11,14,14,0,805.0,78.0,1.0,19.0,435.0,468.65,363.62
2016,11,14,14,15,785.5,75.5,1.1,18.5,402.5,425.02,329.17
2016,11,14,14,30,766.0,73.0,1.2,18.0,370.0,381.01,293.13
2016,11,14,14,45,737.5,69.5,1.35,18.0,332.5,332.73,252.24
2016,11,14,15,0,709.0,66.0,1.5,18.0,295.0,285.45,211.08
2016,11,14,15,15,668.0,61.5,1.55,17.5,254.0,234.6,166.98
2016,11,14,15,30,627.0,57.0,1.6,17.0,213.0,187.15,125.67
2016,11,14,15,45,565.5,50.5,1.65,16.5,170.5,137.73,84.74
2016,11,14,16,0,504.0,44.0,1.7,16.0,128.0,94.0,51.24
2016,11,14,16,15,401.5,35.0,1.8,15.5,88.5,51.73,24.55
2016,11,14,16,30,299.0,26.0,1.9,15.0,49.0,20.66,8.73
2016,11,14,16,45,149.5,13.0,2.0,14.5,24.5,12.78,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.5,34.0,84.79,6.45
2016,11,15,7,30,392.0,28.0,2.0,14.0,68.0,184.74,131.9
2016,11,15,7,45,475.0,35.0,2.1,14.5,107.5,241.26,186.19
2016,11,15,8,0,558.0,42.0,2.2,15.0,147.0,301.3,239.44
2016,11,15,8,15,610.5,47.0,2.25,15.0,188.5,353.37,285.7
2016,11,15,8,30,663.0,52.0,2.3,15.0,230.0,407.72,332.52
2016,11,15,8,45,695.0,56.0,2.35,15.0,268.5,451.65,369.84
2016,11,15,9,0,727.0,60.0,2.4,15.0,307.0,495.57,406.09
2016,11,15,9,15,751.5,62.5,2.45,15.0,342.5,532.85,436.28
2016,11,15,9,30,776.0,65.0,2.5,15.0,378.0,568.99,464.91
2016,11,15,9,45,766.0,75.0,2.6,15.5,404.0,590.15,480.34
2016,11,15,10,0,756.0,85.0,2.7,16.0,430.0,608.06,492.99
2016,11,15,10,15,407.0,147.5,2.75,16.0,334.5,451.18,366.81
2016,11,15,10,30,58.0,210.0,2.8,16.0,239.0,261.01,209.44
2016,11,15,10,45,29.0,167.0,2.85,16.0,181.5,192.03,153.7
2016,11,15,11,0,0.0,124.0,2.9,16.0,124.0,121.38,95.28
2016,11,15,11,15,5.5,157.5,3.0,16.0,160.5,159.35,126.52
2016,11,15,11,30,11.0,191.0,3.1,16.0,197.0,197.62,157.53
2016,11,15,11,45,42.0,216.0,3.25,16.0,239.5,251.09,201.24
2016,11,15,12,0,73.0,241.0,3.4,16.0,282.0,298.04,239.22
2016,11,15,12,15,48.0,224.0,3.5,16.0,251.0,261.08,209.14
2016,11,15,12,30,23.0,207.0,3.6,16.0,220.0,220.05,175.82
2016,11,15,12,45,56.5,218.5,3.7,16.0,248.5,257.22,206.6
2016,11,15,13,0,90.0,230.0,3.8,16.0,277.0,287.49,231.39
2016,11,15,13,15,45.0,176.0,3.8,16.0,199.5,202.08,162.07
2016,11,15,13,30,0.0,122.0,3.8,16.0,122.0,118.71,93.45
2016,11,15,13,45,85.0,156.5,3.85,16.0,194.5,202.02,162.89
2016,11,15,14,0,170.0,191.0,3.9,16.0,267.0,273.51,220.7
2016,11,15,14,15,123.5,175.5,3.85,15.5,228.5,229.84,185.09
2016,11,15,14,30,77.0,160.0,3.8,15.0,190.0,187.81,150.99
2016,11,15,14,45,72.0,145.0,3.75,15.0,170.5,167.12,133.74
2016,11,15,15,0,67.0,130.0,3.7,15.0,151.0,146.86,116.63
2016,11,15,15,15,61.5,112.5,3.55,14.5,130.0,124.51,97.83
2016,11,15,15,30,56.0,95.0,3.4,14.0,109.0,102.76,79.34
2016,11,15,15,45,45.0,77.0,3.25,14.0,87.0,80.33,60.31
2016,11,15,16,0,34.0,59.0,3.1,14.0,65.0,59.19,42.49
2016,11,15,16,15,17.0,41.5,2.95,13.5,44.5,39.6,26.21
2016,11,15,16,30,0.0,24.0,2.8,13.0,24.0,22.73,9.68
2016,11,15,16,45,0.0,12.0,2.7,13.0,12.0,11.8,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,15.5,2.8,9.5,34.5,86.4,0.0
2016,11,16,7,30,397.0,31.0,2.9,10.0,69.0,188.53,135.17
2016,11,16,7,45,491.0,38.5,3.05,10.5,111.0,250.15,195.81
2016,11,16,8,0,585.0,46.0,3.2,11.0,153.0,318.82,257.29
2016,11,16,8,15,640.0,51.0,3.35,11.5,196.5,369.54,303.23
2016,11,16,8,30,695.0,56.0,3.5,12.0,240.0,426.18,352.54
2016,11,16,8,45,732.0,59.5,3.7,12.5,280.5,473.3,392.84
2016,11,16,9,0,769.0,63.0,3.9,13.0,321.0,520.55,432.06
2016,11,16,9,15,793.0,65.5,3.95,13.0,357.5,558.66,463.54
2016,11,16,9,30,817.0,68.0,4.0,13.0,394.0,595.45,493.26
2016,11,16,9,45,833.0,70.0,4.05,13.0,425.0,624.9,516.65
2016,11,16,10,0,849.0,72.0,4.1,13.0,456.0,652.13,537.93
2016,11,16,10,15,860.5,73.5,4.1,13.0,481.0,673.3,553.79
2016,11,16,10,30,872.0,75.0,4.1,13.0,506.0,691.7,567.05
2016,11,16,10,45,872.0,78.5,4.1,13.5,522.0,701.51,572.71
2016,11,16,11,0,872.0,82.0,4.1,14.0,538.0,708.12,576.06
2016,11,16,11,15,876.0,82.5,4.1,14.0,548.0,710.89,577.7
2016,11,16,11,30,880.0,83.0,4.1,14.0,558.0,710.46,577.05
2016,11,16,11,45,869.5,87.0,4.1,14.0,558.5,700.75,569.51
2016,11,16,12,0,859.0,91.0,4.1,14.0,559.0,688.01,559.6
2016,11,16,12,15,856.5,91.0,4.05,14.0,554.0,673.33,547.7
2016,11,16,12,30,854.0,91.0,4.0,14.0,549.0,655.73,533.45
2016,11,16,12,45,856.0,87.5,4.0,14.0,538.0,634.34,516.39
2016,11,16,13,0,858.0,84.0,4.0,14.0,527.0,610.05,496.81
2016,11,16,13,15,849.0,82.5,3.95,14.0,507.0,578.79,471.23
2016,11,16,13,30,840.0,81.0,3.9,14.0,487.0,545.43,443.56
2016,11,16,13,45,818.5,81.5,3.9,14.0,459.0,505.92,410.52
2016,11,16,14,0,797.0,82.0,3.9,14.0,431.0,465.55,376.13
2016,11,16,14,15,777.0,79.0,3.85,13.5,398.5,421.7,338.8
2016,11,16,14,30,757.0,76.0,3.8,13.0,366.0,377.53,300.23
2016,11,16,14,45,718.5,74.5,3.8,13.0,327.0,328.07,256.25
2016,11,16,15,0,680.0,73.0,3.8,13.0,288.0,280.69,213.42
2016,11,16,15,15,636.5,67.5,3.7,12.5,247.0,230.33,168.4
2016,11,16,15,30,593.0,62.0,3.6,12.0,206.0,183.14,126.36
2016,11,16,15,45,520.0,55.5,3.5,12.0,163.5,133.95,85.12
2016,11,16,16,0,447.0,49.0,3.4,12.0,121.0,91.7,52.65
2016,11,16,16,15,341.5,38.0,3.3,11.5,82.5,50.75,26.14
2016,11,16,16,30,236.0,27.0,3.2,11.0,44.0,21.99,8.63
2016,11,16,16,45,118.0,13.5,3.1,11.0,22.0,13.27,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.0,1.35,7.5,33.5,86.39,0.0
2016,11,17,7,30,417.0,28.0,1.3,8.0,67.0,191.05,135.17
2016,11,17,7,45,508.0,35.0,1.3,8.5,108.5,247.54,193.1
2016,11,17,8,0,599.0,42.0,1.3,9.0,150.0,315.12,253.35
2016,11,17,8,15,653.5,46.5,1.3,9.0,193.0,368.87,301.58
2016,11,17,8,30,708.0,51.0,1.3,9.0,236.0,424.88,350.14
2016,11,17,8,45,745.5,54.0,1.35,9.5,277.0,471.88,389.59
2016,11,17,9,0,783.0,57.0,1.4,10.0,318.0,519.06,427.85
2016,11,17,9,15,807.5,59.5,1.3,10.5,354.5,557.73,457.38
2016,11,17,9,30,832.0,62.0,1.2,11.0,391.0,595.1,484.8
2016,11,17,9,45,850.0,63.5,1.2,12.0,422.5,621.5,503.09
2016,11,17,10,0,868.0,65.0,1.2,13.0,454.0,649.7,522.09
2016,11,17,10,15,879.5,66.0,1.15,13.0,478.5,670.57,535.99
2016,11,17,10,30,891.0,67.0,1.1,13.0,503.0,688.68,547.71
2016,11,17,10,45,899.5,67.5,1.05,13.5,521.5,701.19,554.35
2016,11,17,11,0,908.0,68.0,1.0,14.0,540.0,710.59,558.8
2016,11,17,11,15,912.0,68.5,0.95,14.0,550.5,713.64,559.83
2016,11,17,11,30,916.0,69.0,0.9,14.0,561.0,713.4,558.7
2016,11,17,11,45,917.5,69.0,0.85,14.5,563.5,707.55,552.72
2016,11,17,12,0,919.0,69.0,0.8,15.0,566.0,698.41,544.62
2016,11,17,12,15,917.0,68.5,0.8,15.0,561.0,683.15,533.97
2016,11,17,12,30,915.0,68.0,0.8,15.0,556.0,664.78,520.41
2016,11,17,12,45,908.5,68.0,0.85,15.0,543.0,641.16,503.26
2016,11,17,13,0,902.0,68.0,0.9,15.0,530.0,614.83,483.78
2016,11,17,13,15,893.5,67.0,0.9,15.0,510.5,583.72,459.87
2016,11,17,13,30,885.0,66.0,0.9,15.0,491.0,550.35,433.76
2016,11,17,13,45,871.0,65.0,0.9,15.0,464.0,512.14,403.35
2016,11,17,14,0,857.0,64.0,0.9,15.0,437.0,472.44,371.01
2016,11,17,14,15,838.5,62.0,0.85,14.5,404.0,428.52,334.89
2016,11,17,14,30,820.0,60.0,0.8,14.0,371.0,384.21,297.38
2016,11,17,14,45,792.5,57.5,0.8,14.0,333.0,335.44,255.13
2016,11,17,15,0,765.0,55.0,0.8,14.0,295.0,287.45,212.58
2016,11,17,15,15,725.0,51.5,0.75,13.5,253.5,236.38,167.58
2016,11,17,15,30,685.0,48.0,0.7,13.0,212.0,187.95,124.88
2016,11,17,15,45,623.5,42.5,0.65,13.0,169.0,137.25,82.42
2016,11,17,16,0,562.0,37.0,0.6,13.0,126.0,92.13,47.87
2016,11,17,16,15,457.5,29.5,0.6,13.0,86.0,48.92,21.32
2016,11,17,16,30,353.0,22.0,0.6,13.0,46.0,18.67,5.8
2016,11,17,16,45,176.5,11.0,0.6,13.0,23.0,10.81,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,2.4,7.0,30.5,77.85,0.0
2016,11,18,7,30,366.0,28.0,2.4,7.0,61.0,172.71,120.55
2016,11,18,7,45,459.0,36.5,2.45,7.5,102.0,232.83,182.68
2016,11,18,8,0,552.0,45.0,2.5,8.0,143.0,300.25,243.59
2016,11,18,8,15,610.0,51.0,2.35,8.5,186.0,354.94,292.67
2016,11,18,8,30,668.0,57.0,2.2,9.0,229.0,412.46,342.36
2016,11,18,8,45,707.0,61.0,2.1,9.5,270.0,457.12,380.19
2016,11,18,9,0,746.0,65.0,2.0,10.0,311.0,505.09,419.15
2016,11,18,9,15,771.5,68.0,2.05,10.5,347.5,543.92,450.16
2016,11,18,9,30,797.0,71.0,2.1,11.0,384.0,581.56,479.41
2016,11,18,9,45,820.5,72.0,2.15,12.0,416.0,614.14,503.19
2016,11,18,10,0,844.0,73.0,2.2,13.0,448.0,644.83,524.9
2016,11,18,10,15,855.0,74.5,2.35,13.5,472.5,665.57,540.1
2016,11,18,10,30,866.0,76.0,2.5,14.0,497.0,683.56,552.62
2016,11,18,10,45,872.5,77.0,2.65,14.5,514.5,694.98,560.12
2016,11,18,11,0,879.0,78.0,2.8,15.0,532.0,699.44,562.52
2016,11,18,11,15,882.0,78.5,2.85,15.0,541.5,701.75,564.03
2016,11,18,11,30,885.0,79.0,2.9,15.0,551.0,700.88,563.3
2016,11,18,11,45,885.0,79.5,3.0,15.5,553.5,694.76,558.0
2016,11,18,12,0,885.0,80.0,3.1,16.0,556.0,685.49,550.48
2016,11,18,12,15,882.5,79.5,3.2,16.0,551.0,670.36,539.12
2016,11,18,12,30,880.0,79.0,3.3,16.0,546.0,652.27,525.22
2016,11,18,12,45,877.0,77.5,3.4,16.0,534.0,629.9,507.85
2016,11,18,13,0,874.0,76.0,3.5,16.0,522.0,604.79,488.05
2016,11,18,13,15,865.5,75.0,3.55,16.0,502.5,576.25,464.95
2016,11,18,13,30,857.0,74.0,3.6,16.0,483.0,543.45,438.12
2016,11,18,13,45,845.5,72.0,3.7,16.0,457.0,506.09,407.22
2016,11,18,14,0,834.0,70.0,3.8,16.0,431.0,467.17,374.27
2016,11,18,14,15,815.0,68.0,3.75,15.5,398.5,423.68,337.31
2016,11,18,14,30,796.0,66.0,3.7,15.0,366.0,379.69,298.92
2016,11,18,14,45,770.0,63.0,3.65,15.0,328.5,332.03,256.22
2016,11,18,15,0,744.0,60.0,3.6,15.0,291.0,285.06,213.38
2016,11,18,15,15,703.0,56.0,3.4,14.5,250.0,234.32,167.86
2016,11,18,15,30,662.0,52.0,3.2,14.0,209.0,186.37,125.04
