Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,7.5,19.0,56.59,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,38.0,139.36,12.23
2016,11,29,7,45,475.0,25.0,2.4,8.5,76.5,207.81,150.39
2016,11,29,8,0,586.0,32.0,2.4,9.0,115.0,278.03,218.18
2016,11,29,8,15,648.0,36.5,2.45,9.0,156.5,332.25,268.88
2016,11,29,8,30,710.0,41.0,2.5,9.0,198.0,389.48,320.59
2016,11,29,8,45,748.5,44.5,2.6,9.5,238.0,436.3,362.01
2016,11,29,9,0,787.0,48.0,2.7,10.0,278.0,483.5,402.32
2016,11,29,9,15,813.0,50.0,2.65,10.0,314.0,518.16,431.89
2016,11,29,9,30,839.0,52.0,2.6,10.0,350.0,555.27,462.39
2016,11,29,9,45,855.0,54.5,2.55,10.5,381.0,585.55,485.76
2016,11,29,10,0,871.0,57.0,2.5,11.0,412.0,613.69,506.79
2016,11,29,10,15,883.0,58.0,2.35,11.5,437.0,635.1,521.64
2016,11,29,10,30,895.0,59.0,2.2,12.0,462.0,653.82,533.99
2016,11,29,10,45,901.0,60.5,2.1,12.5,480.0,666.33,541.23
2016,11,29,11,0,907.0,62.0,2.0,13.0,498.0,675.73,546.02
2016,11,29,11,15,911.5,62.5,1.9,13.0,509.5,679.8,547.87
2016,11,29,11,30,916.0,63.0,1.8,13.0,521.0,680.64,547.44
2016,11,29,11,45,915.0,64.0,1.7,13.0,524.0,675.17,542.45
2016,11,29,12,0,914.0,65.0,1.6,13.0,527.0,666.49,534.76
2016,11,29,12,15,912.5,65.0,1.55,13.0,523.5,653.2,523.9
2016,11,29,12,30,911.0,65.0,1.5,13.0,520.0,636.84,510.63
2016,11,29,12,45,897.0,67.5,1.5,13.5,507.0,612.78,490.78
2016,11,29,13,0,883.0,70.0,1.5,14.0,494.0,586.34,468.95
2016,11,29,13,15,874.5,69.0,1.5,14.0,475.5,556.94,445.5
2016,11,29,13,30,866.0,68.0,1.5,14.0,457.0,525.34,419.84
2016,11,29,13,45,853.5,66.5,1.5,14.0,431.5,490.43,390.98
2016,11,29,14,0,841.0,65.0,1.5,14.0,406.0,452.48,359.05
2016,11,29,14,15,821.5,63.0,1.45,13.5,375.0,409.78,323.04
2016,11,29,14,30,802.0,61.0,1.4,13.0,344.0,366.55,285.59
2016,11,29,14,45,773.5,58.0,1.35,13.0,307.5,319.06,243.44
2016,11,29,15,0,745.0,55.0,1.3,13.0,271.0,272.4,201.27
2016,11,29,15,15,702.5,51.0,1.25,12.5,231.0,222.51,156.94
2016,11,29,15,30,660.0,47.0,1.2,12.0,191.0,175.44,115.35
2016,11,29,15,45,591.5,41.5,1.2,12.0,149.5,126.33,74.72
2016,11,29,16,0,523.0,36.0,1.2,12.0,108.0,83.43,42.64
2016,11,29,16,15,403.5,27.5,1.15,11.5,70.5,40.83,16.63
2016,11,29,16,30,284.0,19.0,1.1,11.0,33.0,15.05,0.0
2016,11,29,16,45,142.0,9.5,1.1,11.0,16.5,9.34,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,14.74,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,35.89,0.0
2016,11,30,7,45,207.0,36.5,1.05,9.5,65.0,131.34,93.65
2016,11,30,8,0,414.0,43.0,1.0,10.0,100.0,225.51,175.6
2016,11,30,8,15,487.5,50.0,1.1,10.0,139.5,280.8,225.21
2016,11,30,8,30,561.0,57.0,1.2,10.0,179.0,340.28,277.34
2016,11,30,8,45,614.0,61.0,1.35,10.5,218.5,389.78,320.08
2016,11,30,9,0,667.0,65.0,1.5,11.0,258.0,440.88,362.95
2016,11,30,9,15,333.5,86.0,1.6,11.0,182.5,294.94,245.44
2016,11,30,9,30,0.0,107.0,1.7,11.0,107.0,106.95,85.73
2016,11,30,9,45,10.5,130.5,1.8,11.0,135.0,137.96,112.32
2016,11,30,10,0,21.0,154.0,1.9,11.0,163.0,169.42,138.62
2016,11,30,10,15,13.0,154.5,1.9,11.0,160.5,164.05,133.7
2016,11,30,10,30,5.0,155.0,1.9,11.0,158.0,158.69,128.87
2016,11,30,10,45,7.0,162.0,1.95,11.0,166.0,166.84,135.55
2016,11,30,11,0,9.0,169.0,2.0,11.0,174.0,175.04,142.24
2016,11,30,11,15,18.0,181.5,2.05,11.0,191.0,193.74,157.76
2016,11,30,11,30,27.0,194.0,2.1,11.0,208.0,212.38,173.15
2016,11,30,11,45,66.5,209.5,2.2,11.5,243.5,260.68,212.99
2016,11,30,12,0,106.0,225.0,2.3,12.0,279.0,301.75,246.31
2016,11,30,12,15,104.0,224.5,2.4,12.0,277.0,297.65,242.81
2016,11,30,12,30,102.0,224.0,2.5,12.0,275.0,293.35,239.34
2016,11,30,12,45,198.0,212.0,2.6,12.0,307.5,339.91,278.46
2016,11,30,13,0,294.0,200.0,2.7,12.0,340.0,381.4,312.54
2016,11,30,13,15,265.0,195.5,2.65,12.0,318.0,351.7,287.84
2016,11,30,13,30,236.0,191.0,2.6,12.0,296.0,322.83,264.0
2016,11,30,13,45,454.0,139.5,2.6,12.0,328.0,370.18,302.56
2016,11,30,14,0,672.0,88.0,2.6,12.0,360.0,400.03,324.38
2016,11,30,14,15,710.0,79.5,2.5,12.0,347.0,380.41,305.02
2016,11,30,14,30,748.0,71.0,2.4,12.0,334.0,356.24,281.15
2016,11,30,14,45,716.5,67.5,2.35,12.0,298.0,309.53,239.23
2016,11,30,15,0,685.0,64.0,2.3,12.0,262.0,263.68,197.56
2016,11,30,15,15,638.5,59.5,2.15,11.5,222.5,214.96,154.1
2016,11,30,15,30,592.0,55.0,2.0,11.0,183.0,169.54,113.94
2016,11,30,15,45,516.5,48.5,1.95,11.0,142.5,121.66,74.5
2016,11,30,16,0,441.0,42.0,1.9,11.0,102.0,80.76,43.92
2016,11,30,16,15,220.5,36.5,1.9,10.5,66.5,41.27,21.43
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,27.09,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,15.24,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,6.5,16.5,16.22,0.0
2016,12,1,7,30,0.0,33.0,2.1,7.0,33.0,41.61,0.0
2016,12,1,7,45,278.5,33.0,2.1,7.5,71.0,149.91,106.24
2016,12,1,8,0,557.0,33.0,2.1,8.0,109.0,264.77,207.29
2016,12,1,8,15,624.0,38.5,2.3,8.5,150.5,320.95,259.25
2016,12,1,8,30,691.0,44.0,2.5,9.0,192.0,380.56,312.63
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,428.89,355.69
2016,12,1,9,0,777.0,51.0,3.0,10.0,273.0,477.9,397.98
2016,12,1,9,15,805.0,53.5,3.1,10.0,310.0,517.67,432.13
2016,12,1,9,30,833.0,56.0,3.2,10.0,347.0,556.43,464.59
2016,12,1,9,45,845.5,59.5,3.3,10.5,378.0,585.75,487.89
2016,12,1,10,0,858.0,63.0,3.4,11.0,409.0,612.76,508.81
2016,12,1,10,15,871.0,64.5,3.45,11.0,434.5,631.35,523.7
2016,12,1,10,30,884.0,66.0,3.5,11.0,460.0,651.18,539.2
2016,12,1,10,45,893.0,67.0,3.55,11.5,478.5,665.02,548.82
2016,12,1,11,0,902.0,68.0,3.6,12.0,497.0,675.85,555.97
2016,12,1,11,15,907.0,69.0,3.55,12.0,508.5,680.91,559.17
2016,12,1,11,30,912.0,70.0,3.5,12.0,520.0,682.75,559.98
2016,12,1,11,45,914.0,70.0,3.5,12.5,524.0,678.24,554.98
2016,12,1,12,0,916.0,70.0,3.5,13.0,528.0,670.5,547.47
2016,12,1,12,15,914.0,69.5,3.45,13.0,524.0,656.47,535.89
2016,12,1,12,30,912.0,69.0,3.4,13.0,520.0,639.38,521.84
2016,12,1,12,45,904.5,69.5,3.35,13.5,508.0,617.15,502.64
2016,12,1,13,0,897.0,70.0,3.3,14.0,496.0,592.26,481.2
2016,12,1,13,15,887.5,68.5,3.25,14.0,477.5,561.62,455.91
2016,12,1,13,30,878.0,67.0,3.2,14.0,459.0,528.8,428.43
2016,12,1,13,45,862.0,66.5,3.2,14.0,433.0,493.11,398.16
2016,12,1,14,0,846.0,66.0,3.2,14.0,407.0,454.55,364.94
2016,12,1,14,15,825.5,63.5,3.1,13.5,375.0,410.92,327.4
2016,12,1,14,30,805.0,61.0,3.0,13.0,343.0,366.83,288.52
2016,12,1,14,45,775.0,58.5,2.9,13.0,306.5,319.42,245.71
2016,12,1,15,0,745.0,56.0,2.8,13.0,270.0,272.94,203.1
2016,12,1,15,15,701.5,52.0,2.65,12.5,229.5,222.97,158.18
2016,12,1,15,30,658.0,48.0,2.5,12.0,189.0,175.9,116.23
2016,12,1,15,45,586.5,42.0,2.45,11.5,148.0,126.09,75.03
2016,12,1,16,0,515.0,36.0,2.4,11.0,107.0,82.77,42.59
2016,12,1,16,15,392.5,27.5,2.45,10.5,69.5,40.54,16.6
2016,12,1,16,30,270.0,19.0,2.5,10.0,32.0,15.12,0.0
2016,12,1,16,45,135.0,9.5,2.65,10.0,16.0,9.34,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,15.5,3.15,7.0,15.5,15.24,0.0
2016,12,2,7,30,0.0,31.0,3.2,7.0,31.0,38.53,0.0
2016,12,2,7,45,274.5,32.0,3.25,7.5,68.0,146.85,102.35
2016,12,2,8,0,549.0,33.0,3.3,8.0,105.0,260.22,203.73
2016,12,2,8,15,616.5,38.0,3.4,8.5,146.5,315.65,255.54
2016,12,2,8,30,684.0,43.0,3.5,9.0,188.0,374.48,308.64
2016,12,2,8,45,726.0,46.5,3.65,9.5,228.0,421.99,351.24
2016,12,2,9,0,768.0,50.0,3.8,10.0,268.0,470.14,393.01
2016,12,2,9,15,795.5,53.0,3.9,10.0,304.5,509.95,427.48
2016,12,2,9,30,823.0,56.0,4.0,10.0,341.0,548.76,460.26
2016,12,2,9,45,835.5,59.5,4.1,10.5,371.5,577.88,483.7
2016,12,2,10,0,848.0,63.0,4.2,11.0,402.0,604.74,504.81
2016,12,2,10,15,861.5,64.5,4.1,11.5,427.5,623.53,518.51
2016,12,2,10,30,875.0,66.0,4.0,12.0,453.0,643.61,532.89
2016,12,2,10,45,883.5,66.5,3.95,12.5,471.5,656.52,541.56
2016,12,2,11,0,892.0,67.0,3.9,13.0,490.0,666.46,547.77
2016,12,2,11,15,897.0,68.0,3.85,13.0,501.0,671.59,551.13
2016,12,2,11,30,902.0,69.0,3.8,13.0,512.0,673.54,551.98
2016,12,2,11,45,904.0,68.5,3.75,13.0,516.0,668.61,547.54
2016,12,2,12,0,906.0,68.0,3.7,13.0,520.0,660.5,540.6
2016,12,2,12,15,904.0,68.0,3.7,13.0,516.0,647.27,529.74
2016,12,2,12,30,902.0,68.0,3.7,13.0,512.0,631.0,516.41
2016,12,2,12,45,892.0,69.0,3.7,13.5,500.0,608.15,496.78
2016,12,2,13,0,882.0,70.0,3.7,14.0,488.0,582.79,474.99
2016,12,2,13,15,872.5,69.0,3.65,14.0,469.5,553.18,450.37
2016,12,2,13,30,863.0,68.0,3.6,14.0,451.0,521.43,423.59
2016,12,2,13,45,707.0,91.0,3.6,14.0,393.5,443.88,360.0
2016,12,2,14,0,551.0,114.0,3.6,14.0,336.0,371.56,300.39
2016,12,2,14,15,454.5,119.5,3.45,13.5,293.0,313.58,252.48
2016,12,2,14,30,358.0,125.0,3.3,13.0,250.0,263.55,210.89
2016,12,2,14,45,542.5,90.5,3.15,13.0,257.0,274.66,214.21
2016,12,2,15,0,727.0,56.0,3.0,13.0,264.0,267.66,199.49
2016,12,2,15,15,683.0,52.0,2.8,12.5,224.5,218.47,155.15
2016,12,2,15,30,639.0,48.0,2.6,12.0,185.0,172.25,113.99
2016,12,2,15,45,569.0,42.0,2.45,12.0,144.5,123.65,73.6
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,80.43,41.11
2016,12,2,16,15,377.5,27.5,2.3,11.5,67.5,40.04,16.42
2016,12,2,16,30,256.0,19.0,2.3,11.0,31.0,15.14,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,15.5,9.34,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,13.5,1.35,8.0,13.5,13.27,0.0
2016,12,3,7,30,0.0,27.0,1.3,8.0,27.0,32.09,0.0
2016,12,3,7,45,241.0,30.5,1.3,8.5,62.0,133.81,90.73
2016,12,3,8,0,482.0,34.0,1.3,9.0,97.0,238.29,184.35
2016,12,3,8,15,552.5,40.0,1.35,9.5,136.5,289.52,231.45
2016,12,3,8,30,623.0,46.0,1.4,10.0,176.0,348.45,283.29
2016,12,3,8,45,673.0,49.0,1.45,10.5,215.5,397.29,325.73
2016,12,3,9,0,723.0,52.0,1.5,11.0,255.0,447.34,367.79
2016,12,3,9,15,752.5,55.0,1.55,11.0,291.0,486.97,401.07
2016,12,3,9,30,782.0,58.0,1.6,11.0,327.0,525.83,432.88
2016,12,3,9,45,660.0,86.5,1.65,11.5,328.0,505.49,415.71
2016,12,3,10,0,538.0,115.0,1.7,12.0,329.0,471.11,387.39
2016,12,3,10,15,690.0,91.5,1.65,12.5,383.5,551.28,450.7
2016,12,3,10,30,842.0,68.0,1.6,13.0,438.0,626.98,508.07
2016,12,3,10,45,851.0,69.0,1.6,13.5,456.5,640.51,516.43
2016,12,3,11,0,860.0,70.0,1.6,14.0,475.0,647.43,520.39
2016,12,3,11,15,865.0,70.5,1.6,14.0,486.5,651.98,523.39
2016,12,3,11,30,870.0,71.0,1.6,14.0,498.0,653.49,524.05
2016,12,3,11,45,870.0,72.0,1.65,14.0,501.5,649.21,520.71
2016,12,3,12,0,870.0,73.0,1.7,14.0,505.0,641.88,515.03
2016,12,3,12,15,869.0,73.0,1.75,14.0,501.5,629.78,505.72
2016,12,3,12,30,868.0,73.0,1.8,14.0,498.0,614.75,494.04
2016,12,3,12,45,864.0,72.0,1.85,14.5,487.5,593.96,476.94
2016,12,3,13,0,860.0,71.0,1.9,15.0,477.0,570.53,457.58
2016,12,3,13,15,851.5,70.0,1.85,15.0,459.5,543.95,435.76
2016,12,3,13,30,843.0,69.0,1.8,15.0,442.0,513.11,410.31
2016,12,3,13,45,825.5,68.5,1.8,15.0,416.5,476.5,380.06
2016,12,3,14,0,808.0,68.0,1.8,15.0,391.0,438.7,348.17
2016,12,3,14,15,787.5,66.0,1.7,15.0,360.5,397.19,312.36
2016,12,3,14,30,767.0,64.0,1.6,15.0,330.0,355.28,275.46
2016,12,3,14,45,731.5,62.0,1.55,15.0,294.0,308.3,234.16
2016,12,3,15,0,696.0,60.0,1.5,15.0,258.0,262.79,193.52
2016,12,3,15,15,651.0,55.5,1.45,14.5,219.0,213.85,150.55
2016,12,3,15,30,606.0,51.0,1.4,14.0,180.0,168.35,110.85
2016,12,3,15,45,526.5,45.0,1.35,13.5,140.0,119.88,71.74
2016,12,3,16,0,447.0,39.0,1.3,13.0,100.0,78.69,41.53
2016,12,3,16,15,327.5,29.0,1.35,12.5,64.5,39.58,17.12
2016,12,3,16,30,208.0,19.0,1.4,12.0,29.0,15.15,0.0
2016,12,3,16,45,104.0,9.5,1.5,11.5,14.5,9.34,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,102.0,8.0,0.85,8.0,12.5,33.47,0.0
2016,12,4,7,30,204.0,16.0,0.9,8.0,25.0,75.31,0.0
2016,12,4,7,45,333.0,26.0,0.95,8.5,59.5,158.43,104.71
2016,12,4,8,0,462.0,36.0,1.0,9.0,94.0,231.89,178.43
2016,12,4,8,15,535.0,42.0,1.05,9.5,134.0,286.57,228.23
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,345.51,279.82
2016,12,4,8,45,652.5,53.0,1.15,10.5,213.0,390.2,318.8
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,439.07,359.74
2016,12,4,9,15,727.5,61.0,1.2,11.0,287.5,478.59,392.54
2016,12,4,9,30,758.0,64.0,1.2,11.0,323.0,517.42,423.88
2016,12,4,9,45,590.0,100.0,1.25,11.5,313.0,477.71,391.36
2016,12,4,10,0,422.0,136.0,1.3,12.0,303.0,423.18,346.84
2016,12,4,10,15,472.0,135.5,1.3,12.0,333.5,459.47,376.23
2016,12,4,10,30,522.0,135.0,1.3,12.0,364.0,495.5,404.31
2016,12,4,10,45,672.0,108.5,1.3,12.0,415.5,570.2,462.91
2016,12,4,11,0,822.0,82.0,1.3,12.0,467.0,638.63,515.26
2016,12,4,11,15,639.0,127.5,1.35,12.0,431.5,572.04,461.91
2016,12,4,11,30,456.0,173.0,1.4,12.0,396.0,496.79,402.27
2016,12,4,11,45,547.0,149.5,1.45,12.5,419.0,526.2,426.16
2016,12,4,12,0,638.0,126.0,1.5,13.0,442.0,555.86,448.86
2016,12,4,12,15,540.0,151.5,1.65,13.0,417.5,509.64,412.25
2016,12,4,12,30,442.0,177.0,1.8,13.0,393.0,467.08,378.4
2016,12,4,12,45,471.5,166.0,1.95,13.0,392.0,462.79,375.82
2016,12,4,13,0,501.0,155.0,2.1,13.0,391.0,455.79,370.57
2016,12,4,13,15,400.0,167.0,2.2,13.0,351.0,399.02,324.61
2016,12,4,13,30,299.0,179.0,2.3,13.0,311.0,342.23,278.49
2016,12,4,13,45,386.0,154.0,2.4,13.0,314.5,351.28,285.66
2016,12,4,14,0,473.0,129.0,2.5,13.0,318.0,349.74,283.14
2016,12,4,14,15,436.5,128.5,2.45,13.0,292.0,315.12,253.36
2016,12,4,14,30,400.0,128.0,2.4,13.0,266.0,282.11,224.79
2016,12,4,14,45,394.0,114.0,2.35,13.0,238.0,247.72,194.41
2016,12,4,15,0,388.0,100.0,2.3,13.0,210.0,213.15,163.36
2016,12,4,15,15,355.5,88.5,2.25,12.5,177.5,174.59,129.8
2016,12,4,15,30,323.0,77.0,2.2,12.0,145.0,138.56,98.6
2016,12,4,15,45,288.0,62.5,2.15,12.0,113.5,102.02,67.78
2016,12,4,16,0,253.0,48.0,2.1,12.0,82.0,68.74,41.29
2016,12,4,16,15,126.5,36.0,2.15,11.5,53.0,37.84,20.68
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,21.93,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,11.8,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,7.86,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,15.73,0.0
2016,12,5,7,45,66.0,30.5,2.0,7.5,39.0,62.22,38.35
2016,12,5,8,0,132.0,45.0,2.0,8.0,62.0,111.52,85.68
2016,12,5,8,15,155.5,62.0,2.0,8.0,88.5,145.36,116.89
2016,12,5,8,30,179.0,79.0,2.0,8.0,115.0,180.37,148.45
2016,12,5,8,45,193.0,95.0,2.0,8.5,141.5,210.57,175.15
2016,12,5,9,0,207.0,111.0,2.0,9.0,168.0,241.11,201.45
2016,12,5,9,15,224.5,122.5,1.95,9.0,192.0,268.2,224.7
2016,12,5,9,30,242.0,134.0,1.9,9.0,216.0,295.63,247.79
2016,12,5,9,45,266.5,144.5,1.9,9.0,243.0,326.1,273.13
2016,12,5,10,0,291.0,155.0,1.9,9.0,270.0,356.73,298.21
2016,12,5,10,15,368.5,152.5,1.9,9.0,307.0,405.19,338.27
2016,12,5,10,30,446.0,150.0,1.9,9.0,344.0,463.06,384.91
2016,12,5,10,45,470.0,152.5,1.9,9.5,364.5,484.12,400.51
2016,12,5,11,0,494.0,155.0,1.9,10.0,385.0,503.81,415.05
2016,12,5,11,15,416.0,176.0,1.85,10.0,373.0,475.52,390.88
2016,12,5,11,30,338.0,197.0,1.8,10.0,361.0,438.72,360.35
2016,12,5,11,45,297.5,205.0,1.8,10.0,350.5,418.25,343.43
2016,12,5,12,0,257.0,213.0,1.8,10.0,340.0,397.21,325.88
2016,12,5,12,15,233.0,214.5,1.75,10.0,329.0,373.08,306.19
2016,12,5,12,30,209.0,216.0,1.7,10.0,318.0,355.31,291.43
2016,12,5,12,45,204.5,211.5,1.7,10.0,309.0,342.67,281.2
2016,12,5,13,0,200.0,207.0,1.7,10.0,300.0,329.65,270.56
2016,12,5,13,15,220.0,196.5,1.6,10.0,296.0,323.17,265.23
2016,12,5,13,30,240.0,186.0,1.5,10.0,292.0,319.21,261.63
2016,12,5,13,45,191.0,178.5,1.45,10.0,259.5,275.16,225.28
2016,12,5,14,0,142.0,171.0,1.4,10.0,227.0,237.97,194.56
2016,12,5,14,15,132.5,159.5,1.4,10.0,209.0,216.07,176.28
2016,12,5,14,30,123.0,148.0,1.4,10.0,191.0,194.69,158.16
2016,12,5,14,45,120.5,132.5,1.4,10.0,171.0,172.18,138.81
2016,12,5,15,0,118.0,117.0,1.4,10.0,151.0,149.79,119.28
2016,12,5,15,15,107.5,100.5,1.45,9.5,128.0,124.66,97.65
2016,12,5,15,30,97.0,84.0,1.5,9.0,105.0,100.5,76.72
2016,12,5,15,45,85.0,66.5,1.55,9.0,82.0,76.22,55.72
2016,12,5,16,0,73.0,49.0,1.6,9.0,59.0,53.28,36.21
2016,12,5,16,15,36.5,33.0,1.6,8.5,38.0,32.08,18.66
2016,12,5,16,30,0.0,17.0,1.6,8.0,17.0,16.27,0.0
2016,12,5,16,45,0.0,8.5,1.65,8.0,8.5,8.36,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,8.85,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,17.69,0.0
2016,12,6,7,45,136.0,29.5,2.35,6.5,46.0,94.54,58.7
2016,12,6,8,0,272.0,41.0,2.4,7.0,74.0,164.48,127.41
2016,12,6,8,15,315.5,53.5,2.45,7.5,106.0,206.29,166.65
2016,12,6,8,30,359.0,66.0,2.5,8.0,138.0,250.85,206.92
2016,12,6,8,45,384.5,77.5,2.6,8.5,169.5,287.75,240.03
2016,12,6,9,0,410.0,89.0,2.7,9.0,201.0,325.28,272.73
2016,12,6,9,15,436.0,96.5,2.75,9.0,230.5,358.68,301.74
2016,12,6,9,30,462.0,104.0,2.8,9.0,260.0,392.18,330.22
2016,12,6,9,45,487.0,111.0,2.9,9.5,288.5,424.27,356.45
2016,12,6,10,0,512.0,118.0,3.0,10.0,317.0,455.77,381.68
2016,12,6,10,15,679.0,95.0,3.0,10.0,377.5,544.59,454.45
2016,12,6,10,30,846.0,72.0,3.0,10.0,438.0,629.68,522.54
2016,12,6,10,45,853.0,74.0,3.05,10.5,456.5,643.29,531.61
2016,12,6,11,0,860.0,76.0,3.1,11.0,475.0,653.97,538.72
2016,12,6,11,15,865.5,76.5,3.1,11.0,487.0,658.95,542.17
2016,12,6,11,30,871.0,77.0,3.1,11.0,499.0,660.84,543.19
2016,12,6,11,45,867.5,79.0,3.15,11.0,502.0,655.49,538.67
2016,12,6,12,0,864.0,81.0,3.2,11.0,505.0,647.1,531.77
2016,12,6,12,15,862.5,81.0,3.25,11.0,502.0,634.77,521.79
2016,12,6,12,30,861.0,81.0,3.3,11.0,499.0,619.51,509.38
2016,12,6,12,45,862.0,78.5,3.35,11.0,489.5,600.14,493.64
2016,12,6,13,0,863.0,76.0,3.4,11.0,480.0,577.93,475.35
2016,12,6,13,15,854.0,74.5,3.45,11.0,462.0,548.62,451.03
2016,12,6,13,30,845.0,73.0,3.5,11.0,444.0,517.18,424.5
2016,12,6,13,45,833.0,71.0,3.6,11.0,419.5,481.81,394.32
2016,12,6,14,0,821.0,69.0,3.7,11.0,395.0,444.9,362.11
2016,12,6,14,15,801.0,67.0,3.65,10.5,364.5,403.37,325.79
2016,12,6,14,30,781.0,65.0,3.6,10.0,334.0,361.36,288.14
2016,12,6,14,45,754.5,61.5,3.6,10.0,299.0,315.45,246.09
2016,12,6,15,0,728.0,58.0,3.6,10.0,264.0,270.21,203.98
2016,12,6,15,15,683.5,53.5,3.45,9.5,224.5,220.58,158.86
2016,12,6,15,30,639.0,49.0,3.3,9.0,185.0,173.94,116.84
2016,12,6,15,45,574.0,43.0,3.15,9.0,145.0,125.46,75.79
2016,12,6,16,0,509.0,37.0,3.0,9.0,105.0,83.29,43.45
2016,12,6,16,15,254.5,34.5,2.9,8.5,68.5,41.7,20.67
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,27.64,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,15.73,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,5.0,8.0,0.0,0.0
2016,12,7,7,30,0.0,16.0,1.9,5.0,16.0,15.73,0.0
2016,12,7,7,45,109.0,28.0,1.9,5.5,41.0,76.95,45.22
2016,12,7,8,0,218.0,40.0,1.9,6.0,66.0,142.85,110.36
2016,12,7,8,15,248.0,55.0,1.95,6.0,95.5,180.13,145.83
2016,12,7,8,30,278.0,70.0,2.0,6.0,125.0,219.08,181.57
2016,12,7,8,45,300.5,83.0,2.05,6.0,154.0,253.42,212.78
2016,12,7,9,0,323.0,96.0,2.1,6.0,183.0,288.39,243.81
2016,12,7,9,15,337.5,107.5,2.05,6.0,209.5,317.67,269.27
2016,12,7,9,30,352.0,119.0,2.0,6.0,236.0,346.65,293.85
2016,12,7,9,45,251.5,142.0,2.0,6.5,230.0,313.56,264.95
2016,12,7,10,0,151.0,165.0,2.0,7.0,224.0,275.65,231.61
2016,12,7,10,15,77.5,157.0,2.0,7.0,187.5,213.92,178.96
2016,12,7,10,30,4.0,149.0,2.0,7.0,151.0,152.11,125.26
2016,12,7,10,45,2.0,108.5,2.05,7.5,109.5,107.64,87.33
2016,12,7,11,0,0.0,68.0,2.1,8.0,68.0,65.74,51.28
2016,12,7,11,15,6.0,121.0,2.2,8.0,124.0,122.7,100.05
2016,12,7,11,30,12.0,174.0,2.3,8.0,180.0,181.62,149.55
2016,12,7,11,45,43.5,193.5,2.45,8.5,215.0,228.29,188.6
2016,12,7,12,0,75.0,213.0,2.6,9.0,250.0,268.66,221.96
2016,12,7,12,15,37.5,130.0,2.7,9.0,148.5,154.23,126.53
2016,12,7,12,30,0.0,47.0,2.8,9.0,47.0,45.41,33.54
2016,12,7,12,45,15.0,115.5,2.95,9.0,122.5,121.48,98.86
2016,12,7,13,0,30.0,184.0,3.1,9.0,198.0,203.87,168.11
2016,12,7,13,15,15.0,153.5,3.15,8.5,160.5,159.11,130.66
2016,12,7,13,30,0.0,123.0,3.2,8.0,123.0,120.11,97.87
2016,12,7,13,45,0.0,88.0,3.25,8.0,88.0,85.29,68.27
2016,12,7,14,0,0.0,53.0,3.3,8.0,53.0,51.2,38.97
2016,12,7,14,15,0.0,49.0,3.3,8.0,49.0,47.33,35.68
2016,12,7,14,30,0.0,45.0,3.3,8.0,45.0,43.46,32.36
2016,12,7,14,45,0.0,40.0,3.35,8.0,40.0,38.62,28.17
2016,12,7,15,0,0.0,35.0,3.4,8.0,35.0,33.79,23.94
2016,12,7,15,15,0.0,29.5,3.3,7.5,29.5,28.47,19.29
2016,12,7,15,30,0.0,24.0,3.2,7.0,24.0,23.15,14.59
2016,12,7,15,45,0.0,18.5,3.15,7.0,18.5,17.84,9.81
2016,12,7,16,0,0.0,13.0,3.1,7.0,13.0,12.53,5.01
2016,12,7,16,15,0.0,8.5,3.05,7.0,8.5,8.19,0.83
2016,12,7,16,30,0.0,4.0,3.0,7.0,4.0,3.85,0.0
2016,12,7,16,45,0.0,2.0,2.95,7.0,2.0,1.97,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,11.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,11.0,2.0,1.97,0.0
2016,12,8,7,45,0.0,6.5,3.2,11.5,6.5,6.26,0.0
2016,12,8,8,0,0.0,11.0,3.2,12.0,11.0,10.6,3.05
2016,12,8,8,15,0.0,16.0,3.15,12.0,16.0,15.43,7.39
2016,12,8,8,30,0.0,21.0,3.1,12.0,21.0,20.26,11.69
2016,12,8,8,45,0.0,26.0,3.05,12.0,26.0,25.09,15.95
2016,12,8,9,0,0.0,31.0,3.0,12.0,31.0,29.92,20.18
2016,12,8,9,15,0.0,36.0,2.9,12.0,36.0,34.75,24.37
2016,12,8,9,30,0.0,41.0,2.8,12.0,41.0,39.59,28.52
2016,12,8,9,45,7.5,92.0,2.75,12.0,95.0,94.98,75.92
2016,12,8,10,0,15.0,143.0,2.7,12.0,149.0,154.2,125.71
2016,12,8,10,15,13.5,150.0,2.65,12.0,155.5,160.05,130.26
2016,12,8,10,30,12.0,157.0,2.6,12.0,162.0,165.93,134.92
2016,12,8,10,45,6.0,149.5,2.55,12.5,152.0,153.31,123.88
2016,12,8,11,0,0.0,142.0,2.5,13.0,142.0,140.98,113.16
2016,12,8,11,15,0.0,146.0,2.45,13.0,146.0,144.78,116.23
2016,12,8,11,30,0.0,150.0,2.4,13.0,150.0,148.63,119.32
2016,12,8,11,45,0.0,151.5,2.35,13.0,151.5,149.91,120.3
2016,12,8,12,0,0.0,153.0,2.3,13.0,153.0,151.22,121.35
2016,12,8,12,15,1.0,156.5,2.25,13.0,157.0,155.26,124.7
2016,12,8,12,30,2.0,160.0,2.2,13.0,161.0,159.28,128.05
2016,12,8,12,45,4.0,160.5,2.2,13.0,162.5,160.77,129.37
2016,12,8,13,0,6.0,161.0,2.2,13.0,164.0,162.19,130.66
2016,12,8,13,15,10.0,161.0,2.15,13.0,165.5,164.09,132.38
2016,12,8,13,30,14.0,161.0,2.1,13.0,167.0,165.75,133.89
2016,12,8,13,45,7.0,128.5,2.1,13.0,131.5,128.99,103.49
2016,12,8,14,0,0.0,96.0,2.1,13.0,96.0,93.22,73.69
2016,12,8,14,15,0.0,88.5,2.05,13.0,88.5,85.83,67.61
2016,12,8,14,30,0.0,81.0,2.0,13.0,81.0,78.47,61.47
2016,12,8,14,45,0.0,72.0,1.95,13.0,72.0,69.67,54.05
2016,12,8,15,0,0.0,63.0,1.9,13.0,63.0,60.91,46.59
2016,12,8,15,15,0.0,53.5,1.8,12.5,53.5,51.7,38.74
2016,12,8,15,30,0.0,44.0,1.7,12.0,44.0,42.5,30.79
2016,12,8,15,45,0.0,34.0,1.65,12.0,34.0,32.83,22.28
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,23.16,13.72
2016,12,8,16,15,0.0,15.5,1.55,12.0,15.5,14.95,5.99
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,6.75,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,3.44,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
